Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.95,8.35,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,2.0,8.5,6.0,9.65,0.0
2018,1,22,7,45,57.5,19.0,2.05,8.65,23.5,38.06,0.0
2018,1,22,8,0,94.0,32.0,2.1,8.8,41.0,71.94,48.34
2018,1,22,8,15,141.5,45.5,2.15,8.85,66.5,108.21,83.04
2018,1,22,8,30,189.0,59.0,2.2,8.9,92.0,149.57,120.3
2018,1,22,8,45,256.5,71.5,2.25,9.0,129.0,211.53,174.73
2018,1,22,9,0,324.0,84.0,2.3,9.1,166.0,272.36,227.89
2018,1,22,9,15,380.0,94.5,2.3,9.25,206.0,330.23,277.73
2018,1,22,9,30,436.0,105.0,2.3,9.4,246.0,392.16,329.87
2018,1,22,9,45,598.0,92.0,2.25,9.6,309.0,501.42,419.84
2018,1,22,10,0,760.0,79.0,2.2,9.8,372.0,613.69,509.29
2018,1,22,10,15,740.0,87.5,2.2,10.0,391.5,639.6,528.07
2018,1,22,10,30,720.0,96.0,2.2,10.2,411.0,658.49,541.35
2018,1,22,10,45,788.5,87.5,2.2,10.45,450.0,716.67,583.88
2018,1,22,11,0,857.0,79.0,2.2,10.7,489.0,779.02,628.31
2018,1,22,11,15,759.0,104.5,2.2,10.9,477.0,752.28,606.81
2018,1,22,11,30,661.0,130.0,2.2,11.1,465.0,714.92,578.31
2018,1,22,11,45,465.5,177.5,2.2,11.25,415.5,610.63,496.43
2018,1,22,12,0,270.0,225.0,2.2,11.4,366.0,493.64,402.13
2018,1,22,12,15,210.5,230.0,2.15,11.5,340.5,437.23,357.22
2018,1,22,12,30,151.0,235.0,2.1,11.6,315.0,393.36,321.02
2018,1,22,12,45,182.5,231.0,2.05,11.7,326.5,414.46,338.67
2018,1,22,13,0,214.0,227.0,2.0,11.8,338.0,434.62,355.12
2018,1,22,13,15,281.5,211.5,1.95,11.8,354.0,482.24,393.83
2018,1,22,13,30,349.0,196.0,1.9,11.8,370.0,513.69,419.62
2018,1,22,13,45,320.5,191.5,1.8,11.8,346.5,479.39,392.15
2018,1,22,14,0,292.0,187.0,1.7,11.8,323.0,445.15,365.0
2018,1,22,14,15,353.0,164.5,1.6,11.65,319.5,455.54,374.99
2018,1,22,14,30,414.0,142.0,1.5,11.5,316.0,473.72,390.13
2018,1,22,14,45,549.5,113.0,1.45,11.4,325.0,521.35,428.88
2018,1,22,15,0,685.0,84.0,1.4,11.3,334.0,554.17,454.75
2018,1,22,15,15,466.0,98.0,1.4,11.3,260.0,406.74,336.29
2018,1,22,15,30,247.0,112.0,1.4,11.3,186.0,272.14,225.53
2018,1,22,15,45,242.5,97.0,1.25,10.65,161.0,241.52,200.02
2018,1,22,16,0,238.0,82.0,1.1,10.0,136.0,210.84,173.1
2018,1,22,16,15,278.5,63.0,1.1,9.55,113.5,201.24,162.36
2018,1,22,16,30,319.0,44.0,1.1,9.1,91.0,180.82,140.78
2018,1,22,16,45,259.0,34.0,1.1,8.7,63.5,132.32,95.14
2018,1,22,17,0,199.0,24.0,1.1,8.3,36.0,85.71,23.73
2018,1,22,17,15,107.5,13.5,1.05,8.15,19.0,34.48,0.0
2018,1,22,17,30,16.0,3.0,1.0,8.0,2.0,0.0,0.0
2018,1,22,17,45,8.0,1.5,1.0,7.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,7,15,13.5,3.5,1.3,6.65,3.5,0.0,0.0
2018,1,23,7,30,27.0,7.0,1.3,6.8,7.0,11.73,0.0
2018,1,23,7,45,57.0,20.5,1.3,7.0,24.5,39.97,0.0
2018,1,23,8,0,87.0,34.0,1.3,7.2,42.0,72.46,49.72
2018,1,23,8,15,139.5,49.5,1.35,7.55,70.5,112.69,87.27
2018,1,23,8,30,192.0,65.0,1.4,7.9,99.0,158.4,128.0
2018,1,23,8,45,229.5,79.5,1.45,8.25,130.5,201.22,166.24
2018,1,23,9,0,267.0,94.0,1.5,8.6,162.0,247.43,206.72
2018,1,23,9,15,317.5,104.0,1.6,9.0,198.0,307.37,257.78
2018,1,23,9,30,368.0,114.0,1.7,9.4,234.0,362.89,304.27
2018,1,23,9,45,400.0,122.5,1.75,9.75,266.5,408.27,341.45
2018,1,23,10,0,432.0,131.0,1.8,10.1,299.0,454.96,378.91
2018,1,23,10,15,428.5,144.0,1.85,10.3,321.5,482.9,400.5
2018,1,23,10,30,425.0,157.0,1.9,10.5,344.0,509.16,420.46
2018,1,23,10,45,462.5,158.5,1.9,10.75,372.0,551.6,453.3
2018,1,23,11,0,500.0,160.0,1.9,11.0,400.0,594.2,485.61
2018,1,23,11,15,481.0,171.0,1.9,11.1,409.0,602.22,490.38
2018,1,23,11,30,462.0,182.0,1.9,11.2,418.0,607.61,493.41
2018,1,23,11,45,504.0,174.5,1.85,11.35,436.0,639.93,517.92
2018,1,23,12,0,546.0,167.0,1.8,11.5,454.0,670.91,540.93
2018,1,23,12,15,635.0,141.5,1.8,11.6,477.0,725.01,581.54
2018,1,23,12,30,724.0,116.0,1.8,11.7,500.0,770.95,614.31
2018,1,23,12,45,783.5,102.5,1.75,11.75,514.5,797.91,632.83
2018,1,23,13,0,843.0,89.0,1.7,11.8,529.0,825.79,652.14
2018,1,23,13,15,745.5,109.0,1.75,11.8,491.5,763.86,608.21
2018,1,23,13,30,648.0,129.0,1.8,11.8,454.0,696.9,560.69
2018,1,23,13,45,534.5,150.0,1.8,11.75,411.0,613.08,497.55
2018,1,23,14,0,421.0,171.0,1.8,11.7,368.0,537.84,438.82
2018,1,23,14,15,460.5,152.5,1.8,11.6,357.0,534.12,437.91
2018,1,23,14,30,500.0,134.0,1.8,11.5,346.0,526.39,433.11
2018,1,23,14,45,465.0,128.0,1.8,11.35,313.5,478.59,395.57
2018,1,23,15,0,430.0,122.0,1.8,11.2,281.0,431.73,358.29
2018,1,23,15,15,429.0,109.0,1.8,11.2,253.5,398.52,331.43
2018,1,23,15,30,428.0,96.0,1.8,11.2,226.0,364.18,302.74
2018,1,23,15,45,404.0,84.5,1.65,10.5,193.0,318.78,264.39
2018,1,23,16,0,380.0,73.0,1.5,9.8,160.0,274.69,226.03
2018,1,23,16,15,335.0,61.5,1.5,9.45,126.5,223.47,180.72
2018,1,23,16,30,290.0,50.0,1.5,9.1,93.0,176.38,138.08
2018,1,23,16,45,211.5,37.5,1.5,8.8,63.0,122.27,89.07
2018,1,23,17,0,133.0,25.0,1.5,8.5,33.0,71.19,25.96
2018,1,23,17,15,75.0,14.0,1.45,8.45,17.5,28.57,0.0
2018,1,23,17,30,17.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,1.35,8.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,3.8,9.75,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,3.9,9.8,1.0,0.95,0.0
2018,1,24,7,45,0.0,3.0,4.0,9.85,3.0,2.77,0.0
2018,1,24,8,0,0.0,5.0,4.1,9.9,5.0,4.62,0.0
2018,1,24,8,15,0.0,6.0,4.15,9.95,6.0,5.55,0.0
2018,1,24,8,30,0.0,7.0,4.2,10.0,7.0,6.48,0.0
2018,1,24,8,45,14.5,13.0,4.25,10.1,17.0,19.92,11.67
2018,1,24,9,0,29.0,19.0,4.3,10.2,27.0,34.18,24.37
2018,1,24,9,15,14.5,16.0,4.3,10.2,20.0,24.43,15.88
2018,1,24,9,30,0.0,13.0,4.3,10.2,13.0,12.05,4.85
2018,1,24,9,45,0.0,16.5,4.25,10.25,16.5,15.3,7.67
2018,1,24,10,0,0.0,20.0,4.2,10.3,20.0,18.55,10.48
2018,1,24,10,15,0.0,25.0,4.05,10.35,25.0,23.2,14.48
2018,1,24,10,30,0.0,30.0,3.9,10.4,30.0,27.85,18.46
2018,1,24,10,45,0.0,28.5,3.8,10.4,28.5,26.46,17.22
2018,1,24,11,0,0.0,27.0,3.7,10.4,27.0,25.07,15.99
2018,1,24,11,15,0.0,27.0,3.55,10.45,27.0,25.08,15.97
2018,1,24,11,30,0.0,27.0,3.4,10.5,27.0,25.08,15.95
2018,1,24,11,45,0.0,29.0,3.25,10.5,29.0,26.94,17.53
2018,1,24,12,0,0.0,31.0,3.1,10.5,31.0,28.81,19.12
2018,1,24,12,15,0.0,29.5,3.15,10.45,29.5,27.41,17.92
2018,1,24,12,30,0.0,28.0,3.2,10.4,28.0,26.02,16.73
2018,1,24,12,45,0.0,30.0,3.2,10.35,30.0,27.88,18.33
2018,1,24,13,0,0.0,32.0,3.2,10.3,32.0,29.74,19.94
2018,1,24,13,15,0.0,28.5,3.1,10.15,28.5,26.48,17.17
2018,1,24,13,30,0.0,25.0,3.0,10.0,25.0,23.22,14.4
2018,1,24,13,45,0.0,28.0,2.95,9.8,28.0,26.01,16.84
2018,1,24,14,0,0.0,31.0,2.9,9.6,31.0,28.79,19.3
2018,1,24,14,15,0.0,29.5,2.8,9.45,29.5,27.39,18.14
2018,1,24,14,30,0.0,28.0,2.7,9.3,28.0,25.99,16.98
2018,1,24,14,45,0.0,28.5,2.65,9.15,28.5,26.45,17.43
2018,1,24,15,0,0.0,29.0,2.6,9.0,29.0,26.91,17.88
2018,1,24,15,15,0.0,32.0,2.6,9.0,32.0,29.7,20.34
2018,1,24,15,30,0.0,35.0,2.6,9.0,35.0,32.48,22.79
2018,1,24,15,45,0.0,26.0,2.5,8.9,26.0,24.11,15.47
2018,1,24,16,0,0.0,17.0,2.4,8.8,17.0,15.75,8.13
2018,1,24,16,15,0.0,14.5,2.4,8.8,14.5,13.43,6.02
2018,1,24,16,30,0.0,12.0,2.4,8.8,12.0,11.11,3.88
2018,1,24,16,45,0.5,9.0,2.35,8.85,9.0,8.49,1.37
2018,1,24,17,0,1.0,6.0,2.3,8.9,6.0,5.81,0.0
2018,1,24,17,15,1.0,3.0,2.35,8.95,3.0,3.06,0.0
2018,1,24,17,30,1.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,7,15,2.5,1.5,2.2,7.45,1.5,0.0,0.0
2018,1,25,7,30,5.0,3.0,2.2,7.8,3.0,3.8,0.0
2018,1,25,7,45,2.5,4.5,2.25,8.2,4.5,4.82,0.0
2018,1,25,8,0,0.0,6.0,2.3,8.6,6.0,5.55,0.0
2018,1,25,8,15,58.0,17.5,2.35,8.75,28.0,42.1,29.29
2018,1,25,8,30,116.0,29.0,2.4,8.9,50.0,88.66,69.84
2018,1,25,8,45,66.0,24.5,2.5,9.1,37.0,59.23,45.91
2018,1,25,9,0,16.0,20.0,2.6,9.3,24.0,28.73,19.61
2018,1,25,9,15,9.5,42.0,2.7,9.35,44.5,45.05,33.85
2018,1,25,9,30,3.0,64.0,2.8,9.4,65.0,61.3,47.81
2018,1,25,9,45,1.5,66.5,2.85,9.45,67.0,62.81,49.0
2018,1,25,10,0,0.0,69.0,2.9,9.5,69.0,64.2,50.06
2018,1,25,10,15,190.5,100.5,2.9,9.5,185.5,252.38,214.66
2018,1,25,10,30,381.0,132.0,2.9,9.5,302.0,448.87,378.17
2018,1,25,10,45,561.0,120.5,2.95,9.45,386.0,589.58,491.87
2018,1,25,11,0,741.0,109.0,3.0,9.4,470.0,731.8,601.46
2018,1,25,11,15,601.0,134.0,3.0,9.45,433.5,663.36,547.11
2018,1,25,11,30,461.0,159.0,3.0,9.5,397.0,581.65,481.38
2018,1,25,11,45,399.0,179.0,3.05,9.5,388.0,559.32,462.73
2018,1,25,12,0,337.0,199.0,3.1,9.5,379.0,519.79,430.39
2018,1,25,12,15,207.0,209.0,3.1,9.5,319.5,409.33,339.66
2018,1,25,12,30,77.0,219.0,3.1,9.5,260.0,297.89,245.93
2018,1,25,12,45,93.5,223.5,3.1,9.5,273.0,317.11,262.52
2018,1,25,13,0,110.0,228.0,3.1,9.5,286.0,349.11,288.84
2018,1,25,13,15,120.5,218.0,3.1,9.45,280.5,344.75,285.84
2018,1,25,13,30,131.0,208.0,3.1,9.4,275.0,339.78,282.5
2018,1,25,13,45,80.5,183.5,3.1,9.3,224.0,256.39,213.26
2018,1,25,14,0,30.0,159.0,3.1,9.2,173.0,187.83,155.18
2018,1,25,14,15,93.5,147.0,3.05,9.15,188.0,231.81,194.36
2018,1,25,14,30,157.0,135.0,3.0,9.1,203.0,260.88,220.41
2018,1,25,14,45,210.0,139.0,3.0,9.05,222.5,307.77,260.2
2018,1,25,15,0,263.0,143.0,3.0,9.0,242.0,339.68,287.02
2018,1,25,15,15,256.5,119.0,3.0,9.0,207.5,297.01,251.35
2018,1,25,15,30,250.0,95.0,3.0,9.0,173.0,254.16,215.07
2018,1,25,15,45,283.0,73.5,2.95,8.85,150.0,244.39,206.03
2018,1,25,16,0,316.0,52.0,2.9,8.7,127.0,220.08,183.67
2018,1,25,16,15,266.5,44.0,2.85,8.6,98.5,173.87,141.88
2018,1,25,16,30,217.0,36.0,2.8,8.5,70.0,132.33,103.95
2018,1,25,16,45,138.0,25.5,2.75,8.4,44.5,83.14,60.3
2018,1,25,17,0,59.0,15.0,2.7,8.3,19.0,34.94,14.67
2018,1,25,17,15,30.5,8.0,2.7,8.2,10.0,13.93,0.0
2018,1,25,17,30,2.0,1.0,2.7,8.1,1.0,0.0,0.0
2018,1,25,17,45,1.0,0.5,2.65,8.0,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,7,15,30.5,4.5,1.05,6.5,5.0,0.0,0.0
2018,1,26,7,30,61.0,9.0,1.0,6.7,10.0,20.04,0.0
2018,1,26,7,45,133.5,22.0,0.9,6.9,33.0,64.06,7.5
2018,1,26,8,0,206.0,35.0,0.8,7.1,56.0,114.21,81.52
2018,1,26,8,15,263.0,48.0,0.8,7.45,88.0,160.08,124.82
2018,1,26,8,30,320.0,61.0,0.8,7.8,120.0,212.01,171.33
2018,1,26,8,45,407.0,68.0,0.8,8.2,163.0,275.93,226.9
2018,1,26,9,0,494.0,75.0,0.8,8.6,206.0,351.14,290.45
2018,1,26,9,15,597.0,72.0,0.75,8.75,255.0,428.55,354.27
2018,1,26,9,30,700.0,69.0,0.7,8.9,304.0,512.69,421.28
2018,1,26,9,45,743.0,70.0,0.65,9.0,344.0,567.56,463.47
2018,1,26,10,0,786.0,71.0,0.6,9.1,384.0,626.09,507.17
2018,1,26,10,15,827.0,68.5,0.6,9.2,420.0,679.44,545.06
2018,1,26,10,30,868.0,66.0,0.6,9.3,456.0,726.75,577.41
2018,1,26,10,45,879.0,67.0,0.6,9.35,480.5,760.21,599.55
2018,1,26,11,0,890.0,68.0,0.6,9.4,505.0,791.09,619.86
2018,1,26,11,15,836.0,84.5,0.6,9.45,506.5,792.35,619.41
2018,1,26,11,30,782.0,101.0,0.6,9.5,508.0,781.29,610.93
2018,1,26,11,45,770.5,106.0,0.6,9.5,513.5,791.86,618.03
2018,1,26,12,0,759.0,111.0,0.6,9.5,519.0,795.12,619.83
2018,1,26,12,15,568.5,161.5,0.65,9.5,468.0,689.43,544.99
2018,1,26,12,30,378.0,212.0,0.7,9.5,417.0,572.61,457.32
2018,1,26,12,45,335.5,220.0,0.7,9.45,400.5,544.96,437.15
2018,1,26,13,0,293.0,228.0,0.7,9.4,384.0,516.43,415.09
2018,1,26,13,15,278.5,225.0,0.75,9.35,370.5,497.57,401.52
2018,1,26,13,30,264.0,222.0,0.8,9.3,357.0,478.04,387.19
2018,1,26,13,45,291.5,208.5,0.8,9.25,352.5,478.84,389.19
2018,1,26,14,0,319.0,195.0,0.8,9.2,348.0,477.48,389.26
2018,1,26,14,15,239.0,192.0,0.85,9.1,303.0,405.94,332.81
2018,1,26,14,30,159.0,189.0,0.9,9.0,258.0,327.1,269.86
2018,1,26,14,45,122.5,173.5,0.9,8.9,224.5,279.16,231.31
2018,1,26,15,0,86.0,158.0,0.9,8.8,191.0,224.11,186.06
2018,1,26,15,15,81.0,142.5,0.9,8.8,171.0,201.0,167.15
2018,1,26,15,30,76.0,127.0,0.9,8.8,151.0,178.26,148.07
2018,1,26,15,45,48.0,108.0,0.85,8.35,122.5,139.57,115.13
2018,1,26,16,0,20.0,89.0,0.8,7.9,94.0,103.46,84.08
2018,1,26,16,15,24.5,71.5,0.85,7.7,76.5,85.76,68.49
2018,1,26,16,30,29.0,54.0,0.9,7.5,59.0,67.53,52.0
2018,1,26,16,45,34.0,39.5,1.0,7.35,43.5,52.71,37.82
2018,1,26,17,0,39.0,25.0,1.1,7.2,28.0,39.74,20.05
2018,1,26,17,15,19.5,13.0,1.1,7.1,14.5,16.46,0.0
2018,1,26,17,30,0.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.15,6.95,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,1.25,7.9,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.2,8.1,5.0,5.89,0.0
2018,1,27,7,45,11.0,19.5,1.2,8.35,20.5,22.37,1.37
2018,1,27,8,0,16.0,34.0,1.2,8.6,36.0,40.81,27.24
2018,1,27,8,15,58.5,40.5,1.2,8.85,51.0,66.16,49.73
2018,1,27,8,30,101.0,47.0,1.2,9.1,66.0,98.3,78.1
2018,1,27,8,45,131.5,47.0,1.2,9.35,78.0,116.3,94.78
2018,1,27,9,0,162.0,47.0,1.2,9.6,90.0,145.71,121.08
2018,1,27,9,15,82.0,71.0,1.1,9.8,93.0,121.88,100.6
2018,1,27,9,30,2.0,95.0,1.0,10.0,96.0,92.4,74.19
2018,1,27,9,45,6.0,111.0,0.95,10.2,113.5,111.15,90.11
2018,1,27,10,0,10.0,127.0,0.9,10.4,131.0,130.3,106.06
2018,1,27,10,15,37.0,158.0,0.8,10.5,174.5,191.46,157.27
2018,1,27,10,30,64.0,189.0,0.7,10.6,218.0,248.19,203.43
2018,1,27,10,45,85.0,204.5,0.65,10.75,245.0,283.41,231.38
2018,1,27,11,0,106.0,220.0,0.6,10.9,272.0,319.65,259.79
2018,1,27,11,15,73.5,216.0,0.55,11.0,252.5,289.61,234.37
2018,1,27,11,30,41.0,212.0,0.5,11.1,233.0,258.46,208.42
2018,1,27,11,45,34.0,207.5,0.4,11.2,225.5,247.29,199.05
2018,1,27,12,0,27.0,203.0,0.3,11.3,218.0,236.07,189.51
2018,1,27,12,15,14.5,185.5,0.3,11.35,193.5,194.42,155.84
2018,1,27,12,30,2.0,168.0,0.3,11.4,169.0,165.06,131.87
2018,1,27,12,45,33.5,182.5,0.3,11.45,200.5,217.85,175.84
2018,1,27,13,0,65.0,197.0,0.3,11.5,232.0,261.11,210.98
2018,1,27,13,15,73.0,202.0,0.4,11.55,240.5,273.26,220.85
2018,1,27,13,30,81.0,207.0,0.5,11.6,249.0,285.17,230.81
2018,1,27,13,45,49.0,192.5,0.55,11.65,217.5,241.63,195.46
2018,1,27,14,0,17.0,178.0,0.6,11.7,186.0,189.22,152.73
2018,1,27,14,15,42.5,179.0,0.65,11.7,198.0,220.27,179.3
2018,1,27,14,30,68.0,180.0,0.7,11.7,210.0,239.91,196.03
2018,1,27,14,45,90.0,169.0,0.75,11.65,205.5,241.17,197.88
2018,1,27,15,0,112.0,158.0,0.8,11.6,201.0,250.27,205.95
2018,1,27,15,15,198.5,129.0,0.8,11.6,196.0,274.36,226.98
2018,1,27,15,30,285.0,100.0,0.8,11.6,191.0,280.92,232.82
2018,1,27,15,45,354.0,86.5,0.85,11.2,184.0,298.25,246.2
2018,1,27,16,0,423.0,73.0,0.9,10.8,177.0,298.15,244.02
2018,1,27,16,15,321.5,65.0,1.0,10.35,135.0,224.27,181.24
2018,1,27,16,30,220.0,57.0,1.1,9.9,93.0,160.31,126.39
2018,1,27,16,45,143.0,41.5,1.2,9.45,62.0,99.68,74.02
2018,1,27,17,0,66.0,26.0,1.3,9.0,31.0,52.36,29.41
2018,1,27,17,15,42.0,15.0,1.3,8.85,17.5,23.15,0.0
2018,1,27,17,30,18.0,4.0,1.3,8.7,4.0,0.0,0.0
2018,1,27,17,45,9.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,28,7,15,71.0,6.0,0.75,8.95,7.5,0.0,0.0
2018,1,28,7,30,142.0,12.0,0.7,9.5,15.0,38.22,0.0
2018,1,28,7,45,299.5,22.0,0.65,10.05,47.5,105.66,31.68
2018,1,28,8,0,457.0,32.0,0.6,10.6,80.0,186.7,132.23
2018,1,28,8,15,545.0,37.5,0.6,11.05,122.0,246.9,188.29
2018,1,28,8,30,633.0,43.0,0.6,11.5,164.0,318.88,251.23
2018,1,28,8,45,686.5,47.5,0.55,11.9,208.0,381.67,305.39
2018,1,28,9,0,740.0,52.0,0.5,12.3,252.0,448.15,360.26
2018,1,28,9,15,777.0,54.5,0.5,12.75,293.5,506.38,406.94
2018,1,28,9,30,814.0,57.0,0.5,13.2,335.0,565.78,452.67
2018,1,28,9,45,841.0,58.5,0.45,13.6,373.0,613.77,487.89
2018,1,28,10,0,868.0,60.0,0.4,14.0,411.0,665.43,523.7
2018,1,28,10,15,885.0,61.5,0.4,14.35,443.0,709.21,552.39
2018,1,28,10,30,902.0,63.0,0.4,14.7,475.0,751.16,579.33
2018,1,28,10,45,913.5,64.0,0.4,15.1,500.5,786.15,600.93
2018,1,28,11,0,925.0,65.0,0.4,15.5,526.0,818.45,620.53
2018,1,28,11,15,933.0,66.0,0.4,15.75,544.5,845.01,636.48
2018,1,28,11,30,941.0,67.0,0.4,16.0,563.0,868.34,650.3
2018,1,28,11,45,945.0,67.0,0.45,16.25,573.5,883.67,659.93
2018,1,28,12,0,949.0,67.0,0.5,16.5,584.0,895.39,667.44
2018,1,28,12,15,949.5,67.5,0.5,16.65,587.0,901.05,670.39
2018,1,28,12,30,950.0,68.0,0.5,16.8,590.0,902.95,671.13
2018,1,28,12,45,947.5,68.5,0.5,16.95,585.0,898.52,667.95
2018,1,28,13,0,945.0,69.0,0.5,17.1,580.0,890.36,662.59
2018,1,28,13,15,939.0,68.5,0.5,17.15,567.0,874.36,652.52
2018,1,28,13,30,933.0,68.0,0.5,17.2,554.0,854.87,640.34
2018,1,28,13,45,923.0,68.0,0.5,17.3,533.5,829.45,624.18
2018,1,28,14,0,913.0,68.0,0.5,17.4,513.0,800.98,606.02
2018,1,28,14,15,891.5,66.5,0.45,17.25,482.0,759.17,578.38
2018,1,28,14,30,870.0,65.0,0.4,17.1,451.0,715.41,549.28
2018,1,28,14,45,750.5,79.5,0.4,16.9,395.0,626.65,488.54
2018,1,28,15,0,631.0,94.0,0.4,16.7,339.0,540.59,425.77
2018,1,28,15,15,642.0,81.0,0.4,16.7,309.0,506.46,401.03
2018,1,28,15,30,653.0,68.0,0.4,16.7,279.0,469.38,372.42
2018,1,28,15,45,585.5,66.5,0.35,15.8,236.5,401.86,319.8
2018,1,28,16,0,518.0,65.0,0.3,14.9,194.0,338.81,269.2
2018,1,28,16,15,455.5,57.5,0.35,14.5,155.0,276.42,217.58
2018,1,28,16,30,393.0,50.0,0.4,14.1,116.0,219.4,168.8
2018,1,28,16,45,312.5,39.5,0.4,13.75,82.0,159.44,116.86
2018,1,28,17,0,232.0,29.0,0.4,13.4,48.0,106.76,64.38
2018,1,28,17,15,138.5,17.0,0.45,13.2,26.5,45.65,0.0
2018,1,28,17,30,45.0,5.0,0.5,13.0,5.0,4.77,0.0
2018,1,28,17,45,22.5,2.5,0.55,12.8,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,7,15,12.0,2.5,1.5,10.45,2.5,0.0,0.0
2018,1,29,7,30,24.0,5.0,1.5,10.7,5.0,9.3,0.0
2018,1,29,7,45,12.0,8.5,1.45,10.9,8.5,11.73,0.0
2018,1,29,8,0,0.0,12.0,1.4,11.1,12.0,11.11,3.45
2018,1,29,8,15,0.0,16.0,1.35,11.45,16.0,14.82,6.95
2018,1,29,8,30,0.0,20.0,1.3,11.8,20.0,18.54,10.3
2018,1,29,8,45,0.0,27.0,1.25,12.2,27.0,25.04,16.0
2018,1,29,9,0,0.0,34.0,1.2,12.6,34.0,31.55,21.65
2018,1,29,9,15,0.0,43.5,1.15,12.95,43.5,40.4,29.23
2018,1,29,9,30,0.0,53.0,1.1,13.3,53.0,49.26,36.73
2018,1,29,9,45,2.5,89.5,1.05,13.7,90.5,86.24,68.0
2018,1,29,10,0,5.0,126.0,1.0,14.1,128.0,125.6,100.6
2018,1,29,10,15,12.0,148.5,1.0,14.15,154.0,154.09,123.96
2018,1,29,10,30,19.0,171.0,1.0,14.2,180.0,183.28,147.65
2018,1,29,10,45,38.5,192.0,1.0,14.25,211.0,232.19,187.31
2018,1,29,11,0,58.0,213.0,1.0,14.3,242.0,272.66,219.55
2018,1,29,11,15,60.0,220.5,0.95,14.35,251.5,283.56,227.58
2018,1,29,11,30,62.0,228.0,0.9,14.4,261.0,294.49,235.77
2018,1,29,11,45,97.5,240.0,0.85,14.4,293.0,339.13,271.27
2018,1,29,12,0,133.0,252.0,0.8,14.4,325.0,397.7,316.42
2018,1,29,12,15,111.0,248.0,0.75,14.8,309.0,361.08,286.77
2018,1,29,12,30,89.0,244.0,0.7,15.2,293.0,337.41,267.6
2018,1,29,12,45,81.0,240.5,0.65,15.55,285.0,326.2,258.44
2018,1,29,13,0,73.0,237.0,0.6,15.9,277.0,314.94,249.18
2018,1,29,13,15,89.0,236.0,0.6,15.85,283.5,326.83,259.12
2018,1,29,13,30,105.0,235.0,0.6,15.8,290.0,338.18,268.45
2018,1,29,13,45,93.0,223.0,0.65,15.8,270.5,312.94,249.07
2018,1,29,14,0,81.0,211.0,0.7,15.8,251.0,288.06,230.03
2018,1,29,14,15,78.0,200.0,0.75,15.6,237.0,271.67,217.87
2018,1,29,14,30,75.0,189.0,0.8,15.4,223.0,255.38,205.57
2018,1,29,14,45,88.0,174.5,0.9,15.2,211.5,246.07,199.22
2018,1,29,15,0,101.0,160.0,1.0,15.0,200.0,245.27,199.38
2018,1,29,15,15,118.5,147.0,1.0,15.0,189.0,237.78,193.74
2018,1,29,15,30,136.0,134.0,1.0,15.0,178.0,228.72,186.5
2018,1,29,15,45,136.0,117.0,1.15,14.25,156.0,203.75,166.36
2018,1,29,16,0,136.0,100.0,1.3,13.5,134.0,178.6,145.35
2018,1,29,16,15,116.0,82.5,1.35,13.3,107.5,144.0,115.46
2018,1,29,16,30,96.0,65.0,1.4,13.1,81.0,111.3,86.78
2018,1,29,16,45,91.0,48.5,1.45,12.9,60.0,86.8,64.27
2018,1,29,17,0,86.0,32.0,1.5,12.7,39.0,66.82,41.7
2018,1,29,17,15,54.0,18.0,1.55,12.6,21.5,28.74,0.0
2018,1,29,17,30,22.0,4.0,1.6,12.5,4.0,3.81,0.0
2018,1,29,17,45,11.0,2.0,1.6,12.4,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,30,7,15,33.0,5.5,2.55,8.25,6.5,0.0,0.0
2018,1,30,7,30,66.0,11.0,2.5,8.9,13.0,23.0,0.0
2018,1,30,7,45,153.5,24.5,2.45,9.55,39.0,73.37,30.34
2018,1,30,8,0,241.0,38.0,2.4,10.2,65.0,127.97,92.99
2018,1,30,8,15,297.5,50.5,2.3,10.7,98.5,175.4,136.73
2018,1,30,8,30,354.0,63.0,2.2,11.2,132.0,228.79,184.43
2018,1,30,8,45,393.5,74.0,2.05,11.65,168.0,278.0,228.02
2018,1,30,9,0,433.0,85.0,1.9,12.1,204.0,330.44,273.02
2018,1,30,9,15,439.0,98.5,1.75,12.55,235.5,370.03,306.04
2018,1,30,9,30,445.0,112.0,1.6,13.0,267.0,409.05,337.3
2018,1,30,9,45,391.5,134.0,1.45,13.45,281.0,418.98,343.7
2018,1,30,10,0,338.0,156.0,1.3,13.9,295.0,412.77,337.1
2018,1,30,10,15,451.0,145.5,1.2,14.35,345.5,504.57,408.68
2018,1,30,10,30,564.0,135.0,1.1,14.8,396.0,591.19,473.28
2018,1,30,10,45,573.0,140.5,1.05,15.2,418.0,625.93,496.5
2018,1,30,11,0,582.0,146.0,1.0,15.6,440.0,654.13,515.11
2018,1,30,11,15,544.0,163.0,0.95,15.9,445.5,650.17,509.73
2018,1,30,11,30,506.0,180.0,0.9,16.2,451.0,647.77,505.65
2018,1,30,11,45,480.0,190.0,0.9,16.45,451.0,644.17,501.75
2018,1,30,12,0,454.0,200.0,0.9,16.7,451.0,637.95,496.02
2018,1,30,12,15,550.5,173.5,0.95,16.85,479.0,692.84,537.64
2018,1,30,12,30,647.0,147.0,1.0,17.0,507.0,752.12,579.88
2018,1,30,12,45,629.0,150.5,1.05,17.15,498.5,738.49,570.03
2018,1,30,13,0,611.0,154.0,1.1,17.3,490.0,722.3,559.32
2018,1,30,13,15,700.5,126.5,1.25,17.3,503.5,759.29,587.6
2018,1,30,13,30,790.0,99.0,1.4,17.3,517.0,785.75,607.91
2018,1,30,13,45,825.5,86.5,1.5,17.3,509.0,784.59,608.56
2018,1,30,14,0,861.0,74.0,1.6,17.3,501.0,772.18,601.65
2018,1,30,14,15,796.5,82.5,1.75,17.15,461.0,716.99,564.86
2018,1,30,14,30,732.0,91.0,1.9,17.0,421.0,659.01,525.34
2018,1,30,14,45,766.0,76.5,2.0,16.85,400.0,637.71,511.87
2018,1,30,15,0,800.0,62.0,2.1,16.7,379.0,614.43,495.74
2018,1,30,15,15,790.5,58.0,2.1,16.7,346.0,571.7,462.4
2018,1,30,15,30,781.0,54.0,2.1,16.7,313.0,527.42,426.9
2018,1,30,15,45,739.5,52.5,2.35,15.55,271.5,467.79,380.43
2018,1,30,16,0,698.0,51.0,2.6,14.4,230.0,409.94,333.03
2018,1,30,16,15,639.5,46.0,2.7,13.85,186.5,343.0,275.33
2018,1,30,16,30,581.0,41.0,2.8,13.3,143.0,280.57,219.59
2018,1,30,16,45,457.5,35.0,2.95,12.75,101.0,203.57,152.12
2018,1,30,17,0,334.0,29.0,3.1,12.2,59.0,137.01,89.1
2018,1,30,17,15,186.0,17.0,3.2,12.05,32.0,64.5,0.0
2018,1,30,17,30,38.0,5.0,3.3,11.9,5.0,10.94,0.0
2018,1,30,17,45,19.0,2.5,3.35,11.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,31,7,15,97.5,7.0,1.85,8.8,9.5,0.0,0.0
2018,1,31,7,30,195.0,14.0,1.7,9.3,19.0,50.46,0.0
2018,1,31,7,45,280.5,24.0,1.55,9.75,47.5,105.09,49.28
2018,1,31,8,0,366.0,34.0,1.4,10.2,76.0,162.33,117.88
2018,1,31,8,15,431.0,44.0,1.45,10.7,114.5,217.66,168.98
2018,1,31,8,30,496.0,54.0,1.5,11.2,153.0,279.5,224.12
2018,1,31,8,45,520.0,63.5,1.55,11.65,189.0,327.81,267.48
2018,1,31,9,0,544.0,73.0,1.6,12.1,225.0,377.43,310.41
2018,1,31,9,15,548.5,85.5,1.6,12.45,258.5,420.46,346.45
2018,1,31,9,30,553.0,98.0,1.6,12.8,292.0,462.4,380.3
2018,1,31,9,45,712.0,79.5,1.6,13.15,357.0,567.17,463.34
2018,1,31,10,0,871.0,61.0,1.6,13.5,422.0,673.11,543.4
2018,1,31,10,15,882.0,63.5,1.5,14.05,452.5,714.28,569.65
2018,1,31,10,30,893.0,66.0,1.4,14.6,483.0,753.24,594.18
2018,1,31,10,45,857.5,76.5,1.25,15.1,494.0,769.68,601.69
2018,1,31,11,0,822.0,87.0,1.1,15.6,505.0,775.19,601.53
2018,1,31,11,15,809.0,93.0,1.15,15.85,516.5,788.94,610.41
2018,1,31,11,30,796.0,99.0,1.2,16.1,528.0,799.02,616.71
2018,1,31,11,45,755.5,112.0,1.2,16.35,525.5,794.67,612.52
2018,1,31,12,0,715.0,125.0,1.2,16.6,523.0,782.52,603.23
2018,1,31,12,15,726.5,122.5,1.25,16.7,528.5,793.21,611.02
2018,1,31,12,30,738.0,120.0,1.3,16.8,534.0,800.93,616.59
2018,1,31,12,45,748.0,115.5,1.3,16.9,532.0,801.85,617.02
2018,1,31,13,0,758.0,111.0,1.3,17.0,530.0,799.55,615.44
2018,1,31,13,15,765.5,105.5,1.4,16.9,521.0,786.62,608.25
2018,1,31,13,30,773.0,100.0,1.5,16.8,512.0,774.82,601.95
2018,1,31,13,45,775.0,94.5,1.55,16.75,495.0,755.24,589.49
2018,1,31,14,0,777.0,89.0,1.6,16.7,478.0,732.56,574.87
2018,1,31,14,15,585.5,127.0,1.75,16.55,411.5,613.69,489.51
2018,1,31,14,30,394.0,165.0,1.9,16.4,345.0,493.65,397.56
2018,1,31,14,45,429.0,144.0,2.0,16.3,327.0,480.29,389.6
2018,1,31,15,0,464.0,123.0,2.1,16.2,309.0,462.9,377.3
2018,1,31,15,15,507.0,106.5,2.1,16.2,291.5,451.47,368.57
2018,1,31,15,30,550.0,90.0,2.1,16.2,274.0,439.51,358.46
2018,1,31,15,45,452.5,88.0,2.25,15.3,226.5,355.36,290.94
2018,1,31,16,0,355.0,86.0,2.4,14.4,179.0,283.64,231.79
2018,1,31,16,15,279.0,74.5,2.5,13.85,139.0,219.06,177.02
2018,1,31,16,30,203.0,63.0,2.6,13.3,99.0,155.21,122.31
2018,1,31,16,45,160.5,48.0,2.7,12.75,71.5,113.6,85.48
2018,1,31,17,0,118.0,33.0,2.8,12.2,44.0,76.6,50.57
2018,1,31,17,15,77.0,20.0,2.85,11.9,25.5,41.59,0.0
2018,1,31,17,30,36.0,7.0,2.9,11.6,7.0,12.58,0.0
2018,1,31,17,45,18.0,3.5,2.95,11.3,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,1,7,15,30.0,5.5,1.1,11.25,6.5,0.0,0.0
2018,2,1,7,30,60.0,11.0,1.0,11.6,13.0,21.95,0.0
2018,2,1,7,45,136.5,25.5,0.9,11.95,39.0,71.26,35.58
2018,2,1,8,0,213.0,40.0,0.8,12.3,65.0,121.85,88.65
2018,2,1,8,15,263.5,53.5,0.8,12.75,98.0,167.02,129.23
2018,2,1,8,30,314.0,67.0,0.8,13.2,131.0,217.52,173.42
2018,2,1,8,45,360.5,78.5,0.85,13.65,168.0,268.69,217.5
2018,2,1,9,0,407.0,90.0,0.9,14.1,205.0,323.88,263.77
2018,2,1,9,15,447.0,98.5,0.85,14.45,242.5,375.51,305.75
2018,2,1,9,30,487.0,107.0,0.8,14.8,280.0,429.67,348.35
