Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,536.5,110.5,0.75,15.15,319.5,490.52,394.72
2018,2,1,10,0,586.0,114.0,0.7,15.5,359.0,550.1,438.65
2018,2,1,10,15,702.0,96.0,0.6,15.95,411.0,634.23,499.47
2018,2,1,10,30,818.0,78.0,0.5,16.4,463.0,719.3,555.71
2018,2,1,10,45,836.5,77.5,0.45,16.85,489.0,756.35,577.41
2018,2,1,11,0,855.0,77.0,0.4,17.3,515.0,791.24,597.89
2018,2,1,11,15,777.5,101.0,0.35,17.5,510.0,774.13,583.76
2018,2,1,11,30,700.0,125.0,0.3,17.7,505.0,755.17,569.36
2018,2,1,11,45,746.5,115.0,0.25,17.9,527.0,792.32,592.91
2018,2,1,12,0,793.0,105.0,0.2,18.1,549.0,823.19,611.18
2018,2,1,12,15,763.0,114.5,0.3,18.15,543.5,816.86,607.93
2018,2,1,12,30,733.0,124.0,0.4,18.2,538.0,803.11,600.55
2018,2,1,12,45,806.5,101.0,0.55,18.2,553.5,832.78,623.36
2018,2,1,13,0,880.0,78.0,0.7,18.2,569.0,855.11,640.75
2018,2,1,13,15,894.5,72.5,0.75,18.15,562.0,851.03,639.14
2018,2,1,13,30,909.0,67.0,0.8,18.1,555.0,843.04,635.4
2018,2,1,13,45,905.5,65.0,0.9,18.05,536.5,820.78,622.95
2018,2,1,14,0,902.0,63.0,1.0,18.0,518.0,795.25,608.24
2018,2,1,14,15,891.0,61.5,1.05,17.95,491.5,761.48,586.9
2018,2,1,14,30,880.0,60.0,1.1,17.9,465.0,725.17,563.54
2018,2,1,14,45,865.0,58.5,1.15,17.8,433.0,683.73,536.2
2018,2,1,15,0,850.0,57.0,1.2,17.7,401.0,640.51,507.01
2018,2,1,15,15,634.5,81.5,1.2,17.7,324.5,508.42,406.47
2018,2,1,15,30,419.0,106.0,1.2,17.7,248.0,378.7,305.03
2018,2,1,15,45,267.5,105.0,1.3,16.8,191.5,267.64,217.03
2018,2,1,16,0,116.0,104.0,1.4,15.9,135.0,173.47,139.82
2018,2,1,16,15,100.5,86.5,1.5,15.45,110.0,141.73,113.05
2018,2,1,16,30,85.0,69.0,1.6,15.0,85.0,111.46,86.83
2018,2,1,16,45,160.0,49.5,1.65,14.55,69.0,115.3,86.5
2018,2,1,17,0,235.0,30.0,1.7,14.1,53.0,111.85,75.11
2018,2,1,17,15,157.0,19.0,1.75,13.95,31.0,61.15,0.0
2018,2,1,17,30,79.0,8.0,1.8,13.8,9.0,20.7,0.0
2018,2,1,17,45,39.5,4.0,1.85,13.65,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,2,7,15,39.0,6.5,0.85,12.45,7.5,0.0,0.0
2018,2,2,7,30,78.0,13.0,0.8,12.7,15.0,27.35,0.0
2018,2,2,7,45,205.5,26.0,0.75,12.95,47.0,89.47,47.94
2018,2,2,8,0,333.0,39.0,0.7,13.2,79.0,157.91,114.58
2018,2,2,8,15,364.5,50.5,0.75,13.55,111.5,201.36,155.05
2018,2,2,8,30,396.0,62.0,0.8,13.9,144.0,245.67,195.03
2018,2,2,8,45,381.0,78.5,0.85,14.3,172.0,278.53,224.79
2018,2,2,9,0,366.0,95.0,0.9,14.7,200.0,309.05,251.24
2018,2,2,9,15,379.0,110.0,0.85,15.0,232.5,351.23,285.63
2018,2,2,9,30,392.0,125.0,0.8,15.3,265.0,393.63,318.9
2018,2,2,9,45,432.5,132.0,0.8,15.55,301.5,444.74,358.58
2018,2,2,10,0,473.0,139.0,0.8,15.8,338.0,497.74,398.62
2018,2,2,10,15,542.5,132.5,0.8,16.25,377.5,557.39,442.99
2018,2,2,10,30,612.0,126.0,0.8,16.7,417.0,625.53,492.14
2018,2,2,10,45,681.0,115.0,0.75,17.1,454.5,684.92,532.63
2018,2,2,11,0,750.0,104.0,0.7,17.5,492.0,744.53,571.29
2018,2,2,11,15,821.0,90.5,0.75,17.75,528.5,799.42,607.6
2018,2,2,11,30,892.0,77.0,0.8,18.0,565.0,849.91,640.51
2018,2,2,11,45,910.5,74.5,0.8,18.25,580.5,874.24,654.9
2018,2,2,12,0,929.0,72.0,0.8,18.5,596.0,895.39,667.53
2018,2,2,12,15,919.0,74.5,0.85,18.6,595.5,894.52,667.12
2018,2,2,12,30,909.0,77.0,0.9,18.7,595.0,889.91,664.69
2018,2,2,12,45,915.5,75.0,0.9,18.8,593.0,890.43,664.96
2018,2,2,13,0,922.0,73.0,0.9,18.9,591.0,887.23,662.86
2018,2,2,13,15,917.0,72.0,0.9,18.9,578.0,871.74,653.06
2018,2,2,13,30,912.0,71.0,0.9,18.9,565.0,852.78,641.2
2018,2,2,13,45,904.0,70.0,0.9,18.95,545.0,828.04,625.42
2018,2,2,14,0,896.0,69.0,0.9,19.0,525.0,800.21,607.6
2018,2,2,14,15,868.5,71.0,0.9,18.95,494.0,758.23,580.2
2018,2,2,14,30,841.0,73.0,0.9,18.9,463.0,720.26,555.41
2018,2,2,14,45,828.5,69.0,0.9,18.9,430.5,678.36,527.33
2018,2,2,15,0,816.0,65.0,0.9,18.9,398.0,634.58,497.18
2018,2,2,15,15,799.5,61.5,0.9,18.9,362.5,587.27,462.27
2018,2,2,15,30,783.0,58.0,0.9,18.9,327.0,538.92,425.45
2018,2,2,15,45,751.5,54.5,0.9,18.15,286.0,481.74,381.68
2018,2,2,16,0,720.0,51.0,0.9,17.4,245.0,425.51,336.75
2018,2,2,16,15,669.0,46.5,0.95,16.95,201.5,360.84,283.22
2018,2,2,16,30,618.0,42.0,1.0,16.5,158.0,299.87,230.59
2018,2,2,16,45,530.5,36.0,1.1,16.05,116.0,229.2,169.44
2018,2,2,17,0,443.0,30.0,1.2,15.6,74.0,170.27,114.58
2018,2,2,17,15,277.0,20.0,1.25,15.3,42.5,90.33,6.58
2018,2,2,17,30,111.0,10.0,1.3,15.0,11.0,28.06,0.0
2018,2,2,17,45,55.5,5.0,1.4,14.7,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,7,15,107.5,8.5,0.85,13.0,12.0,0.0,0.0
2018,2,3,7,30,215.0,17.0,0.8,13.4,24.0,57.64,0.0
2018,2,3,7,45,364.0,25.0,0.8,13.8,60.0,129.47,72.96
2018,2,3,8,0,513.0,33.0,0.8,14.2,96.0,204.38,146.98
2018,2,3,8,15,590.5,38.0,0.8,14.6,139.5,267.66,203.8
2018,2,3,8,30,668.0,43.0,0.8,15.0,183.0,338.01,264.84
2018,2,3,8,45,715.0,46.5,0.8,15.45,227.0,399.14,317.16
2018,2,3,9,0,762.0,50.0,0.8,15.9,271.0,463.31,369.81
2018,2,3,9,15,792.5,53.0,0.85,16.3,312.5,520.21,415.33
2018,2,3,9,30,823.0,56.0,0.9,16.7,354.0,573.56,456.72
2018,2,3,9,45,843.5,58.0,0.95,17.1,391.0,623.19,493.92
2018,2,3,10,0,864.0,60.0,1.0,17.5,428.0,671.89,528.17
2018,2,3,10,15,879.0,62.0,1.0,17.8,460.0,715.37,556.98
2018,2,3,10,30,894.0,64.0,1.0,18.1,492.0,756.9,583.94
2018,2,3,10,45,905.0,65.0,1.05,18.4,517.5,791.85,606.64
2018,2,3,11,0,916.0,66.0,1.1,18.7,543.0,824.1,627.39
2018,2,3,11,15,922.0,66.5,1.1,18.9,560.5,848.69,642.39
2018,2,3,11,30,928.0,67.0,1.1,19.1,578.0,869.99,655.25
2018,2,3,11,45,931.5,67.0,1.1,19.3,588.5,885.1,664.06
2018,2,3,12,0,935.0,67.0,1.1,19.5,599.0,896.62,670.64
2018,2,3,12,15,935.0,68.0,1.05,19.55,602.0,902.65,673.33
2018,2,3,12,30,935.0,69.0,1.0,19.6,605.0,904.95,673.74
2018,2,3,12,45,932.0,69.0,1.0,19.6,600.0,899.64,670.33
2018,2,3,13,0,929.0,69.0,1.0,19.6,595.0,890.64,664.73
2018,2,3,13,15,924.0,68.5,1.0,19.55,582.0,875.68,655.49
2018,2,3,13,30,919.0,68.0,1.0,19.5,569.0,857.23,644.08
2018,2,3,13,45,910.5,67.0,1.0,19.45,549.0,831.91,628.14
2018,2,3,14,0,902.0,66.0,1.0,19.4,529.0,803.51,610.16
2018,2,3,14,15,890.0,65.0,1.0,19.25,502.0,769.52,588.47
2018,2,3,14,30,878.0,64.0,1.0,19.1,475.0,733.02,564.87
2018,2,3,14,45,861.5,62.0,1.0,18.95,442.0,689.84,536.23
2018,2,3,15,0,845.0,60.0,1.0,18.8,409.0,644.98,505.92
2018,2,3,15,15,821.5,58.0,1.0,18.8,371.0,594.33,468.77
2018,2,3,15,30,798.0,56.0,1.0,18.8,333.0,547.13,432.59
2018,2,3,15,45,763.5,52.5,0.95,18.0,290.5,487.56,386.75
2018,2,3,16,0,729.0,49.0,0.9,17.2,248.0,429.22,340.06
2018,2,3,16,15,642.0,48.5,0.9,16.7,201.0,352.55,277.32
2018,2,3,16,30,555.0,48.0,0.9,16.2,154.0,285.52,220.5
2018,2,3,16,45,411.0,40.5,0.95,15.65,107.5,197.45,147.22
2018,2,3,17,0,267.0,33.0,1.0,15.1,61.0,124.63,85.48
2018,2,3,17,15,170.5,21.0,1.0,15.05,35.5,67.83,13.22
2018,2,3,17,30,74.0,9.0,1.0,15.0,10.0,21.04,0.0
2018,2,3,17,45,37.0,4.5,1.0,14.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,7,15,13.5,5.0,0.75,12.65,5.5,0.0,0.0
2018,2,4,7,30,27.0,10.0,0.7,13.1,11.0,14.76,0.0
2018,2,4,7,45,30.0,21.5,0.7,13.55,24.0,31.74,16.3
2018,2,4,8,0,33.0,33.0,0.7,14.0,37.0,46.79,32.29
2018,2,4,8,15,44.5,45.5,0.7,14.45,53.5,66.05,49.35
2018,2,4,8,30,56.0,58.0,0.7,14.9,70.0,86.52,67.28
2018,2,4,8,45,190.0,75.5,0.7,15.35,129.0,178.04,143.86
2018,2,4,9,0,324.0,93.0,0.7,15.8,188.0,285.84,232.01
2018,2,4,9,15,485.5,89.5,0.65,16.2,255.5,392.73,317.04
2018,2,4,9,30,647.0,86.0,0.6,16.6,323.0,509.88,406.65
2018,2,4,9,45,756.0,74.5,0.55,17.0,378.5,592.24,467.06
2018,2,4,10,0,865.0,63.0,0.5,17.4,434.0,677.97,526.84
2018,2,4,10,15,881.0,64.0,0.5,17.65,466.0,721.07,554.27
2018,2,4,10,30,897.0,65.0,0.5,17.9,498.0,762.28,580.46
2018,2,4,10,45,908.5,65.5,0.45,18.2,523.5,797.17,601.0
2018,2,4,11,0,920.0,66.0,0.4,18.5,549.0,829.38,619.48
2018,2,4,11,15,927.0,67.0,0.45,18.8,567.5,855.57,635.71
2018,2,4,11,30,934.0,68.0,0.5,19.1,586.0,878.48,649.91
2018,2,4,11,45,937.5,68.0,0.5,19.45,596.5,893.72,658.08
2018,2,4,12,0,941.0,68.0,0.5,19.8,607.0,905.34,664.11
2018,2,4,12,15,941.5,68.5,0.5,20.0,610.0,911.25,667.02
2018,2,4,12,30,942.0,69.0,0.5,20.2,613.0,913.39,667.75
2018,2,4,12,45,940.0,68.5,0.45,20.35,608.0,908.33,663.15
2018,2,4,13,0,938.0,68.0,0.4,20.5,603.0,899.52,656.44
2018,2,4,13,15,932.5,67.5,0.45,20.6,590.0,884.03,647.81
2018,2,4,13,30,927.0,67.0,0.5,20.7,577.0,865.02,637.05
2018,2,4,13,45,919.0,66.0,0.5,20.75,556.5,839.94,621.53
2018,2,4,14,0,911.0,65.0,0.5,20.8,536.0,811.71,603.99
2018,2,4,14,15,899.0,64.0,0.55,20.8,509.0,777.43,583.3
2018,2,4,14,30,887.0,63.0,0.6,20.8,482.0,740.61,560.64
2018,2,4,14,45,870.5,61.5,0.7,20.8,449.0,697.68,534.02
2018,2,4,15,0,854.0,60.0,0.8,20.8,416.0,653.04,505.46
2018,2,4,15,15,831.0,57.5,0.8,20.8,377.5,601.62,468.61
2018,2,4,15,30,808.0,55.0,0.8,20.8,339.0,553.64,432.51
2018,2,4,15,45,773.5,52.5,0.85,19.85,297.0,494.71,388.81
2018,2,4,16,0,739.0,50.0,0.9,18.9,255.0,436.94,343.87
2018,2,4,16,15,663.5,48.0,0.95,18.45,208.0,362.95,283.83
2018,2,4,16,30,588.0,46.0,1.0,18.0,161.0,297.29,228.38
2018,2,4,16,45,446.5,40.5,1.1,17.55,114.5,210.23,156.11
2018,2,4,17,0,305.0,35.0,1.2,17.1,68.0,137.8,94.85
2018,2,4,17,15,197.0,23.0,1.35,16.75,40.5,77.29,23.64
2018,2,4,17,30,89.0,11.0,1.5,16.4,13.0,25.6,0.0
2018,2,4,17,45,44.5,5.5,1.65,16.05,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,7,15,8.0,5.0,0.55,13.75,5.5,4.77,0.0
2018,2,5,7,30,16.0,10.0,0.6,13.9,11.0,12.65,0.0
2018,2,5,7,45,22.0,24.0,0.65,14.05,26.5,29.63,15.59
2018,2,5,8,0,28.0,38.0,0.7,14.2,42.0,47.22,32.83
2018,2,5,8,15,15.5,54.5,0.7,14.45,57.0,61.46,45.96
2018,2,5,8,30,3.0,71.0,0.7,14.7,72.0,70.6,54.26
2018,2,5,8,45,62.5,94.5,0.75,14.9,113.0,127.88,102.57
2018,2,5,9,0,122.0,118.0,0.8,15.1,154.0,194.62,158.19
2018,2,5,9,15,200.0,131.5,0.85,15.5,201.0,267.29,217.7
2018,2,5,9,30,278.0,145.0,0.9,15.9,248.0,339.14,275.34
2018,2,5,9,45,306.0,157.0,0.95,16.25,281.0,382.67,309.18
2018,2,5,10,0,334.0,169.0,1.0,16.6,314.0,427.62,343.62
2018,2,5,10,15,435.5,160.0,1.05,17.05,363.0,514.3,409.96
2018,2,5,10,30,537.0,151.0,1.1,17.5,412.0,595.52,470.34
2018,2,5,10,45,700.5,115.0,1.15,17.9,474.0,704.51,549.34
2018,2,5,11,0,864.0,79.0,1.2,18.3,536.0,802.01,615.21
2018,2,5,11,15,884.5,76.5,1.25,18.45,558.0,834.07,635.52
2018,2,5,11,30,905.0,74.0,1.3,18.6,580.0,863.49,654.77
2018,2,5,11,45,892.5,79.0,1.4,18.8,586.0,870.73,659.64
2018,2,5,12,0,880.0,84.0,1.5,19.0,592.0,874.12,662.28
2018,2,5,12,15,903.5,77.5,1.6,19.0,601.5,891.38,674.96
2018,2,5,12,30,927.0,71.0,1.7,19.0,611.0,905.07,685.18
2018,2,5,12,45,925.5,71.0,1.85,18.95,606.5,901.12,684.34
2018,2,5,13,0,924.0,71.0,2.0,18.9,602.0,893.46,681.2
2018,2,5,13,15,920.5,70.5,2.2,18.85,590.0,879.83,674.45
2018,2,5,13,30,917.0,70.0,2.4,18.8,578.0,862.66,665.15
2018,2,5,13,45,910.0,68.5,2.55,18.8,558.0,837.94,649.89
2018,2,5,14,0,903.0,67.0,2.7,18.8,538.0,810.07,632.27
2018,2,5,14,15,892.0,66.0,2.8,18.7,511.5,776.72,610.41
2018,2,5,14,30,881.0,65.0,2.9,18.6,485.0,740.79,586.41
2018,2,5,14,45,865.5,63.0,3.0,18.5,452.0,698.08,557.04
2018,2,5,15,0,850.0,61.0,3.1,18.4,419.0,653.59,525.81
2018,2,5,15,15,827.0,58.5,3.1,18.4,380.5,602.24,486.69
2018,2,5,15,30,804.0,56.0,3.1,18.4,342.0,554.32,448.45
2018,2,5,15,45,770.0,53.5,3.15,17.35,300.0,495.7,402.45
2018,2,5,16,0,736.0,51.0,3.2,16.3,258.0,438.21,355.4
2018,2,5,16,15,684.0,47.0,3.3,15.8,213.5,372.41,299.19
2018,2,5,16,30,632.0,43.0,3.4,15.3,169.0,310.39,244.21
2018,2,5,16,45,547.0,37.5,3.45,14.75,126.0,239.68,181.46
2018,2,5,17,0,462.0,32.0,3.5,14.2,83.0,180.11,126.43
2018,2,5,17,15,306.0,22.5,3.5,13.9,49.5,102.75,40.91
2018,2,5,17,30,150.0,13.0,3.5,13.6,16.0,38.11,0.0
2018,2,5,17,45,75.0,6.5,3.5,13.3,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,7,15,134.5,9.5,1.25,11.25,15.0,9.05,0.0
2018,2,6,7,30,269.0,19.0,1.2,11.8,30.0,70.82,0.0
2018,2,6,7,45,421.0,26.5,1.15,12.4,70.0,145.53,91.09
2018,2,6,8,0,573.0,34.0,1.1,13.0,110.0,226.2,165.38
2018,2,6,8,15,645.5,38.5,1.1,13.4,155.5,290.82,223.82
2018,2,6,8,30,718.0,43.0,1.1,13.8,201.0,361.97,286.1
2018,2,6,8,45,762.0,46.0,1.1,14.15,246.0,424.06,339.69
2018,2,6,9,0,806.0,49.0,1.1,14.5,291.0,485.51,390.79
2018,2,6,9,15,833.5,51.5,1.15,14.8,333.5,542.03,436.5
2018,2,6,9,30,861.0,54.0,1.2,15.1,376.0,598.85,480.8
2018,2,6,9,45,880.0,56.5,1.25,15.35,414.0,650.04,519.55
2018,2,6,10,0,899.0,59.0,1.3,15.6,452.0,700.06,554.65
2018,2,6,10,15,913.0,60.5,1.3,15.85,484.5,743.72,583.82
2018,2,6,10,30,927.0,62.0,1.3,16.1,517.0,785.24,611.05
2018,2,6,10,45,936.5,62.5,1.35,16.35,542.0,819.57,633.52
2018,2,6,11,0,946.0,63.0,1.4,16.6,567.0,851.0,653.93
2018,2,6,11,15,952.0,63.5,1.4,16.8,585.5,876.41,669.62
2018,2,6,11,30,958.0,64.0,1.4,17.0,604.0,898.4,683.05
2018,2,6,11,45,961.0,64.5,1.45,17.2,615.0,914.24,693.1
2018,2,6,12,0,964.0,65.0,1.5,17.4,626.0,926.34,700.84
2018,2,6,12,15,962.5,66.0,1.5,17.5,628.5,931.29,703.53
2018,2,6,12,30,961.0,67.0,1.5,17.6,631.0,932.36,703.87
2018,2,6,12,45,957.0,67.5,1.5,17.7,625.5,926.74,699.95
2018,2,6,13,0,953.0,68.0,1.5,17.8,620.0,917.32,693.71
2018,2,6,13,15,948.5,68.0,1.45,17.8,607.5,903.12,684.02
2018,2,6,13,30,944.0,68.0,1.4,17.8,595.0,885.3,672.07
2018,2,6,13,45,936.5,67.0,1.4,17.8,574.5,860.25,656.01
2018,2,6,14,0,929.0,66.0,1.4,17.8,554.0,831.96,637.78
2018,2,6,14,15,917.5,64.5,1.4,17.7,526.5,796.87,615.01
2018,2,6,14,30,906.0,63.0,1.4,17.6,499.0,759.13,590.22
2018,2,6,14,45,890.0,61.5,1.4,17.45,465.5,715.78,561.23
2018,2,6,15,0,874.0,60.0,1.4,17.3,432.0,670.6,530.45
2018,2,6,15,15,852.0,57.5,1.4,17.3,393.0,618.83,492.69
2018,2,6,15,30,830.0,55.0,1.4,17.3,354.0,566.35,452.41
2018,2,6,15,45,797.0,52.5,1.25,16.4,311.0,511.0,408.98
2018,2,6,16,0,764.0,50.0,1.1,15.5,268.0,452.62,361.64
2018,2,6,16,15,714.0,46.0,1.15,14.95,222.5,386.18,306.7
2018,2,6,16,30,664.0,42.0,1.2,14.4,177.0,323.3,252.36
2018,2,6,16,45,582.0,36.5,1.2,13.8,133.0,251.76,189.87
2018,2,6,17,0,500.0,31.0,1.2,13.2,89.0,188.13,132.23
2018,2,6,17,15,336.5,23.0,1.15,13.1,54.0,111.45,51.32
2018,2,6,17,30,173.0,15.0,1.1,13.0,19.0,44.22,0.0
2018,2,6,17,45,86.5,7.5,1.1,12.9,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,7,7,15,120.0,9.5,1.95,9.9,15.0,26.11,0.0
2018,2,7,7,30,240.0,19.0,2.0,10.3,30.0,72.62,0.0
2018,2,7,7,45,387.5,27.0,2.05,10.7,69.0,141.05,91.37
2018,2,7,8,0,535.0,35.0,2.1,11.1,108.0,216.21,160.64
2018,2,7,8,15,608.5,41.0,2.05,11.6,153.5,280.9,219.59
2018,2,7,8,30,682.0,47.0,2.0,12.1,199.0,352.43,282.95
2018,2,7,8,45,727.5,50.5,1.95,12.55,244.0,414.25,337.05
2018,2,7,9,0,773.0,54.0,1.9,13.0,289.0,478.94,391.37
2018,2,7,9,15,804.0,56.5,1.8,13.5,331.5,536.6,437.84
2018,2,7,9,30,835.0,59.0,1.7,14.0,374.0,594.89,482.83
2018,2,7,9,45,857.0,60.5,1.6,14.5,412.0,641.66,517.5
2018,2,7,10,0,879.0,62.0,1.5,15.0,450.0,691.76,551.57
2018,2,7,10,15,893.0,64.0,1.45,15.35,482.5,735.42,580.41
2018,2,7,10,30,907.0,66.0,1.4,15.7,515.0,777.01,607.19
2018,2,7,10,45,916.5,67.0,1.35,16.05,540.5,811.47,628.49
2018,2,7,11,0,926.0,68.0,1.3,16.4,566.0,843.1,647.57
2018,2,7,11,15,932.0,69.0,1.3,16.7,584.5,868.76,663.19
2018,2,7,11,30,938.0,70.0,1.3,17.0,603.0,891.08,676.56
2018,2,7,11,45,941.0,71.0,1.25,17.3,614.0,907.31,685.15
2018,2,7,12,0,944.0,72.0,1.2,17.6,625.0,919.87,691.38
2018,2,7,12,15,944.0,72.5,1.15,17.75,628.0,925.43,693.49
2018,2,7,12,30,944.0,73.0,1.1,17.9,631.0,927.19,693.29
2018,2,7,12,45,941.0,73.5,1.1,18.0,626.0,922.49,690.02
2018,2,7,13,0,938.0,74.0,1.1,18.1,621.0,914.04,684.51
2018,2,7,13,15,932.5,74.0,1.05,18.15,608.5,899.12,674.21
2018,2,7,13,30,927.0,74.0,1.0,18.2,596.0,880.65,661.75
2018,2,7,13,45,918.5,73.0,0.95,18.2,575.0,855.06,644.79
2018,2,7,14,0,910.0,72.0,0.9,18.2,554.0,826.33,625.82
2018,2,7,14,15,898.0,71.0,0.85,18.15,527.0,791.9,603.1
2018,2,7,14,30,886.0,70.0,0.8,18.1,500.0,754.92,578.54
2018,2,7,14,45,869.0,68.0,0.75,18.05,466.0,710.83,548.82
2018,2,7,15,0,852.0,66.0,0.7,18.0,432.0,669.89,521.02
2018,2,7,15,15,829.0,64.0,0.7,18.0,393.5,618.41,484.13
2018,2,7,15,30,806.0,62.0,0.7,18.0,355.0,566.29,445.25
2018,2,7,15,45,772.0,59.0,0.55,17.35,312.0,506.64,399.05
2018,2,7,16,0,738.0,56.0,0.4,16.7,269.0,448.07,352.14
2018,2,7,16,15,687.0,51.0,0.4,16.2,223.5,381.07,298.06
2018,2,7,16,30,636.0,46.0,0.4,15.7,178.0,317.76,244.77
2018,2,7,16,45,553.0,40.0,0.45,15.2,134.0,246.46,184.16
2018,2,7,17,0,470.0,34.0,0.5,14.7,90.0,186.08,130.7
2018,2,7,17,15,313.5,24.5,0.55,14.45,54.5,108.84,54.9
2018,2,7,17,30,157.0,15.0,0.6,14.2,19.0,41.68,0.0
2018,2,7,17,45,78.5,7.5,0.7,13.95,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,8,7,15,133.0,10.5,1.0,12.3,17.0,29.02,0.0
2018,2,8,7,30,266.0,21.0,0.9,12.8,34.0,80.31,0.0
2018,2,8,7,45,368.0,29.5,0.8,13.3,69.0,139.04,90.8
2018,2,8,8,0,470.0,38.0,0.7,13.8,104.0,202.28,148.89
2018,2,8,8,15,501.5,49.0,0.65,14.35,142.5,253.32,195.4
2018,2,8,8,30,533.0,60.0,0.6,14.9,181.0,307.12,242.53
2018,2,8,8,45,572.0,67.0,0.55,15.45,221.5,362.46,289.02
2018,2,8,9,0,611.0,74.0,0.5,16.0,262.0,420.46,335.61
2018,2,8,9,15,560.0,94.0,0.45,16.35,285.0,443.64,353.64
2018,2,8,9,30,509.0,114.0,0.4,16.7,308.0,456.6,363.01
2018,2,8,9,45,631.0,101.5,0.4,17.0,366.0,549.85,433.46
2018,2,8,10,0,753.0,89.0,0.4,17.3,424.0,645.62,502.48
2018,2,8,10,15,802.0,83.5,0.35,17.8,463.5,699.62,536.62
2018,2,8,10,30,851.0,78.0,0.3,18.3,503.0,756.68,572.1
2018,2,8,10,45,893.0,71.5,0.3,18.8,537.0,800.46,598.54
2018,2,8,11,0,935.0,65.0,0.3,19.3,571.0,848.94,627.76
2018,2,8,11,15,941.5,65.0,0.25,19.55,589.5,874.04,640.95
2018,2,8,11,30,948.0,65.0,0.2,19.8,608.0,895.76,652.29
2018,2,8,11,45,952.0,65.5,0.2,20.05,619.0,912.42,661.38
2018,2,8,12,0,956.0,66.0,0.2,20.3,630.0,925.38,668.3
2018,2,8,12,15,957.0,65.5,0.25,20.4,633.0,930.67,671.92
2018,2,8,12,30,958.0,65.0,0.3,20.5,636.0,932.1,673.46
2018,2,8,12,45,957.0,64.5,0.4,20.55,631.0,927.9,672.88
2018,2,8,13,0,956.0,64.0,0.5,20.6,626.0,919.85,670.11
2018,2,8,13,15,951.0,63.5,0.6,20.65,613.0,904.53,662.79
2018,2,8,13,30,946.0,63.0,0.7,20.7,600.0,885.58,653.16
2018,2,8,13,45,938.5,62.0,0.85,20.75,579.5,860.42,640.23
2018,2,8,14,0,931.0,61.0,1.0,20.8,559.0,832.0,624.77
2018,2,8,14,15,920.0,60.5,1.1,20.65,532.0,798.37,605.12
2018,2,8,14,30,909.0,60.0,1.2,20.5,505.0,762.05,583.21
2018,2,8,14,45,893.0,58.0,1.3,20.3,471.0,717.82,555.31
2018,2,8,15,0,877.0,56.0,1.4,20.1,437.0,671.75,525.38
2018,2,8,15,15,855.5,54.5,1.4,20.1,398.5,621.21,489.39
2018,2,8,15,30,834.0,53.0,1.4,20.1,360.0,569.91,450.48
2018,2,8,15,45,804.0,50.0,1.5,19.15,317.0,511.62,406.98
2018,2,8,16,0,774.0,47.0,1.6,18.2,274.0,454.09,361.84
2018,2,8,16,15,728.0,43.5,1.65,17.7,229.0,392.47,310.55
2018,2,8,16,30,682.0,40.0,1.7,17.2,184.0,330.84,257.26
2018,2,8,16,45,606.5,35.5,1.8,16.65,140.0,261.38,196.63
2018,2,8,17,0,531.0,31.0,1.9,16.1,96.0,199.09,140.44
2018,2,8,17,15,370.0,23.0,1.9,15.8,59.0,119.51,64.15
2018,2,8,17,30,209.0,15.0,1.9,15.5,22.0,51.05,0.0
2018,2,8,17,45,104.5,7.5,1.95,15.15,11.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,7,15,170.5,10.0,1.05,14.45,19.0,34.06,0.0
2018,2,9,7,30,341.0,20.0,0.9,14.8,38.0,93.61,0.0
2018,2,9,7,45,336.5,31.5,0.8,15.1,64.5,133.35,88.0
2018,2,9,8,0,332.0,43.0,0.7,15.4,91.0,164.69,121.61
2018,2,9,8,15,499.5,46.0,0.65,15.95,147.0,250.01,192.22
2018,2,9,8,30,667.0,49.0,0.6,16.5,203.0,350.58,274.28
2018,2,9,8,45,648.5,59.5,0.55,17.05,235.0,391.35,309.2
2018,2,9,9,0,630.0,70.0,0.5,17.6,267.0,426.98,338.49
2018,2,9,9,15,628.0,84.0,0.6,17.85,303.0,472.73,375.1
2018,2,9,9,30,626.0,98.0,0.7,18.1,339.0,516.48,408.85
2018,2,9,9,45,683.0,94.5,0.75,18.3,381.5,577.49,454.79
2018,2,9,10,0,740.0,91.0,0.8,18.5,424.0,640.49,500.85
2018,2,9,10,15,792.5,86.0,0.9,18.45,465.0,697.32,541.09
2018,2,9,10,30,845.0,81.0,1.0,18.4,506.0,757.62,582.93
2018,2,9,10,45,784.5,101.5,1.1,18.35,511.5,757.95,582.8
2018,2,9,11,0,724.0,122.0,1.2,18.3,517.0,756.26,582.05
2018,2,9,11,15,728.0,125.0,1.35,18.35,533.5,779.01,598.77
2018,2,9,11,30,732.0,128.0,1.5,18.4,550.0,799.01,613.32
2018,2,9,11,45,743.0,127.0,1.6,18.4,562.0,817.55,626.53
2018,2,9,12,0,754.0,126.0,1.7,18.4,574.0,833.24,637.88
2018,2,9,12,15,820.5,108.0,1.8,18.5,598.0,870.79,664.13
2018,2,9,12,30,887.0,90.0,1.9,18.6,622.0,901.92,685.74
2018,2,9,12,45,866.5,96.0,2.05,18.7,612.5,896.03,682.82
2018,2,9,13,0,846.0,102.0,2.2,18.8,603.0,879.07,672.72
2018,2,9,13,15,757.5,123.0,2.3,18.75,565.0,821.71,634.41
2018,2,9,13,30,669.0,144.0,2.4,18.7,527.0,758.89,591.79
2018,2,9,13,45,678.5,135.0,2.45,18.65,512.0,743.35,582.25
2018,2,9,14,0,688.0,126.0,2.5,18.6,497.0,724.66,570.05
2018,2,9,14,15,737.0,105.5,2.55,18.4,485.0,720.26,568.6
2018,2,9,14,30,786.0,85.0,2.6,18.2,473.0,707.35,560.9
2018,2,9,14,45,755.5,84.5,2.65,18.0,437.5,657.93,526.16
2018,2,9,15,0,725.0,84.0,2.7,17.8,402.0,607.99,489.99
2018,2,9,15,15,756.0,74.5,2.7,17.8,380.0,587.41,474.42
2018,2,9,15,30,787.0,65.0,2.7,17.8,358.0,561.91,454.05
2018,2,9,15,45,592.0,81.0,2.75,17.0,286.5,437.33,355.71
2018,2,9,16,0,397.0,97.0,2.8,16.2,215.0,322.9,263.12
2018,2,9,16,15,270.0,89.0,2.85,15.65,163.5,227.51,184.23
2018,2,9,16,30,143.0,81.0,2.9,15.1,112.0,147.83,117.44
2018,2,9,16,45,116.0,63.5,2.95,14.5,84.5,111.79,86.05
2018,2,9,17,0,89.0,46.0,3.0,13.9,57.0,78.62,56.81
2018,2,9,17,15,75.0,30.0,3.05,13.7,36.5,56.23,32.22
2018,2,9,17,30,61.0,14.0,3.1,13.5,16.0,24.16,0.0
2018,2,9,17,45,30.5,7.0,3.15,13.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,7,15,151.0,11.0,3.85,9.2,19.5,32.39,0.0
2018,2,10,7,30,302.0,22.0,3.9,9.5,39.0,90.36,8.8
2018,2,10,7,45,436.0,29.5,3.9,9.8,80.0,157.63,107.55
2018,2,10,8,0,570.0,37.0,3.9,10.1,121.0,231.96,175.35
2018,2,10,8,15,567.0,47.0,3.8,10.6,155.0,277.08,220.08
2018,2,10,8,30,564.0,57.0,3.7,11.1,189.0,318.82,260.16
2018,2,10,8,45,510.5,77.0,3.65,11.6,215.0,345.88,286.29
2018,2,10,9,0,457.0,97.0,3.6,12.1,241.0,363.21,302.45
2018,2,10,9,15,410.0,118.0,3.4,12.6,260.5,382.4,318.38
2018,2,10,9,30,363.0,139.0,3.2,13.1,280.0,396.07,328.64
2018,2,10,9,45,231.0,166.0,3.05,13.55,259.0,345.18,285.07
2018,2,10,10,0,99.0,193.0,2.9,14.0,238.0,272.43,222.91
2018,2,10,10,15,147.5,208.0,2.75,14.25,280.5,338.62,276.82
2018,2,10,10,30,196.0,223.0,2.6,14.5,323.0,397.66,323.62
2018,2,10,10,45,247.0,230.5,2.45,14.8,362.5,464.46,375.37
2018,2,10,11,0,298.0,238.0,2.3,15.1,402.0,521.46,418.55
2018,2,10,11,15,299.0,246.0,2.3,15.2,415.0,538.1,430.22
2018,2,10,11,30,300.0,254.0,2.3,15.3,428.0,553.63,441.26
2018,2,10,11,45,309.0,257.0,2.25,15.4,439.5,569.13,452.37
2018,2,10,12,0,318.0,260.0,2.2,15.5,451.0,583.58,462.66
2018,2,10,12,15,408.0,237.5,2.25,15.5,483.5,638.92,506.29
2018,2,10,12,30,498.0,215.0,2.3,15.5,516.0,707.98,558.68
2018,2,10,12,45,459.5,223.0,2.3,15.55,499.0,681.28,537.65
2018,2,10,13,0,421.0,231.0,2.3,15.6,482.0,652.82,516.06
2018,2,10,13,15,568.0,181.0,2.3,15.5,512.5,719.05,569.23
2018,2,10,13,30,715.0,131.0,2.3,15.4,543.0,784.94,617.99
2018,2,10,13,45,713.5,126.5,2.3,15.35,526.0,764.44,603.39
2018,2,10,14,0,712.0,122.0,2.3,15.3,509.0,741.18,587.6
2018,2,10,14,15,779.0,99.5,2.3,15.1,504.0,744.54,591.62
2018,2,10,14,30,846.0,77.0,2.3,14.9,499.0,745.11,593.5
2018,2,10,14,45,874.5,69.0,2.25,14.65,480.0,722.08,577.94
2018,2,10,15,0,903.0,61.0,2.2,14.4,461.0,699.77,563.03
2018,2,10,15,15,881.5,59.5,2.2,14.4,421.5,647.99,524.86
2018,2,10,15,30,860.0,58.0,2.2,14.4,382.0,595.34,483.71
2018,2,10,15,45,833.0,54.5,2.15,13.6,338.0,536.68,437.68
2018,2,10,16,0,806.0,51.0,2.1,12.8,294.0,481.45,392.39
2018,2,10,16,15,741.0,49.5,2.15,12.2,245.0,408.24,330.99
2018,2,10,16,30,676.0,48.0,2.2,11.6,196.0,339.84,271.4
2018,2,10,16,45,579.0,41.0,2.2,11.0,146.5,259.78,201.23
2018,2,10,17,0,482.0,34.0,2.2,10.4,97.0,191.81,140.28
2018,2,10,17,15,372.0,26.5,2.3,10.15,63.0,128.4,78.01
2018,2,10,17,30,262.0,19.0,2.4,9.9,29.0,64.97,0.0
2018,2,10,17,45,131.0,9.5,2.5,9.6,14.5,9.05,0.0
2018,2,10,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,11,7,15,13.5,8.5,2.75,7.45,9.5,10.08,0.0
2018,2,11,7,30,27.0,17.0,2.9,8.0,19.0,23.75,2.09
2018,2,11,7,45,52.5,34.5,3.0,8.5,41.5,52.91,36.11
2018,2,11,8,0,78.0,52.0,3.1,9.0,64.0,82.95,63.22
2018,2,11,8,15,150.0,70.0,3.3,9.25,102.5,139.12,111.78
2018,2,11,8,30,222.0,88.0,3.5,9.5,141.0,198.31,163.48
2018,2,11,8,45,131.5,92.5,3.65,9.7,125.5,163.79,135.92
2018,2,11,9,0,41.0,97.0,3.8,9.9,110.0,119.64,98.19
2018,2,11,9,15,20.5,75.0,3.8,9.9,81.5,85.18,68.5
2018,2,11,9,30,0.0,53.0,3.8,9.9,53.0,49.26,37.09
2018,2,11,9,45,15.5,96.0,3.85,9.9,103.0,100.77,81.63
2018,2,11,10,0,31.0,139.0,3.9,9.9,153.0,162.67,134.27
2018,2,11,10,15,45.5,175.0,3.9,9.85,197.5,214.13,177.35
2018,2,11,10,30,60.0,211.0,3.9,9.8,242.0,267.3,221.27
2018,2,11,10,45,115.5,231.0,3.85,9.75,294.0,347.74,288.1
2018,2,11,11,0,171.0,251.0,3.8,9.7,346.0,419.57,346.83
2018,2,11,11,15,213.5,253.0,3.95,9.7,375.5,461.14,380.84
2018,2,11,11,30,256.0,255.0,4.1,9.7,405.0,517.19,426.01
2018,2,11,11,45,140.0,218.0,4.25,9.7,300.0,361.99,299.59
2018,2,11,12,0,24.0,181.0,4.4,9.7,195.0,205.88,168.41
2018,2,11,12,15,185.5,186.0,4.55,9.85,298.5,381.11,317.97
2018,2,11,12,30,347.0,191.0,4.7,10.0,402.0,546.91,454.17
2018,2,11,12,45,525.5,167.5,4.85,10.15,484.5,677.41,560.26
2018,2,11,13,0,704.0,144.0,5.0,10.3,567.0,811.28,663.82
2018,2,11,13,15,768.5,125.5,5.05,10.4,579.0,837.95,683.71
2018,2,11,13,30,833.0,107.0,5.1,10.5,591.0,855.61,697.52
2018,2,11,13,45,860.0,96.0,5.15,10.6,581.0,849.45,693.56
2018,2,11,14,0,887.0,85.0,5.2,10.7,571.0,838.59,686.31
2018,2,11,14,15,866.0,85.5,5.15,10.6,541.0,798.83,657.09
2018,2,11,14,30,845.0,86.0,5.1,10.5,511.0,757.0,626.24
2018,2,11,14,45,719.0,104.0,5.05,10.4,449.0,660.54,552.15
2018,2,11,15,0,593.0,122.0,5.0,10.3,387.0,566.22,475.55
2018,2,11,15,15,402.0,131.0,5.0,10.3,303.5,422.92,356.99
2018,2,11,15,30,211.0,140.0,5.0,10.3,220.0,289.51,243.86
2018,2,11,15,45,329.0,112.0,4.85,9.95,220.5,323.04,273.15
2018,2,11,16,0,447.0,84.0,4.7,9.6,221.0,334.76,282.22
2018,2,11,16,15,540.5,68.5,4.65,9.4,207.5,340.53,283.79
2018,2,11,16,30,634.0,53.0,4.6,9.2,194.0,331.52,270.44
