Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,0,730.0,88.0,0.8,7.3,394.0,538.23,440.88
2018,3,4,9,15,816.0,77.5,0.8,7.65,453.5,615.41,500.39
2018,3,4,9,30,902.0,67.0,0.8,8.0,513.0,695.14,559.02
2018,3,4,9,45,916.0,69.5,0.8,8.35,552.5,746.47,592.96
2018,3,4,10,0,930.0,72.0,0.8,8.7,592.0,796.01,625.26
2018,3,4,10,15,941.5,73.0,0.75,8.9,625.5,839.71,652.38
2018,3,4,10,30,953.0,74.0,0.7,9.1,659.0,880.87,677.28
2018,3,4,10,45,947.5,79.0,0.7,9.35,681.0,909.36,694.15
2018,3,4,11,0,942.0,84.0,0.7,9.6,703.0,933.95,708.53
2018,3,4,11,15,842.0,121.5,0.75,9.75,686.0,913.95,694.64
2018,3,4,11,30,742.0,159.0,0.8,9.9,669.0,883.81,674.66
2018,3,4,11,45,588.5,202.5,0.8,10.0,610.5,798.47,615.53
2018,3,4,12,0,435.0,246.0,0.8,10.1,552.0,702.59,545.46
2018,3,4,12,15,341.0,271.0,0.8,10.15,511.5,629.33,491.89
2018,3,4,12,30,247.0,296.0,0.8,10.2,471.0,568.85,445.84
2018,3,4,12,45,205.0,289.0,0.85,10.25,433.5,506.03,399.85
2018,3,4,13,0,163.0,282.0,0.9,10.3,396.0,457.19,363.14
2018,3,4,13,15,177.0,271.5,0.9,10.25,393.0,456.29,363.75
2018,3,4,13,30,191.0,261.0,0.9,10.2,390.0,454.3,363.13
2018,3,4,13,45,229.5,269.5,0.9,10.2,420.0,507.24,403.93
2018,3,4,14,0,268.0,278.0,0.9,10.2,450.0,544.07,431.92
2018,3,4,14,15,266.5,268.5,0.9,10.1,433.5,524.13,417.35
2018,3,4,14,30,265.0,259.0,0.9,10.0,417.0,503.29,402.58
2018,3,4,14,45,200.5,245.5,0.9,9.9,361.0,417.76,337.06
2018,3,4,15,0,136.0,232.0,0.9,9.8,305.0,347.89,282.44
2018,3,4,15,15,167.5,212.5,0.9,9.8,295.5,342.38,279.84
2018,3,4,15,30,199.0,193.0,0.9,9.8,286.0,333.8,274.0
2018,3,4,15,45,391.0,146.0,1.0,9.5,306.5,404.29,333.22
2018,3,4,16,0,583.0,99.0,1.1,9.2,327.0,441.57,363.41
2018,3,4,16,15,665.0,78.0,1.15,8.75,306.0,427.2,350.19
2018,3,4,16,30,747.0,57.0,1.2,8.3,285.0,401.38,325.99
2018,3,4,16,45,692.0,52.5,1.3,7.85,234.5,331.83,265.37
2018,3,4,17,0,637.0,48.0,1.4,7.4,184.0,267.31,207.2
2018,3,4,17,15,511.5,42.5,1.45,7.1,133.5,189.64,139.15
2018,3,4,17,30,386.0,37.0,1.5,6.8,83.0,125.36,83.53
2018,3,4,17,45,221.0,24.0,1.55,6.5,47.5,60.83,23.72
2018,3,4,18,0,56.0,11.0,1.6,6.2,12.0,15.14,0.0
2018,3,4,18,15,28.0,5.5,1.65,6.1,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,6,45,106.0,11.5,1.45,4.65,18.0,18.4,0.0
2018,3,5,7,0,212.0,23.0,1.4,5.1,36.0,54.18,10.28
2018,3,5,7,15,340.5,34.5,1.4,5.55,78.0,108.37,70.4
2018,3,5,7,30,469.0,46.0,1.4,6.0,120.0,175.18,127.98
2018,3,5,7,45,499.0,55.5,1.4,6.45,159.0,224.46,174.65
2018,3,5,8,0,529.0,65.0,1.4,6.9,198.0,276.69,223.09
2018,3,5,8,15,470.0,87.5,1.4,7.4,224.5,304.21,250.35
2018,3,5,8,30,411.0,110.0,1.4,7.9,251.0,327.21,271.68
2018,3,5,8,45,461.5,119.5,1.35,8.4,299.0,387.72,321.96
2018,3,5,9,0,512.0,129.0,1.3,8.9,347.0,452.43,373.8
2018,3,5,9,15,596.0,122.0,1.3,9.35,401.0,528.71,433.79
2018,3,5,9,30,680.0,115.0,1.3,9.8,455.0,606.96,493.51
2018,3,5,9,45,718.5,116.5,1.25,10.25,500.0,666.56,536.48
2018,3,5,10,0,757.0,118.0,1.2,10.7,545.0,726.87,577.74
2018,3,5,10,15,858.0,97.0,1.15,10.95,607.0,808.87,633.07
2018,3,5,10,30,959.0,76.0,1.1,11.2,669.0,890.59,686.05
2018,3,5,10,45,967.5,76.0,1.0,11.5,695.5,925.37,704.85
2018,3,5,11,0,976.0,76.0,0.9,11.8,722.0,956.94,721.69
2018,3,5,11,15,981.5,76.5,0.85,12.05,741.0,982.97,735.77
2018,3,5,11,30,987.0,77.0,0.8,12.3,760.0,1005.29,747.4
2018,3,5,11,45,990.0,77.5,0.75,12.5,771.0,1021.43,755.22
2018,3,5,12,0,993.0,78.0,0.7,12.7,782.0,1033.56,760.6
2018,3,5,12,15,994.0,77.5,0.65,12.8,784.5,1038.55,761.87
2018,3,5,12,30,995.0,77.0,0.6,12.9,787.0,1039.39,760.78
2018,3,5,12,45,994.5,76.0,0.55,13.05,781.0,1034.07,755.89
2018,3,5,13,0,994.0,75.0,0.5,13.2,775.0,1024.63,748.68
2018,3,5,13,15,989.5,74.5,0.45,13.25,760.5,1007.99,737.43
2018,3,5,13,30,985.0,74.0,0.4,13.3,746.0,987.45,723.98
2018,3,5,13,45,978.5,73.5,0.4,13.3,724.0,961.34,708.43
2018,3,5,14,0,972.0,73.0,0.4,13.3,702.0,931.69,690.67
2018,3,5,14,15,963.0,72.0,0.4,13.2,672.5,895.97,669.17
2018,3,5,14,30,954.0,71.0,0.4,13.1,643.0,857.23,645.55
2018,3,5,14,45,941.5,69.5,0.45,13.05,607.0,812.4,618.4
2018,3,5,15,0,929.0,68.0,0.5,13.0,571.0,765.26,589.18
2018,3,5,15,15,912.0,66.0,0.5,13.0,529.0,712.4,554.38
2018,3,5,15,30,895.0,64.0,0.5,13.0,487.0,658.2,517.08
2018,3,5,15,45,871.5,61.5,0.6,12.65,440.5,598.51,474.82
2018,3,5,16,0,848.0,59.0,0.7,12.3,394.0,538.78,430.4
2018,3,5,16,15,794.0,58.5,0.7,11.8,340.5,468.91,375.29
2018,3,5,16,30,740.0,58.0,0.7,11.3,287.0,400.02,318.87
2018,3,5,16,45,627.0,56.5,0.75,10.85,227.0,312.61,246.48
2018,3,5,17,0,514.0,55.0,0.8,10.4,167.0,236.1,181.48
2018,3,5,17,15,471.0,45.5,0.85,10.05,127.5,182.24,132.68
2018,3,5,17,30,428.0,36.0,0.9,9.7,88.0,133.16,87.56
2018,3,5,17,45,281.0,25.0,1.0,9.35,52.5,70.88,30.32
2018,3,5,18,0,134.0,14.0,1.1,9.0,17.0,24.54,0.0
2018,3,5,18,15,67.0,7.0,1.15,8.8,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.5,5.65,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.5,6.0,2.0,0.0,0.0
2018,3,6,6,45,99.0,13.5,2.55,6.3,19.0,20.01,0.0
2018,3,6,7,0,178.0,24.0,2.6,6.6,36.0,51.12,15.61
2018,3,6,7,15,166.5,39.0,2.55,7.0,57.5,79.15,53.59
2018,3,6,7,30,155.0,54.0,2.5,7.4,79.0,99.19,74.34
2018,3,6,7,45,130.5,77.5,2.5,7.85,103.5,122.39,97.17
2018,3,6,8,0,106.0,101.0,2.5,8.3,128.0,145.83,119.15
2018,3,6,8,15,131.0,121.5,2.5,8.85,162.0,184.41,152.59
2018,3,6,8,30,156.0,142.0,2.5,9.4,196.0,225.71,187.74
2018,3,6,8,45,142.5,160.0,2.45,9.9,214.5,245.99,204.51
2018,3,6,9,0,129.0,178.0,2.4,10.4,233.0,264.68,219.36
2018,3,6,9,15,96.0,181.5,2.35,10.9,225.0,245.16,202.26
2018,3,6,9,30,63.0,185.0,2.3,11.4,217.0,229.97,188.5
2018,3,6,9,45,135.0,215.5,2.25,11.95,290.5,327.34,268.11
2018,3,6,10,0,207.0,246.0,2.2,12.5,364.0,421.65,342.56
2018,3,6,10,15,176.0,267.5,2.15,12.85,371.5,428.26,345.15
2018,3,6,10,30,145.0,289.0,2.1,13.2,379.0,432.29,346.09
2018,3,6,10,45,188.5,298.0,2.05,13.55,420.5,484.11,385.86
2018,3,6,11,0,232.0,307.0,2.0,13.9,462.0,537.6,425.85
2018,3,6,11,15,422.5,258.5,1.95,13.95,549.5,687.6,540.47
2018,3,6,11,30,613.0,210.0,1.9,14.0,637.0,823.15,639.64
2018,3,6,11,45,490.5,232.0,1.85,14.1,577.0,736.36,573.4
2018,3,6,12,0,368.0,254.0,1.8,14.2,517.0,649.43,507.91
2018,3,6,12,15,652.0,175.5,1.75,14.25,643.0,840.44,649.8
2018,3,6,12,30,936.0,97.0,1.7,14.3,769.0,1008.56,761.03
2018,3,6,12,45,952.0,90.0,1.65,14.35,769.0,1012.14,760.49
2018,3,6,13,0,968.0,83.0,1.6,14.4,769.0,1011.5,759.42
2018,3,6,13,15,964.0,82.0,1.55,14.45,754.5,994.97,748.07
2018,3,6,13,30,960.0,81.0,1.5,14.5,740.0,974.62,734.52
2018,3,6,13,45,953.5,80.5,1.45,14.5,718.5,948.93,717.68
2018,3,6,14,0,947.0,80.0,1.4,14.5,697.0,919.78,698.63
2018,3,6,14,15,911.5,84.5,1.3,14.45,657.5,868.78,664.16
2018,3,6,14,30,876.0,89.0,1.2,14.4,618.0,816.44,628.72
2018,3,6,14,45,837.5,91.5,1.15,14.35,574.0,764.08,593.55
2018,3,6,15,0,799.0,94.0,1.1,14.3,530.0,705.71,553.58
2018,3,6,15,15,688.0,113.0,1.1,14.3,468.5,618.15,490.36
2018,3,6,15,30,577.0,132.0,1.1,14.3,407.0,534.36,427.15
2018,3,6,15,45,592.5,114.0,0.95,13.95,372.5,495.31,397.61
2018,3,6,16,0,608.0,96.0,0.8,13.6,338.0,453.05,364.1
2018,3,6,16,15,632.0,80.5,0.75,13.2,304.0,414.58,332.74
2018,3,6,16,30,656.0,65.0,0.7,12.8,270.0,372.08,296.39
2018,3,6,16,45,592.5,59.0,0.65,12.4,220.0,302.45,237.43
2018,3,6,17,0,529.0,53.0,0.6,12.0,170.0,239.14,182.37
2018,3,6,17,15,450.0,45.5,0.6,11.8,127.0,176.83,127.98
2018,3,6,17,30,371.0,38.0,0.6,11.6,84.0,123.55,81.55
2018,3,6,17,45,241.0,26.0,0.6,11.4,50.5,66.52,30.75
2018,3,6,18,0,111.0,14.0,0.6,11.2,17.0,22.65,0.0
2018,3,6,18,15,55.5,7.0,0.65,11.0,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.0,2.55,8.25,1.0,0.0,0.0
2018,3,7,6,30,14.0,2.0,2.5,8.3,2.0,0.0,0.0
2018,3,7,6,45,120.0,14.0,2.45,8.3,22.0,22.26,0.0
2018,3,7,7,0,226.0,26.0,2.4,8.3,42.0,60.93,23.94
2018,3,7,7,15,186.0,25.0,2.4,8.5,45.0,67.37,43.18
2018,3,7,7,30,146.0,24.0,2.4,8.7,48.0,67.08,47.25
2018,3,7,7,45,73.0,28.5,2.4,8.9,40.5,54.28,39.92
2018,3,7,8,0,0.0,33.0,2.4,9.1,33.0,30.62,21.12
2018,3,7,8,15,3.0,44.0,2.45,9.65,45.0,42.17,31.15
2018,3,7,8,30,6.0,55.0,2.5,10.2,57.0,54.06,41.36
2018,3,7,8,45,77.5,109.5,2.5,10.75,143.0,155.71,128.6
2018,3,7,9,0,149.0,164.0,2.5,11.3,229.0,261.07,216.46
2018,3,7,9,15,170.5,186.0,2.55,11.8,267.5,305.98,252.57
2018,3,7,9,30,192.0,208.0,2.6,12.3,306.0,352.59,289.56
2018,3,7,9,45,416.5,178.5,2.65,12.8,411.5,512.67,419.17
2018,3,7,10,0,641.0,149.0,2.7,13.3,517.0,675.75,545.36
2018,3,7,10,15,786.5,113.0,2.7,13.5,590.0,773.58,615.93
2018,3,7,10,30,932.0,77.0,2.7,13.7,663.0,873.92,685.7
2018,3,7,10,45,915.0,87.0,2.7,13.9,681.5,897.45,699.79
2018,3,7,11,0,898.0,97.0,2.7,14.1,700.0,916.49,711.44
2018,3,7,11,15,728.5,165.0,2.75,14.2,662.5,869.84,677.84
2018,3,7,11,30,559.0,233.0,2.8,14.3,625.0,794.99,622.44
2018,3,7,11,45,717.5,174.0,2.8,14.4,685.0,892.37,693.63
2018,3,7,12,0,876.0,115.0,2.8,14.5,745.0,977.69,751.4
2018,3,7,12,15,916.5,98.5,2.8,14.55,759.5,993.22,760.88
2018,3,7,12,30,957.0,82.0,2.8,14.6,774.0,1013.1,774.12
2018,3,7,12,45,673.5,167.0,2.8,14.6,652.0,850.14,661.03
2018,3,7,13,0,390.0,252.0,2.8,14.6,530.0,665.58,524.07
2018,3,7,13,15,211.0,252.5,2.75,14.5,402.5,480.19,382.56
2018,3,7,13,30,32.0,253.0,2.7,14.4,275.0,287.43,228.28
2018,3,7,13,45,157.5,261.0,2.65,14.3,365.0,420.42,337.51
2018,3,7,14,0,283.0,269.0,2.6,14.2,455.0,547.12,437.1
2018,3,7,14,15,371.0,242.0,2.5,13.85,474.5,582.45,466.11
2018,3,7,14,30,459.0,215.0,2.4,13.5,494.0,623.35,499.14
2018,3,7,14,45,339.0,228.5,2.3,13.2,428.0,516.62,416.3
2018,3,7,15,0,219.0,242.0,2.2,12.9,362.0,419.48,339.74
2018,3,7,15,15,163.0,211.5,2.2,12.9,297.0,337.65,275.25
2018,3,7,15,30,107.0,181.0,2.2,12.9,232.0,260.46,212.92
2018,3,7,15,45,55.5,144.0,1.95,12.15,170.5,176.9,144.48
2018,3,7,16,0,4.0,107.0,1.7,11.4,109.0,103.44,82.88
2018,3,7,16,15,8.0,82.0,1.65,11.15,85.0,80.84,64.07
2018,3,7,16,30,12.0,57.0,1.6,10.9,61.0,59.82,46.18
2018,3,7,16,45,6.0,40.5,1.55,10.6,42.5,39.93,29.01
2018,3,7,17,0,0.0,24.0,1.5,10.3,24.0,22.25,13.69
2018,3,7,17,15,0.0,18.0,1.45,10.2,18.0,16.68,8.72
2018,3,7,17,30,0.0,12.0,1.4,10.1,12.0,11.11,3.71
2018,3,7,17,45,0.0,7.5,1.35,9.95,7.5,6.94,0.0
2018,3,7,18,0,0.0,3.0,1.3,9.8,3.0,2.86,0.0
2018,3,7,18,15,0.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,6.0,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,12.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,49.0,13.5,0.7,9.5,16.5,16.62,0.0
2018,3,8,7,0,86.0,26.0,0.7,9.7,32.0,40.16,18.22
2018,3,8,7,15,156.0,42.5,0.7,9.85,65.0,78.04,53.27
2018,3,8,7,30,226.0,59.0,0.7,10.0,98.0,127.35,95.2
2018,3,8,7,45,215.5,80.0,0.7,10.15,127.0,156.45,122.9
2018,3,8,8,0,205.0,101.0,0.7,10.3,156.0,188.02,151.73
2018,3,8,8,15,238.0,119.5,0.7,10.45,195.5,234.46,191.43
2018,3,8,8,30,271.0,138.0,0.7,10.6,235.0,284.3,232.99
2018,3,8,8,45,327.5,149.5,0.7,10.75,282.5,342.43,280.37
2018,3,8,9,0,384.0,161.0,0.7,10.9,330.0,414.05,336.99
2018,3,8,9,15,410.5,173.5,0.7,11.1,370.5,464.64,375.6
2018,3,8,9,30,437.0,186.0,0.7,11.3,411.0,516.57,414.4
2018,3,8,9,45,439.0,201.5,0.7,11.5,442.0,554.78,441.64
2018,3,8,10,0,441.0,217.0,0.7,11.7,473.0,591.75,467.49
2018,3,8,10,15,406.5,240.0,0.7,12.0,486.0,594.96,467.67
2018,3,8,10,30,372.0,263.0,0.7,12.3,499.0,605.39,473.08
2018,3,8,10,45,315.0,285.5,0.7,12.55,491.0,592.34,461.01
2018,3,8,11,0,258.0,308.0,0.7,12.8,483.0,575.1,446.12
2018,3,8,11,15,258.0,313.0,0.75,13.0,491.5,586.66,454.38
2018,3,8,11,30,258.0,318.0,0.8,13.2,500.0,597.1,461.54
2018,3,8,11,45,324.0,307.0,0.8,13.4,539.0,650.6,500.84
2018,3,8,12,0,390.0,296.0,0.8,13.6,578.0,704.03,538.92
2018,3,8,12,15,380.5,292.5,0.8,13.6,568.5,692.88,530.28
2018,3,8,12,30,371.0,289.0,0.8,13.6,559.0,679.97,521.28
2018,3,8,12,45,348.0,299.5,0.85,13.55,551.0,668.34,513.23
2018,3,8,13,0,325.0,310.0,0.9,13.5,543.0,655.4,504.21
2018,3,8,13,15,306.0,312.5,0.9,13.35,529.0,636.18,490.69
2018,3,8,13,30,287.0,315.0,0.9,13.2,515.0,616.14,476.6
2018,3,8,13,45,367.0,282.0,0.9,13.0,529.5,644.37,500.33
2018,3,8,14,0,447.0,249.0,0.9,12.8,544.0,680.2,528.41
2018,3,8,14,15,499.5,221.0,0.9,12.75,537.5,680.32,530.23
2018,3,8,14,30,552.0,193.0,0.9,12.7,531.0,675.19,528.64
2018,3,8,14,45,580.0,170.5,0.9,12.6,508.0,656.12,516.41
2018,3,8,15,0,608.0,148.0,0.9,12.5,485.0,628.91,498.22
2018,3,8,15,15,555.0,150.0,0.9,12.5,440.0,562.36,448.95
2018,3,8,15,30,502.0,152.0,0.9,12.5,395.0,503.85,404.82
2018,3,8,15,45,515.0,133.5,0.9,12.2,362.5,466.25,376.96
2018,3,8,16,0,528.0,115.0,0.9,11.9,330.0,426.06,345.74
2018,3,8,16,15,450.5,111.5,0.9,11.6,278.5,354.44,288.08
2018,3,8,16,30,373.0,108.0,0.9,11.3,227.0,290.09,235.12
2018,3,8,16,45,343.5,92.0,0.9,10.95,187.5,239.03,191.63
2018,3,8,17,0,314.0,76.0,0.9,10.6,148.0,190.94,149.4
2018,3,8,17,15,256.5,61.0,0.9,10.3,110.0,139.6,104.62
2018,3,8,17,30,199.0,46.0,0.9,10.0,72.0,95.15,66.09
2018,3,8,17,45,130.5,30.5,0.9,9.7,44.5,55.18,29.99
2018,3,8,18,0,62.0,15.0,0.9,9.4,17.0,19.55,0.0
2018,3,8,18,15,31.0,7.5,0.9,9.35,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,9.15,10.5,10.01,0.0
2018,3,9,7,0,0.0,20.0,1.0,9.4,20.0,18.57,7.7
2018,3,9,7,15,138.0,37.0,1.0,9.65,61.5,68.43,46.38
2018,3,9,7,30,276.0,54.0,1.0,9.9,103.0,135.55,100.91
2018,3,9,7,45,164.0,77.0,1.05,10.1,108.5,136.8,107.91
2018,3,9,8,0,52.0,100.0,1.1,10.3,114.0,119.55,96.55
2018,3,9,8,15,134.0,123.0,1.1,10.6,169.0,187.39,153.7
2018,3,9,8,30,216.0,146.0,1.1,10.9,224.0,266.25,219.04
2018,3,9,8,45,254.5,161.5,1.1,11.15,266.0,316.14,259.68
2018,3,9,9,0,293.0,177.0,1.1,11.4,308.0,369.55,302.4
2018,3,9,9,15,243.0,203.0,1.1,11.75,318.5,380.41,309.35
2018,3,9,9,30,193.0,229.0,1.1,12.1,329.0,376.81,304.84
2018,3,9,9,45,287.5,232.0,1.15,12.45,393.5,467.64,376.14
2018,3,9,10,0,382.0,235.0,1.2,12.8,458.0,555.99,443.08
2018,3,9,10,15,325.5,256.0,1.25,13.1,453.5,547.88,434.19
2018,3,9,10,30,269.0,277.0,1.3,13.4,449.0,534.87,422.38
2018,3,9,10,45,182.5,297.0,1.3,13.65,415.5,477.78,376.79
2018,3,9,11,0,96.0,317.0,1.3,13.9,382.0,414.69,326.26
2018,3,9,11,15,130.0,331.0,1.3,14.05,422.0,476.52,373.49
2018,3,9,11,30,164.0,345.0,1.3,14.2,462.0,526.34,410.26
2018,3,9,11,45,150.5,346.0,1.35,14.3,454.5,516.9,402.38
2018,3,9,12,0,137.0,347.0,1.4,14.4,447.0,506.52,394.33
2018,3,9,12,15,121.0,347.5,1.4,14.4,436.0,492.41,383.37
2018,3,9,12,30,105.0,348.0,1.4,14.4,425.0,463.48,361.59
2018,3,9,12,45,192.5,333.5,1.4,14.45,473.0,544.28,424.48
2018,3,9,13,0,280.0,319.0,1.4,14.5,521.0,623.13,483.63
2018,3,9,13,15,282.0,320.5,1.4,14.4,521.0,622.86,483.07
2018,3,9,13,30,284.0,322.0,1.4,14.3,521.0,621.26,482.36
2018,3,9,13,45,219.5,318.5,1.35,14.25,469.5,540.14,421.97
2018,3,9,14,0,155.0,315.0,1.3,14.2,418.0,474.46,372.35
2018,3,9,14,15,169.5,301.5,1.3,14.1,409.5,467.07,368.47
2018,3,9,14,30,184.0,288.0,1.3,14.0,401.0,458.27,363.02
2018,3,9,14,45,198.5,269.0,1.3,13.9,385.0,441.77,351.77
2018,3,9,15,0,213.0,250.0,1.3,13.8,369.0,423.66,339.15
2018,3,9,15,15,182.0,232.5,1.3,13.8,329.0,373.79,300.65
2018,3,9,15,30,151.0,215.0,1.3,13.8,289.0,326.19,263.51
2018,3,9,15,45,151.0,193.5,1.25,13.4,261.5,295.49,240.0
2018,3,9,16,0,151.0,172.0,1.2,13.0,234.0,264.56,215.66
2018,3,9,16,15,168.5,150.0,1.1,12.65,211.0,241.64,197.18
2018,3,9,16,30,186.0,128.0,1.0,12.3,188.0,216.64,176.13
2018,3,9,16,45,194.5,107.0,0.95,11.9,160.5,191.87,154.42
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,160.39,126.18
2018,3,9,17,15,167.5,67.5,0.85,11.2,100.0,118.64,89.71
2018,3,9,17,30,132.0,49.0,0.8,10.9,67.0,81.17,57.09
2018,3,9,17,45,88.0,32.0,0.8,10.65,42.0,48.46,27.45
2018,3,9,18,0,44.0,15.0,0.8,10.4,17.0,18.04,0.0
2018,3,9,18,15,22.0,7.5,0.8,10.3,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.4,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.5,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.6,6.5,6.68,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.7,10.0,9.26,1.33
2018,3,10,7,15,0.0,14.5,0.7,9.9,14.5,13.43,5.74
2018,3,10,7,30,0.0,19.0,0.7,10.1,19.0,17.61,9.58
2018,3,10,7,45,0.0,28.5,0.75,10.3,28.5,26.44,17.38
2018,3,10,8,0,0.0,38.0,0.8,10.5,38.0,35.28,25.11
2018,3,10,8,15,24.0,82.0,0.7,10.6,91.0,90.31,72.42
2018,3,10,8,30,48.0,126.0,0.6,10.7,144.0,149.09,121.89
2018,3,10,8,45,125.0,159.0,0.55,10.85,213.5,235.35,193.14
2018,3,10,9,0,202.0,192.0,0.5,11.0,283.0,323.9,263.96
2018,3,10,9,15,168.0,212.5,0.55,11.15,293.0,333.85,270.35
2018,3,10,9,30,134.0,233.0,0.6,11.3,303.0,340.31,274.27
2018,3,10,9,45,122.5,249.5,0.65,11.45,317.0,355.69,285.45
2018,3,10,10,0,111.0,266.0,0.7,11.6,331.0,359.45,287.52
2018,3,10,10,15,127.0,281.5,0.75,11.7,360.0,404.13,321.65
2018,3,10,10,30,143.0,297.0,0.8,11.8,389.0,439.13,347.78
2018,3,10,10,45,181.0,311.5,0.8,11.9,432.5,492.72,387.9
2018,3,10,11,0,219.0,326.0,0.8,12.0,476.0,547.7,428.13
2018,3,10,11,15,237.5,330.5,0.8,12.05,497.0,574.42,446.99
2018,3,10,11,30,256.0,335.0,0.8,12.1,518.0,614.57,475.39
2018,3,10,11,45,259.0,340.5,0.8,12.2,528.0,627.23,483.53
2018,3,10,12,0,262.0,346.0,0.8,12.3,538.0,638.75,491.2
2018,3,10,12,15,296.0,335.0,0.8,12.35,552.5,660.32,507.28
2018,3,10,12,30,330.0,324.0,0.8,12.4,567.0,680.65,522.33
2018,3,10,12,45,413.5,297.0,0.75,12.5,599.0,741.74,566.1
2018,3,10,13,0,497.0,270.0,0.7,12.6,631.0,787.91,598.49
2018,3,10,13,15,534.5,250.5,0.7,12.65,632.5,794.96,604.0
2018,3,10,13,30,572.0,231.0,0.7,12.7,634.0,798.45,607.69
2018,3,10,13,45,560.5,226.5,0.65,12.75,611.5,770.57,587.99
2018,3,10,14,0,549.0,222.0,0.6,12.8,589.0,740.86,567.39
2018,3,10,14,15,548.0,211.5,0.6,12.85,565.0,711.88,548.29
2018,3,10,14,30,547.0,201.0,0.6,12.9,541.0,680.86,527.5
2018,3,10,14,45,607.5,169.0,0.6,12.95,526.5,677.13,527.1
2018,3,10,15,0,668.0,137.0,0.6,13.0,512.0,662.6,518.49
2018,3,10,15,15,655.0,129.0,0.6,13.0,474.5,615.25,484.62
2018,3,10,15,30,642.0,121.0,0.6,13.0,437.0,567.01,449.61
2018,3,10,15,45,706.5,95.5,0.55,13.0,413.0,545.91,434.09
2018,3,10,16,0,771.0,70.0,0.5,13.0,389.0,515.19,409.88
2018,3,10,16,15,748.0,64.5,0.55,12.7,343.0,455.74,363.23
2018,3,10,16,30,725.0,59.0,0.6,12.4,297.0,397.12,315.33
2018,3,10,16,45,676.5,54.5,0.65,12.15,247.5,330.79,259.34
2018,3,10,17,0,628.0,50.0,0.7,11.9,198.0,268.84,205.0
2018,3,10,17,15,548.0,44.0,0.75,11.5,150.5,202.29,146.75
2018,3,10,17,30,468.0,38.0,0.8,11.1,103.0,144.18,95.86
2018,3,10,17,45,324.0,28.5,0.8,10.75,64.5,82.62,44.68
2018,3,10,18,0,180.0,19.0,0.8,10.4,26.0,33.48,0.0
2018,3,10,18,15,90.0,9.5,0.85,10.15,13.0,9.05,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,6,15,24.5,3.0,1.6,7.5,3.0,0.0,0.0
2018,3,11,6,30,49.0,6.0,1.6,8.0,6.0,5.72,0.0
2018,3,11,6,45,201.5,18.0,1.65,8.45,34.0,34.01,0.0
2018,3,11,7,0,354.0,30.0,1.7,8.9,62.0,87.72,47.98
2018,3,11,7,15,460.5,38.0,1.65,9.35,107.5,141.71,95.25
2018,3,11,7,30,567.0,46.0,1.6,9.8,153.0,208.53,153.35
2018,3,11,7,45,582.0,56.5,1.6,10.2,194.5,260.3,202.26
2018,3,11,8,0,597.0,67.0,1.6,10.6,236.0,313.15,250.76
2018,3,11,8,15,662.0,71.0,1.55,11.1,291.0,382.02,309.87
2018,3,11,8,30,727.0,75.0,1.5,11.6,346.0,455.72,370.81
2018,3,11,8,45,780.0,74.0,1.45,12.15,399.5,523.79,425.21
2018,3,11,9,0,833.0,73.0,1.4,12.7,453.0,595.18,480.04
2018,3,11,9,15,855.5,74.5,1.35,13.05,497.5,652.37,522.39
2018,3,11,9,30,878.0,76.0,1.3,13.4,542.0,704.97,558.92
2018,3,11,9,45,894.5,77.5,1.3,13.8,581.5,756.1,592.76
2018,3,11,10,0,911.0,79.0,1.3,14.2,621.0,805.66,624.8
2018,3,11,10,15,896.5,89.0,1.3,14.45,646.0,837.79,644.6
2018,3,11,10,30,882.0,99.0,1.3,14.7,671.0,865.65,661.54
2018,3,11,10,45,842.5,118.5,1.35,15.0,682.0,885.08,673.31
2018,3,11,11,0,803.0,138.0,1.4,15.3,693.0,892.29,677.01
2018,3,11,11,15,870.5,116.0,1.45,15.5,731.5,947.05,713.08
2018,3,11,11,30,938.0,94.0,1.5,15.7,770.0,992.22,741.81
2018,3,11,11,45,949.0,91.5,1.5,15.9,783.5,1011.59,752.86
2018,3,11,12,0,960.0,89.0,1.5,16.1,797.0,1027.25,761.9
2018,3,11,12,15,936.0,99.5,1.5,16.2,791.5,1020.26,756.71
2018,3,11,12,30,912.0,110.0,1.5,16.3,786.0,1009.09,749.26
2018,3,11,12,45,935.5,99.5,1.5,16.4,788.0,1015.99,753.76
2018,3,11,13,0,959.0,89.0,1.5,16.5,790.0,1018.55,755.36
2018,3,11,13,15,943.0,92.5,1.5,16.55,771.5,995.65,740.74
2018,3,11,13,30,927.0,96.0,1.5,16.6,753.0,969.32,724.25
2018,3,11,13,45,892.5,104.0,1.45,16.6,721.0,928.24,697.4
2018,3,11,14,0,858.0,112.0,1.4,16.6,689.0,892.11,673.91
2018,3,11,14,15,826.5,114.0,1.35,16.55,651.0,842.84,641.43
2018,3,11,14,30,795.0,116.0,1.3,16.5,613.0,792.24,607.84
2018,3,11,14,45,816.0,102.0,1.3,16.4,587.0,764.12,590.28
2018,3,11,15,0,837.0,88.0,1.3,16.3,561.0,731.44,569.1
2018,3,11,15,15,816.5,86.0,1.3,16.3,520.0,678.89,533.25
2018,3,11,15,30,796.0,84.0,1.3,16.3,479.0,625.56,494.72
2018,3,11,15,45,758.5,83.0,1.2,15.9,431.0,562.57,447.29
2018,3,11,16,0,721.0,82.0,1.1,15.5,383.0,502.39,400.64
2018,3,11,16,15,692.5,76.0,1.1,15.0,336.5,441.96,353.06
2018,3,11,16,30,664.0,70.0,1.1,14.5,290.0,383.09,304.76
2018,3,11,16,45,591.0,65.5,1.1,13.95,237.5,310.39,244.1
2018,3,11,17,0,518.0,61.0,1.1,13.4,185.0,245.05,188.0
2018,3,11,17,15,450.5,51.5,1.1,13.05,140.5,183.89,134.46
2018,3,11,17,30,383.0,42.0,1.1,12.7,96.0,130.49,87.78
2018,3,11,17,45,275.5,30.5,1.1,12.3,61.0,77.39,43.21
2018,3,11,18,0,168.0,19.0,1.1,11.9,26.0,34.32,0.0
2018,3,11,18,15,84.0,9.5,1.1,11.8,13.0,9.05,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,12,6,15,22.0,3.0,2.55,9.85,3.0,0.0,0.0
2018,3,12,6,30,44.0,6.0,2.6,10.1,6.0,6.93,0.0
2018,3,12,6,45,192.0,19.0,2.7,10.3,35.0,36.52,0.0
2018,3,12,7,0,340.0,32.0,2.8,10.5,64.0,88.45,50.07
2018,3,12,7,15,438.0,40.5,2.8,10.7,108.5,140.68,95.36
2018,3,12,7,30,536.0,49.0,2.8,10.9,153.0,204.71,151.41
2018,3,12,7,45,580.5,57.5,2.85,11.1,199.5,262.35,204.62
2018,3,12,8,0,625.0,66.0,2.9,11.3,246.0,324.54,260.88
2018,3,12,8,15,640.5,74.5,2.85,11.6,288.5,377.88,308.57
2018,3,12,8,30,656.0,83.0,2.8,11.9,331.0,431.77,354.92
2018,3,12,8,45,405.5,138.5,2.8,12.2,298.0,384.27,316.87
2018,3,12,9,0,155.0,194.0,2.8,12.5,265.0,297.85,244.45
2018,3,12,9,15,108.5,206.5,2.75,12.7,258.5,288.35,235.8
2018,3,12,9,30,62.0,219.0,2.7,12.9,252.0,265.36,215.62
2018,3,12,9,45,103.5,245.0,2.7,13.1,305.0,326.65,265.24
2018,3,12,10,0,145.0,271.0,2.7,13.3,358.0,401.65,324.33
2018,3,12,10,15,113.5,266.0,2.7,13.4,336.5,375.64,302.31
2018,3,12,10,30,82.0,261.0,2.7,13.5,315.0,335.61,269.68
2018,3,12,10,45,80.5,262.5,2.65,13.55,317.0,338.02,271.27
2018,3,12,11,0,79.0,264.0,2.6,13.6,319.0,340.11,272.47
2018,3,12,11,15,57.5,263.5,2.6,13.7,304.0,321.26,256.54
2018,3,12,11,30,36.0,263.0,2.6,13.8,289.0,301.42,239.88
2018,3,12,11,45,20.5,217.5,2.65,13.9,232.5,238.3,189.44
2018,3,12,12,0,5.0,172.0,2.7,14.0,176.0,168.32,132.83
2018,3,12,12,15,38.5,198.0,2.75,14.15,227.0,235.36,188.15
2018,3,12,12,30,72.0,224.0,2.8,14.3,278.0,295.13,236.54
2018,3,12,12,45,72.5,267.0,2.9,14.45,321.0,341.49,272.3
2018,3,12,13,0,73.0,310.0,3.0,14.6,364.0,388.52,308.27
2018,3,12,13,15,52.0,282.0,3.05,14.65,320.0,337.13,267.75
2018,3,12,13,30,31.0,254.0,3.1,14.7,276.0,286.49,227.7
2018,3,12,13,45,20.0,221.5,3.15,14.8,235.5,231.36,183.98
2018,3,12,14,0,9.0,189.0,3.2,14.9,195.0,188.57,149.56
2018,3,12,14,15,4.5,135.5,3.25,14.8,138.5,131.61,103.55
2018,3,12,14,30,0.0,82.0,3.3,14.7,82.0,76.42,58.21
2018,3,12,14,45,0.0,75.5,3.3,14.65,75.5,70.33,53.33
2018,3,12,15,0,0.0,69.0,3.3,14.6,69.0,64.24,48.4
2018,3,12,15,15,0.0,68.5,3.3,14.6,68.5,63.76,48.14
2018,3,12,15,30,0.0,68.0,3.3,14.6,68.0,63.28,47.88
2018,3,12,15,45,1.5,53.0,3.35,14.2,53.5,50.19,37.08
2018,3,12,16,0,3.0,38.0,3.4,13.8,39.0,36.96,26.02
2018,3,12,16,15,111.5,38.5,3.35,13.6,76.0,102.21,82.55
2018,3,12,16,30,220.0,39.0,3.3,13.4,113.0,148.53,120.79
2018,3,12,16,45,241.0,42.0,3.25,13.2,111.0,147.28,117.57
2018,3,12,17,0,262.0,45.0,3.2,13.0,109.0,139.71,108.17
2018,3,12,17,15,147.0,28.0,3.2,12.9,62.5,73.11,52.21
2018,3,12,17,30,32.0,11.0,3.2,12.8,16.0,18.53,8.72
2018,3,12,17,45,16.0,7.0,3.25,12.65,9.5,9.92,1.53
2018,3,12,18,0,0.0,3.0,3.3,12.5,3.0,2.77,0.0
2018,3,12,18,15,0.0,1.5,3.35,12.45,1.5,1.43,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.25,10.2,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.2,10.2,3.0,3.07,0.0
2018,3,13,6,45,3.5,4.0,2.2,10.2,4.0,4.06,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,4.62,0.0
2018,3,13,7,15,0.0,6.5,2.2,10.2,6.5,6.01,0.0
2018,3,13,7,30,0.0,8.0,2.2,10.2,8.0,7.4,0.76
2018,3,13,7,45,0.0,12.5,2.2,10.25,12.5,11.58,4.44
2018,3,13,8,0,0.0,17.0,2.2,10.3,17.0,15.76,8.11
2018,3,13,8,15,0.0,18.5,2.25,10.4,18.5,17.15,9.31
2018,3,13,8,30,0.0,20.0,2.3,10.5,20.0,18.55,10.49
2018,3,13,8,45,0.0,29.5,2.35,10.65,29.5,27.39,18.09
2018,3,13,9,0,0.0,39.0,2.4,10.8,39.0,36.23,25.61
2018,3,13,9,15,0.0,73.5,2.45,10.95,73.5,68.42,52.96
2018,3,13,9,30,0.0,108.0,2.5,11.1,108.0,101.27,80.45
2018,3,13,9,45,2.5,127.0,2.5,11.3,128.5,121.55,97.15
2018,3,13,10,0,5.0,146.0,2.5,11.5,149.0,142.16,113.98
2018,3,13,10,15,11.5,190.0,2.55,11.65,197.5,191.35,154.22
2018,3,13,10,30,18.0,234.0,2.6,11.8,246.0,241.71,194.69
2018,3,13,10,45,27.0,245.5,2.6,11.95,264.0,272.39,219.03
2018,3,13,11,0,36.0,257.0,2.6,12.1,282.0,293.51,235.67
2018,3,13,11,15,66.0,267.5,2.6,12.2,315.0,333.3,267.88
2018,3,13,11,30,96.0,278.0,2.6,12.3,348.0,387.17,310.53
2018,3,13,11,45,133.0,316.5,2.6,12.35,415.0,466.51,372.1
2018,3,13,12,0,170.0,355.0,2.6,12.4,482.0,546.4,432.65
2018,3,13,12,15,164.0,359.5,2.6,12.4,482.5,546.41,431.81
2018,3,13,12,30,158.0,364.0,2.6,12.4,483.0,545.66,430.97
2018,3,13,12,45,159.5,362.5,2.6,12.4,481.5,544.68,430.38
2018,3,13,13,0,161.0,361.0,2.6,12.4,480.0,542.96,429.3
2018,3,13,13,15,149.5,352.5,2.55,12.4,461.5,520.4,412.11
2018,3,13,13,30,138.0,344.0,2.5,12.4,443.0,497.54,394.81
2018,3,13,13,45,162.5,332.0,2.5,12.35,445.0,503.17,400.57
2018,3,13,14,0,187.0,320.0,2.5,12.3,447.0,507.09,404.87
2018,3,13,14,15,157.5,304.5,2.45,12.2,408.5,459.21,367.97
2018,3,13,14,30,128.0,289.0,2.4,12.1,370.0,412.61,331.93
2018,3,13,14,45,80.5,252.0,2.4,12.0,302.0,319.47,258.49
2018,3,13,15,0,33.0,215.0,2.4,11.9,234.0,241.22,195.32
2018,3,13,15,15,63.0,203.5,2.4,11.9,236.5,248.93,203.12
2018,3,13,15,30,93.0,192.0,2.4,11.9,239.0,253.94,208.23
2018,3,13,15,45,82.0,169.0,2.25,11.55,207.5,218.7,179.62
2018,3,13,16,0,71.0,146.0,2.1,11.2,176.0,184.54,151.61
2018,3,13,16,15,171.5,118.5,2.05,11.0,179.5,214.55,177.43
2018,3,13,16,30,272.0,91.0,2.0,10.8,183.0,226.7,186.49
2018,3,13,16,45,217.5,89.5,1.9,10.55,155.5,181.36,147.05
2018,3,13,17,0,163.0,88.0,1.8,10.3,128.0,148.62,118.38
2018,3,13,17,15,104.0,68.5,1.75,10.1,92.0,98.53,75.62
2018,3,13,17,30,45.0,49.0,1.7,9.9,56.0,59.57,43.12
2018,3,13,17,45,30.5,32.0,1.65,9.7,36.0,35.63,21.76
2018,3,13,18,0,16.0,15.0,1.6,9.5,16.0,15.51,0.0
2018,3,13,18,15,8.0,7.5,1.6,9.4,8.0,7.37,0.0
2018,3,13,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.1,7.75,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.1,7.9,3.0,2.99,0.0
2018,3,14,6,45,2.0,9.0,1.05,8.0,9.0,8.52,0.0
2018,3,14,7,0,0.0,15.0,1.0,8.1,15.0,13.9,5.81
2018,3,14,7,15,0.0,22.0,1.0,8.15,22.0,20.4,11.92
2018,3,14,7,30,0.0,29.0,1.0,8.2,29.0,26.9,17.85
2018,3,14,7,45,0.0,27.0,0.95,8.2,27.0,25.04,16.36
2018,3,14,8,0,0.0,25.0,0.9,8.2,25.0,23.18,14.77
2018,3,14,8,15,15.0,63.5,0.95,8.25,69.5,67.54,53.44
2018,3,14,8,30,30.0,102.0,1.0,8.3,114.0,114.66,93.88
2018,3,14,8,45,51.5,141.5,1.0,8.35,164.5,168.97,139.69
2018,3,14,9,0,73.0,181.0,1.0,8.4,215.0,226.17,186.9
2018,3,14,9,15,151.5,209.5,1.1,8.45,289.0,319.87,263.9
2018,3,14,9,30,230.0,238.0,1.2,8.5,363.0,413.3,338.6
2018,3,14,9,45,352.0,226.5,1.3,8.55,433.5,511.72,416.76
2018,3,14,10,0,474.0,215.0,1.4,8.6,504.0,620.81,500.84
2018,3,14,10,15,375.5,228.0,1.55,8.7,464.5,572.12,461.69
2018,3,14,10,30,277.0,241.0,1.7,8.8,425.0,503.17,407.77
2018,3,14,10,45,224.0,266.0,1.8,8.85,418.5,492.55,398.26
2018,3,14,11,0,171.0,291.0,1.9,8.9,412.0,465.41,375.63
2018,3,14,11,15,151.5,275.0,2.05,9.0,384.0,433.4,350.77
2018,3,14,11,30,132.0,259.0,2.2,9.1,356.0,400.11,324.63
2018,3,14,11,45,66.0,172.5,2.35,9.15,221.0,244.84,199.73
2018,3,14,12,0,0.0,86.0,2.5,9.2,86.0,80.25,62.03
2018,3,14,12,15,6.5,129.0,2.55,9.3,134.0,127.69,102.0
2018,3,14,12,30,13.0,172.0,2.6,9.4,182.0,176.02,141.95
2018,3,14,12,45,24.0,187.0,2.7,9.5,205.0,209.6,169.75
2018,3,14,13,0,35.0,202.0,2.8,9.6,228.0,235.55,191.23
2018,3,14,13,15,154.0,263.0,2.8,9.75,374.5,425.05,346.22
2018,3,14,13,30,273.0,324.0,2.8,9.9,521.0,613.21,492.07
2018,3,14,13,45,352.0,289.0,2.85,10.0,535.0,639.54,513.75
2018,3,14,14,0,431.0,254.0,2.9,10.1,549.0,673.48,541.77
2018,3,14,14,15,611.0,189.5,2.9,10.2,589.0,748.24,602.32
2018,3,14,14,30,791.0,125.0,2.9,10.3,629.0,801.24,642.68
