Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,45,698.0,144.0,2.9,10.35,570.5,723.37,585.56
2018,3,14,15,0,605.0,163.0,2.9,10.4,512.0,645.4,525.85
2018,3,14,15,15,537.0,166.0,2.9,10.4,459.5,569.2,467.03
2018,3,14,15,30,469.0,169.0,2.9,10.4,407.0,501.84,413.71
2018,3,14,15,45,399.5,161.0,3.0,10.3,350.5,426.71,353.65
2018,3,14,16,0,330.0,153.0,3.1,10.2,294.0,349.81,290.91
2018,3,14,16,15,337.0,131.0,3.1,9.95,260.5,318.52,264.8
2018,3,14,16,30,344.0,109.0,3.1,9.7,227.0,278.26,230.11
2018,3,14,16,45,511.5,80.0,3.1,9.45,223.5,295.06,239.82
2018,3,14,17,0,679.0,51.0,3.1,9.2,220.0,288.01,225.48
2018,3,14,17,15,599.0,46.0,3.05,8.8,170.0,218.4,162.27
2018,3,14,17,30,519.0,41.0,3.0,8.4,120.0,158.37,108.12
2018,3,14,17,45,371.5,31.5,2.95,8.0,77.0,92.65,53.91
2018,3,14,18,0,224.0,22.0,2.9,7.6,34.0,42.57,0.0
2018,3,14,18,15,112.0,11.0,2.85,7.4,17.0,13.57,0.0
2018,3,14,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,2.85,7.05,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,2.9,7.2,3.0,2.86,0.0
2018,3,15,6,45,0.0,11.0,2.95,7.3,11.0,10.19,0.0
2018,3,15,7,0,0.0,19.0,3.0,7.4,19.0,17.62,9.0
2018,3,15,7,15,20.5,31.5,3.0,7.55,36.0,34.28,23.12
2018,3,15,7,30,41.0,44.0,3.0,7.7,53.0,55.74,41.75
2018,3,15,7,45,24.5,56.0,3.0,7.8,61.5,61.93,48.11
2018,3,15,8,0,8.0,68.0,3.0,7.9,70.0,66.68,52.65
2018,3,15,8,15,7.0,66.0,3.05,8.05,68.0,64.59,50.82
2018,3,15,8,30,6.0,64.0,3.1,8.2,66.0,62.6,48.99
2018,3,15,8,45,3.0,56.5,3.1,8.35,57.5,54.23,41.58
2018,3,15,9,0,0.0,49.0,3.1,8.5,49.0,45.55,33.88
2018,3,15,9,15,4.0,76.5,3.2,8.65,78.5,73.88,58.18
2018,3,15,9,30,8.0,104.0,3.3,8.8,108.0,103.02,82.86
2018,3,15,9,45,4.0,92.0,3.4,8.95,94.0,88.76,70.4
2018,3,15,10,0,0.0,80.0,3.5,9.1,80.0,74.54,58.02
2018,3,15,10,15,0.0,86.5,3.5,9.25,86.5,80.64,63.02
2018,3,15,10,30,0.0,93.0,3.5,9.4,93.0,86.73,67.99
2018,3,15,10,45,0.5,111.5,3.55,9.5,112.0,104.9,83.09
2018,3,15,11,0,1.0,130.0,3.6,9.6,131.0,123.24,98.24
2018,3,15,11,15,1.0,126.5,3.6,9.6,127.5,119.88,95.31
2018,3,15,11,30,1.0,123.0,3.6,9.6,124.0,116.52,92.44
2018,3,15,11,45,1.5,119.0,3.6,9.6,120.5,113.16,89.62
2018,3,15,12,0,2.0,115.0,3.6,9.6,117.0,109.81,86.83
2018,3,15,12,15,6.0,165.0,3.6,9.65,170.0,162.32,130.4
2018,3,15,12,30,10.0,215.0,3.6,9.7,223.0,215.85,174.19
2018,3,15,12,45,6.5,176.0,3.6,9.75,181.0,173.61,139.49
2018,3,15,13,0,3.0,137.0,3.6,9.8,139.0,132.01,105.18
2018,3,15,13,15,2.5,134.0,3.65,9.8,135.5,128.58,102.45
2018,3,15,13,30,2.0,131.0,3.7,9.8,132.0,125.16,99.68
2018,3,15,13,45,36.5,187.5,3.7,9.85,212.5,219.78,179.22
2018,3,15,14,0,71.0,244.0,3.7,9.9,293.0,309.06,252.66
2018,3,15,14,15,73.5,251.0,3.65,9.85,300.0,316.82,258.95
2018,3,15,14,30,76.0,258.0,3.6,9.8,307.0,324.31,265.31
2018,3,15,14,45,56.0,228.5,3.6,9.8,263.5,274.28,224.69
2018,3,15,15,0,36.0,199.0,3.6,9.8,220.0,225.9,185.09
2018,3,15,15,15,41.5,181.0,3.6,9.8,203.5,209.45,172.19
2018,3,15,15,30,47.0,163.0,3.6,9.8,187.0,192.53,158.67
2018,3,15,15,45,30.0,127.5,3.5,9.55,142.5,143.24,117.43
2018,3,15,16,0,13.0,92.0,3.4,9.3,98.0,93.37,75.12
2018,3,15,16,15,41.0,94.0,3.35,9.15,109.0,111.87,91.44
2018,3,15,16,30,69.0,96.0,3.3,9.0,120.0,129.11,106.09
2018,3,15,16,45,104.5,96.5,3.3,8.9,126.0,139.75,114.32
2018,3,15,17,0,140.0,97.0,3.3,8.8,132.0,146.3,117.96
2018,3,15,17,15,112.0,76.5,3.2,8.6,100.5,108.87,84.87
2018,3,15,17,30,84.0,56.0,3.1,8.4,69.0,74.89,55.03
2018,3,15,17,45,50.5,37.5,3.05,8.25,44.5,45.73,29.74
2018,3,15,18,0,17.0,19.0,3.0,8.1,20.0,19.41,0.0
2018,3,15,18,15,8.5,9.5,3.0,8.0,10.0,9.29,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.5,2.15,6.3,2.5,0.0,0.0
2018,3,16,6,30,3.0,5.0,2.2,6.4,5.0,4.87,0.0
2018,3,16,6,45,1.5,11.5,2.2,6.5,11.5,10.8,0.13
2018,3,16,7,0,0.0,18.0,2.2,6.6,18.0,16.69,8.38
2018,3,16,7,15,0.0,29.5,2.3,6.75,29.5,27.38,18.09
2018,3,16,7,30,0.0,41.0,2.4,6.9,41.0,38.09,27.73
2018,3,16,7,45,19.0,73.0,2.45,7.05,79.0,77.21,61.69
2018,3,16,8,0,38.0,105.0,2.5,7.2,117.0,118.45,97.38
2018,3,16,8,15,119.0,132.0,2.6,7.3,178.0,190.63,159.15
2018,3,16,8,30,200.0,159.0,2.7,7.4,239.0,267.62,224.52
2018,3,16,8,45,331.0,161.5,2.75,7.55,312.5,362.16,304.04
2018,3,16,9,0,462.0,164.0,2.8,7.7,386.0,471.86,394.19
2018,3,16,9,15,580.5,149.0,2.9,7.85,454.0,562.61,467.66
2018,3,16,9,30,699.0,134.0,3.0,8.0,522.0,659.13,544.18
2018,3,16,9,45,475.0,200.0,3.05,8.15,472.0,587.35,483.44
2018,3,16,10,0,251.0,266.0,3.1,8.3,422.0,490.49,402.28
2018,3,16,10,15,216.5,272.5,3.15,8.35,412.0,467.52,383.61
2018,3,16,10,30,182.0,279.0,3.2,8.4,402.0,452.16,370.24
2018,3,16,10,45,136.5,269.5,3.25,8.5,363.5,406.77,332.81
2018,3,16,11,0,91.0,260.0,3.3,8.6,325.0,358.5,292.79
2018,3,16,11,15,151.5,245.5,3.35,8.7,357.0,401.14,329.06
2018,3,16,11,30,212.0,231.0,3.4,8.8,389.0,457.89,375.56
2018,3,16,11,45,205.0,247.0,3.45,8.85,401.5,471.85,385.58
2018,3,16,12,0,198.0,263.0,3.5,8.9,414.0,484.75,394.97
2018,3,16,12,15,164.5,246.0,3.55,8.9,371.5,421.01,344.31
2018,3,16,12,30,131.0,229.0,3.6,8.9,329.0,369.89,303.14
2018,3,16,12,45,206.5,279.0,3.65,8.9,435.0,510.55,415.8
2018,3,16,13,0,282.0,329.0,3.7,8.9,541.0,636.4,513.19
2018,3,16,13,15,270.0,330.5,3.7,8.85,530.5,622.64,501.91
2018,3,16,13,30,258.0,332.0,3.7,8.8,520.0,607.99,490.8
2018,3,16,13,45,329.0,307.0,3.7,8.75,539.5,638.69,517.17
2018,3,16,14,0,400.0,282.0,3.7,8.7,559.0,664.87,539.66
2018,3,16,14,15,396.5,269.5,3.7,8.6,534.5,635.88,518.2
2018,3,16,14,30,393.0,257.0,3.7,8.5,510.0,605.64,495.9
2018,3,16,14,45,236.5,216.5,3.7,8.4,366.5,423.29,350.59
2018,3,16,15,0,80.0,176.0,3.7,8.3,223.0,243.03,201.4
2018,3,16,15,15,165.0,130.0,3.7,8.3,218.0,257.91,217.02
2018,3,16,15,30,250.0,84.0,3.7,8.3,213.0,263.9,224.14
2018,3,16,15,45,402.0,103.5,3.55,8.05,288.5,365.96,309.95
2018,3,16,16,0,554.0,123.0,3.4,7.8,364.0,454.64,381.27
2018,3,16,16,15,461.5,120.5,3.3,7.7,305.5,370.43,309.95
2018,3,16,16,30,369.0,118.0,3.2,7.6,247.0,298.88,248.8
2018,3,16,16,45,465.0,88.5,3.1,7.45,225.0,283.01,232.03
2018,3,16,17,0,561.0,59.0,3.0,7.3,203.0,257.93,204.52
2018,3,16,17,15,495.0,53.0,2.95,7.15,159.0,197.99,149.54
2018,3,16,17,30,429.0,47.0,2.9,7.0,115.0,145.44,101.69
2018,3,16,17,45,300.5,35.5,2.8,6.85,74.5,85.88,52.44
2018,3,16,18,0,172.0,24.0,2.7,6.7,34.0,39.7,6.28
2018,3,16,18,15,86.0,12.0,2.65,6.65,17.0,13.81,0.0
2018,3,16,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,6,15,61.0,7.0,0.95,5.75,8.5,0.0,0.0
2018,3,17,6,30,122.0,14.0,0.9,6.0,17.0,18.05,0.0
2018,3,17,6,45,145.5,26.0,0.9,6.3,37.5,42.05,16.36
2018,3,17,7,0,169.0,38.0,0.9,6.6,58.0,69.85,45.88
2018,3,17,7,15,129.0,59.5,0.9,6.8,79.5,91.78,68.59
2018,3,17,7,30,89.0,81.0,0.9,7.0,101.0,107.95,85.56
2018,3,17,7,45,167.5,100.0,0.95,7.25,148.5,164.16,133.27
2018,3,17,8,0,246.0,119.0,1.0,7.5,196.0,226.43,186.17
2018,3,17,8,15,247.5,140.0,1.05,7.6,229.0,264.08,218.67
2018,3,17,8,30,249.0,161.0,1.1,7.7,262.0,301.59,250.2
2018,3,17,8,45,235.5,182.0,1.1,7.8,286.5,330.31,273.5
2018,3,17,9,0,222.0,203.0,1.1,7.9,311.0,349.44,288.52
2018,3,17,9,15,226.0,221.5,1.1,8.0,340.0,382.82,314.66
2018,3,17,9,30,230.0,240.0,1.1,8.1,369.0,416.06,340.07
2018,3,17,9,45,198.5,263.0,1.15,8.25,379.5,427.15,347.15
2018,3,17,10,0,167.0,286.0,1.2,8.4,390.0,435.23,351.83
2018,3,17,10,15,179.0,298.5,1.25,8.55,415.5,465.08,374.49
2018,3,17,10,30,191.0,311.0,1.3,8.7,441.0,495.15,396.94
2018,3,17,10,45,238.0,309.0,1.3,8.8,476.5,552.81,440.73
2018,3,17,11,0,285.0,307.0,1.3,8.9,512.0,600.06,476.05
2018,3,17,11,15,270.5,303.0,1.35,9.0,501.5,588.52,466.68
2018,3,17,11,30,256.0,299.0,1.4,9.1,491.0,575.23,456.59
2018,3,17,11,45,241.0,298.5,1.45,9.2,481.0,563.75,447.75
2018,3,17,12,0,226.0,298.0,1.5,9.3,471.0,550.83,437.82
2018,3,17,12,15,169.0,305.5,1.55,9.35,435.0,490.63,391.11
2018,3,17,12,30,112.0,313.0,1.6,9.4,399.0,443.34,353.63
2018,3,17,12,45,150.0,324.5,1.65,9.45,438.5,492.27,392.55
2018,3,17,13,0,188.0,336.0,1.7,9.5,478.0,540.03,429.49
2018,3,17,13,15,212.0,301.5,1.75,9.5,459.0,535.49,427.31
2018,3,17,13,30,236.0,267.0,1.8,9.5,440.0,515.49,414.1
2018,3,17,13,45,350.5,260.5,1.85,9.55,509.0,606.88,486.6
2018,3,17,14,0,465.0,254.0,1.9,9.6,578.0,704.14,560.51
2018,3,17,14,15,531.0,224.0,1.85,9.6,579.5,713.63,568.59
2018,3,17,14,30,597.0,194.0,1.8,9.6,581.0,721.27,575.88
2018,3,17,14,45,526.5,177.5,1.8,9.6,505.0,620.62,501.2
2018,3,17,15,0,456.0,161.0,1.8,9.6,429.0,527.87,431.21
2018,3,17,15,15,241.0,134.0,1.8,9.6,274.5,315.83,261.99
2018,3,17,15,30,26.0,107.0,1.8,9.6,120.0,120.98,97.87
2018,3,17,15,45,25.0,106.0,1.8,9.55,118.0,118.14,96.03
2018,3,17,16,0,24.0,105.0,1.8,9.5,116.0,115.39,93.85
2018,3,17,16,15,107.5,116.0,1.75,9.25,155.0,173.22,143.57
2018,3,17,16,30,191.0,127.0,1.7,9.0,194.0,221.86,183.56
2018,3,17,16,45,258.0,107.0,1.65,8.8,182.5,215.54,176.12
2018,3,17,17,0,325.0,87.0,1.6,8.6,171.0,205.62,163.94
2018,3,17,17,15,326.0,68.5,1.65,8.15,137.0,165.63,126.58
2018,3,17,17,30,327.0,50.0,1.7,7.7,103.0,125.31,88.48
2018,3,17,17,45,287.5,37.5,1.7,7.25,72.0,85.82,53.14
2018,3,17,18,0,248.0,25.0,1.7,6.8,41.0,48.1,11.58
2018,3,17,18,15,124.0,12.5,1.75,6.7,20.5,15.34,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,6,15,2.5,3.5,1.25,4.55,3.5,0.0,0.0
2018,3,18,6,30,5.0,7.0,1.3,5.1,7.0,6.88,0.0
2018,3,18,6,45,2.5,22.5,1.35,5.6,22.5,21.21,9.07
2018,3,18,7,0,0.0,38.0,1.4,6.1,38.0,35.67,24.7
2018,3,18,7,15,3.0,57.5,1.4,6.55,58.0,55.03,42.03
2018,3,18,7,30,6.0,77.0,1.4,7.0,78.0,74.84,59.55
2018,3,18,7,45,51.5,102.5,1.4,7.45,118.5,118.86,96.91
2018,3,18,8,0,97.0,128.0,1.4,7.9,159.0,170.87,141.05
2018,3,18,8,15,132.0,150.5,1.45,8.35,200.0,216.45,179.42
2018,3,18,8,30,167.0,173.0,1.5,8.8,241.0,265.87,220.42
2018,3,18,8,45,148.5,191.5,1.55,9.25,257.5,283.92,234.62
2018,3,18,9,0,130.0,210.0,1.6,9.7,274.0,299.83,246.67
2018,3,18,9,15,118.5,231.0,1.65,9.95,293.5,321.12,262.93
2018,3,18,9,30,107.0,252.0,1.7,10.2,313.0,332.2,270.78
2018,3,18,9,45,197.5,265.5,1.7,10.45,386.5,429.2,348.39
2018,3,18,10,0,288.0,279.0,1.7,10.7,460.0,534.57,429.56
2018,3,18,10,15,281.0,296.0,1.7,10.9,480.0,558.43,445.47
2018,3,18,10,30,274.0,313.0,1.7,11.1,500.0,580.85,460.75
2018,3,18,10,45,239.0,331.0,1.65,11.25,498.5,565.65,447.31
2018,3,18,11,0,204.0,349.0,1.6,11.4,497.0,559.62,440.77
2018,3,18,11,15,206.0,358.5,1.6,11.45,511.0,576.44,452.75
2018,3,18,11,30,208.0,368.0,1.6,11.5,525.0,592.5,463.95
2018,3,18,11,45,214.0,372.0,1.55,11.5,535.0,605.45,472.88
2018,3,18,12,0,220.0,376.0,1.5,11.5,545.0,617.57,481.23
2018,3,18,12,15,210.0,378.5,1.5,11.4,540.0,611.49,476.46
2018,3,18,12,30,200.0,381.0,1.5,11.3,535.0,604.42,471.19
2018,3,18,12,45,272.0,357.5,1.45,11.15,565.5,661.05,514.6
2018,3,18,13,0,344.0,334.0,1.4,11.0,596.0,701.5,545.44
2018,3,18,13,15,398.0,311.5,1.35,10.85,609.5,722.89,562.11
2018,3,18,13,30,452.0,289.0,1.3,10.7,623.0,753.56,585.1
2018,3,18,13,45,408.0,293.5,1.25,10.6,588.0,695.69,542.96
2018,3,18,14,0,364.0,298.0,1.2,10.5,553.0,650.71,510.26
2018,3,18,14,15,354.0,288.0,1.1,10.4,527.5,619.83,488.02
2018,3,18,14,30,344.0,278.0,1.0,10.3,502.0,588.23,464.93
2018,3,18,14,45,279.5,272.0,0.95,10.15,447.5,517.49,411.8
2018,3,18,15,0,215.0,266.0,0.9,10.0,393.0,440.89,353.66
2018,3,18,15,15,167.5,247.0,0.9,10.0,342.0,377.28,304.82
2018,3,18,15,30,120.0,228.0,0.9,10.0,291.0,317.48,257.85
2018,3,18,15,45,94.0,204.0,0.7,9.7,250.5,262.46,214.04
2018,3,18,16,0,68.0,180.0,0.5,9.4,210.0,218.02,178.08
2018,3,18,16,15,87.0,161.5,0.5,9.15,195.5,205.05,168.18
2018,3,18,16,30,106.0,143.0,0.5,8.9,181.0,194.94,159.86
2018,3,18,16,45,67.5,117.0,0.45,8.7,140.0,142.02,115.54
2018,3,18,17,0,29.0,91.0,0.4,8.5,99.0,98.71,79.18
2018,3,18,17,15,14.5,70.5,0.55,8.3,74.5,70.71,55.24
2018,3,18,17,30,0.0,50.0,0.7,8.1,50.0,47.02,34.85
2018,3,18,17,45,4.0,34.0,0.8,7.95,34.5,32.44,21.34
2018,3,18,18,0,8.0,18.0,0.9,7.8,19.0,17.66,3.86
2018,3,18,18,15,8.0,10.0,0.95,7.7,10.5,9.75,0.0
2018,3,18,18,30,8.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,19,6,15,89.0,8.5,1.75,5.05,11.5,0.0,0.0
2018,3,19,6,30,178.0,17.0,1.8,5.8,23.0,23.93,0.0
2018,3,19,6,45,305.5,27.5,1.8,6.5,59.0,62.58,29.14
2018,3,19,7,0,433.0,38.0,1.8,7.2,95.0,116.05,73.63
2018,3,19,7,15,493.0,47.5,1.85,7.7,139.5,168.31,120.12
2018,3,19,7,30,553.0,57.0,1.9,8.2,184.0,227.65,173.96
2018,3,19,7,45,506.0,78.0,1.95,8.7,216.0,267.84,213.82
2018,3,19,8,0,459.0,99.0,2.0,9.2,248.0,299.19,244.17
2018,3,19,8,15,588.5,94.5,2.15,9.7,318.0,386.12,317.49
2018,3,19,8,30,718.0,90.0,2.3,10.2,388.0,483.19,397.45
2018,3,19,8,45,793.0,84.5,2.45,10.65,449.0,558.61,458.65
2018,3,19,9,0,868.0,79.0,2.6,11.1,510.0,640.55,523.35
2018,3,19,9,15,887.0,81.0,2.6,11.35,555.0,694.14,564.16
2018,3,19,9,30,906.0,83.0,2.6,11.6,600.0,750.11,603.6
2018,3,19,9,45,919.0,84.5,2.6,11.9,639.0,799.76,637.39
2018,3,19,10,0,932.0,86.0,2.6,12.2,678.0,847.43,669.25
2018,3,19,10,15,836.0,124.0,2.55,12.35,674.5,848.38,667.43
2018,3,19,10,30,740.0,162.0,2.5,12.5,671.0,838.03,658.16
2018,3,19,10,45,643.0,206.5,2.45,12.65,660.0,820.72,643.81
2018,3,19,11,0,546.0,251.0,2.4,12.8,649.0,791.74,619.33
2018,3,19,11,15,499.0,276.5,2.35,12.95,647.0,787.12,613.62
2018,3,19,11,30,452.0,302.0,2.3,13.1,645.0,778.44,604.84
2018,3,19,11,45,420.0,319.0,2.25,13.25,640.5,771.72,598.08
2018,3,19,12,0,388.0,336.0,2.2,13.4,636.0,750.68,581.47
2018,3,19,12,15,442.0,315.5,2.15,13.55,658.0,795.15,613.82
2018,3,19,12,30,496.0,295.0,2.1,13.7,680.0,825.78,635.79
2018,3,19,12,45,501.5,290.0,2.05,13.8,676.5,823.11,633.3
2018,3,19,13,0,507.0,285.0,2.0,13.9,673.0,818.01,629.52
2018,3,19,13,15,331.5,318.0,1.95,13.95,570.0,667.0,517.9
2018,3,19,13,30,156.0,351.0,1.9,14.0,467.0,520.24,406.38
2018,3,19,13,45,123.5,337.5,1.85,14.1,427.5,472.04,370.53
2018,3,19,14,0,91.0,324.0,1.8,14.2,388.0,412.8,325.33
2018,3,19,14,15,105.5,311.5,1.65,14.0,383.0,409.1,323.67
2018,3,19,14,30,120.0,299.0,1.5,13.8,378.0,415.08,328.92
2018,3,19,14,45,152.0,283.5,1.35,13.6,378.0,418.74,332.91
2018,3,19,15,0,184.0,268.0,1.2,13.4,378.0,419.56,334.57
2018,3,19,15,15,202.0,247.5,1.2,13.4,360.5,401.94,322.03
2018,3,19,15,30,220.0,227.0,1.2,13.4,343.0,382.27,307.73
2018,3,19,15,45,211.5,207.0,0.9,13.15,310.5,344.71,277.95
2018,3,19,16,0,203.0,187.0,0.6,12.9,278.0,307.61,248.14
2018,3,19,16,15,239.0,155.0,0.5,12.75,250.0,286.93,231.74
2018,3,19,16,30,275.0,123.0,0.4,12.6,222.0,255.29,205.46
2018,3,19,16,45,257.5,110.5,0.3,12.5,192.0,218.76,174.27
2018,3,19,17,0,240.0,98.0,0.2,12.4,162.0,183.95,143.88
2018,3,19,17,15,260.5,74.5,0.4,12.1,130.5,153.54,116.06
2018,3,19,17,30,281.0,51.0,0.6,11.8,99.0,116.31,81.38
2018,3,19,17,45,188.5,38.0,0.8,11.55,65.5,70.19,44.15
2018,3,19,18,0,96.0,25.0,1.0,11.3,32.0,33.43,11.64
2018,3,19,18,15,57.5,14.0,0.95,11.15,17.0,14.93,0.0
2018,3,19,18,30,19.0,3.0,0.9,11.0,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.85,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,20,6,15,1.5,1.0,2.1,8.9,1.0,0.0,0.0
2018,3,20,6,30,3.0,2.0,2.3,9.0,2.0,2.04,0.0
2018,3,20,6,45,1.5,4.5,2.45,9.1,4.5,4.38,0.0
2018,3,20,7,0,0.0,7.0,2.6,9.2,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.0,2.8,9.35,8.0,7.4,0.75
2018,3,20,7,30,0.0,9.0,3.0,9.5,9.0,8.33,1.62
2018,3,20,7,45,0.0,21.5,3.2,9.7,21.5,19.93,11.77
2018,3,20,8,0,0.0,34.0,3.4,9.9,34.0,31.56,21.88
2018,3,20,8,15,0.0,40.0,3.4,10.1,40.0,37.15,26.65
2018,3,20,8,30,0.0,46.0,3.4,10.3,46.0,42.74,31.37
2018,3,20,8,45,0.5,63.0,3.45,10.55,63.5,58.89,45.09
2018,3,20,9,0,1.0,80.0,3.5,10.8,81.0,75.12,58.71
2018,3,20,9,15,2.5,94.0,3.5,10.9,95.5,89.41,70.61
2018,3,20,9,30,4.0,108.0,3.5,11.0,110.0,104.01,82.7
2018,3,20,9,45,6.5,142.5,3.55,11.1,146.5,139.52,112.13
2018,3,20,10,0,9.0,177.0,3.6,11.2,183.0,175.65,141.68
2018,3,20,10,15,21.5,224.0,3.65,11.2,239.0,233.31,188.83
2018,3,20,10,30,34.0,271.0,3.7,11.2,295.0,303.68,245.36
2018,3,20,10,45,38.0,289.5,3.75,11.15,317.0,328.09,264.42
2018,3,20,11,0,42.0,308.0,3.8,11.1,339.0,352.69,283.69
2018,3,20,11,15,32.0,288.5,3.9,11.05,312.5,322.97,259.65
2018,3,20,11,30,22.0,269.0,4.0,11.0,286.0,281.3,226.15
2018,3,20,11,45,14.0,228.5,4.1,10.9,239.5,232.82,187.08
2018,3,20,12,0,6.0,188.0,4.2,10.8,193.0,184.8,147.94
2018,3,20,12,15,7.0,199.0,4.25,10.75,204.5,196.69,157.75
2018,3,20,12,30,8.0,210.0,4.3,10.7,216.0,208.59,167.49
2018,3,20,12,45,6.5,197.5,4.35,10.65,202.5,194.68,156.18
2018,3,20,13,0,5.0,185.0,4.4,10.6,189.0,180.81,144.93
2018,3,20,13,15,3.0,166.5,4.2,10.55,169.0,160.66,128.43
2018,3,20,13,30,1.0,148.0,4.0,10.5,149.0,140.67,112.02
2018,3,20,13,45,0.5,132.0,3.85,10.5,132.5,124.66,98.9
2018,3,20,14,0,0.0,116.0,3.7,10.5,116.0,108.76,85.82
2018,3,20,14,15,0.0,119.0,3.75,10.4,119.0,111.64,88.41
2018,3,20,14,30,0.0,122.0,3.8,10.3,122.0,114.54,91.03
2018,3,20,14,45,0.0,102.5,3.85,10.25,102.5,95.79,75.54
2018,3,20,15,0,0.0,83.0,3.9,10.2,83.0,77.34,60.2
2018,3,20,15,15,0.0,77.0,3.9,10.2,77.0,71.71,55.61
2018,3,20,15,30,0.0,71.0,3.9,10.2,71.0,66.09,51.0
2018,3,20,15,45,0.0,54.0,4.0,10.1,54.0,50.22,37.6
2018,3,20,16,0,0.0,37.0,4.1,10.0,37.0,34.37,24.1
2018,3,20,16,15,0.0,36.5,4.05,9.95,36.5,33.89,23.78
2018,3,20,16,30,0.0,36.0,4.0,9.9,36.0,33.42,23.45
2018,3,20,16,45,0.0,32.0,3.95,9.85,32.0,29.69,20.26
2018,3,20,17,0,0.0,28.0,3.9,9.8,28.0,25.97,17.01
2018,3,20,17,15,0.0,23.0,3.75,9.75,23.0,21.32,12.88
2018,3,20,17,30,0.0,18.0,3.6,9.7,18.0,16.68,8.7
2018,3,20,17,45,0.0,13.5,3.4,9.65,13.5,12.5,4.82
2018,3,20,18,0,0.0,9.0,3.2,9.6,9.0,8.33,0.0
2018,3,20,18,15,0.0,4.5,3.2,9.6,4.5,4.29,0.0
2018,3,20,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,10.65,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,2.1,10.7,3.0,2.86,0.0
2018,3,21,6,45,0.0,4.5,2.15,10.75,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,2.2,10.8,6.0,5.55,0.0
2018,3,21,7,15,0.0,7.0,2.2,10.85,7.0,6.48,0.0
2018,3,21,7,30,0.0,8.0,2.2,10.9,8.0,7.41,0.78
2018,3,21,7,45,0.0,14.5,2.15,11.0,14.5,13.43,6.05
2018,3,21,8,0,0.0,21.0,2.1,11.1,21.0,19.47,11.3
2018,3,21,8,15,0.0,28.0,2.1,11.2,28.0,25.98,16.89
2018,3,21,8,30,0.0,35.0,2.1,11.3,35.0,32.5,22.44
2018,3,21,8,45,0.0,45.5,2.1,11.4,45.5,42.29,30.74
2018,3,21,9,0,0.0,56.0,2.1,11.5,56.0,52.09,38.96
2018,3,21,9,15,0.0,73.0,2.1,11.6,73.0,67.97,52.25
2018,3,21,9,30,0.0,90.0,2.1,11.7,90.0,83.87,65.43
2018,3,21,9,45,0.0,102.5,2.1,11.8,102.5,95.79,75.16
2018,3,21,10,0,0.0,115.0,2.1,11.9,115.0,107.78,84.9
2018,3,21,10,15,0.0,126.5,2.2,12.05,126.5,118.87,93.82
2018,3,21,10,30,0.0,138.0,2.3,12.2,138.0,130.0,102.73
2018,3,21,10,45,0.5,145.0,2.35,12.35,145.5,137.24,108.46
2018,3,21,11,0,1.0,152.0,2.4,12.5,153.0,144.53,114.22
2018,3,21,11,15,3.5,167.0,2.4,12.55,170.0,161.56,128.02
2018,3,21,11,30,6.0,182.0,2.4,12.6,187.0,178.74,141.86
2018,3,21,11,45,4.5,173.0,2.45,12.7,176.5,168.51,133.37
2018,3,21,12,0,3.0,164.0,2.5,12.8,166.0,158.27,124.96
2018,3,21,12,15,3.5,165.0,2.5,12.85,167.5,159.75,126.16
2018,3,21,12,30,4.0,166.0,2.5,12.9,169.0,161.21,127.35
2018,3,21,12,45,4.5,172.0,2.5,12.95,175.5,167.55,132.49
2018,3,21,13,0,5.0,178.0,2.5,13.0,182.0,173.88,137.64
2018,3,21,13,15,7.0,194.0,2.55,13.05,199.5,191.51,151.98
2018,3,21,13,30,9.0,210.0,2.6,13.1,217.0,209.17,166.3
2018,3,21,13,45,9.0,211.0,2.7,13.2,217.5,210.03,167.09
2018,3,21,14,0,9.0,212.0,2.8,13.3,218.0,210.88,167.95
2018,3,21,14,15,5.0,180.5,2.85,13.3,184.0,175.94,139.88
2018,3,21,14,30,1.0,149.0,2.9,13.3,150.0,141.57,112.05
2018,3,21,14,45,1.0,141.5,3.0,13.35,142.5,134.27,106.34
2018,3,21,15,0,1.0,134.0,3.1,13.4,135.0,126.99,100.59
2018,3,21,15,15,3.0,130.5,3.1,13.4,132.5,125.05,99.33
2018,3,21,15,30,5.0,127.0,3.1,13.4,130.0,122.96,97.92
2018,3,21,15,45,10.5,120.5,3.1,13.2,125.5,119.91,95.87
2018,3,21,16,0,16.0,114.0,3.1,13.0,121.0,116.33,93.28
2018,3,21,16,15,17.5,110.0,3.1,12.9,117.0,112.58,90.35
2018,3,21,16,30,19.0,106.0,3.1,12.8,113.0,108.69,87.21
2018,3,21,16,45,9.5,80.0,3.15,12.7,83.5,78.72,61.87
2018,3,21,17,0,0.0,54.0,3.2,12.6,54.0,50.2,37.6
2018,3,21,17,15,0.0,42.5,3.2,12.55,42.5,39.48,28.29
2018,3,21,17,30,0.0,31.0,3.2,12.5,31.0,28.77,18.86
2018,3,21,17,45,0.0,22.0,3.15,12.45,22.0,20.41,11.32
2018,3,21,18,0,0.0,13.0,3.1,12.4,13.0,12.05,2.53
2018,3,21,18,15,0.0,7.0,3.05,12.35,7.0,6.67,0.0
2018,3,21,18,30,0.0,1.0,3.0,12.3,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,2.95,12.25,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,2.7,10.95,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,2.8,10.8,3.0,2.77,0.0
2018,3,22,6,45,0.0,5.5,2.9,10.7,5.5,5.09,0.0
2018,3,22,7,0,0.0,8.0,3.0,10.6,8.0,7.4,0.63
2018,3,22,7,15,0.0,11.0,3.2,10.35,11.0,10.18,3.15
2018,3,22,7,30,0.0,14.0,3.4,10.1,14.0,12.97,5.65
2018,3,22,7,45,0.5,31.5,3.55,9.9,31.5,29.41,20.01
2018,3,22,8,0,1.0,49.0,3.7,9.7,49.0,45.95,34.38
2018,3,22,8,15,9.0,98.5,3.75,9.55,102.0,96.84,78.18
2018,3,22,8,30,17.0,148.0,3.8,9.4,155.0,150.13,123.38
2018,3,22,8,45,50.0,179.0,3.9,9.25,203.5,206.71,171.13
2018,3,22,9,0,83.0,210.0,4.0,9.1,252.0,262.5,217.74
2018,3,22,9,15,75.5,229.0,4.0,9.25,270.0,281.15,232.24
2018,3,22,9,30,68.0,248.0,4.0,9.4,288.0,299.04,245.97
2018,3,22,9,45,71.0,264.0,4.05,9.6,308.0,321.05,263.2
2018,3,22,10,0,74.0,280.0,4.1,9.8,328.0,343.18,280.4
2018,3,22,10,15,128.0,303.5,4.15,10.05,391.5,427.48,348.32
2018,3,22,10,30,182.0,327.0,4.2,10.3,455.0,504.69,409.29
2018,3,22,10,45,294.5,317.5,4.3,10.6,533.0,613.34,495.36
2018,3,22,11,0,407.0,308.0,4.4,10.9,611.0,714.74,574.03
2018,3,22,11,15,405.0,310.5,4.5,11.05,617.5,736.31,589.05
2018,3,22,11,30,403.0,313.0,4.6,11.2,624.0,744.52,594.83
2018,3,22,11,45,388.0,319.5,4.65,11.3,622.0,729.91,583.46
2018,3,22,12,0,373.0,326.0,4.7,11.4,620.0,725.61,579.67
2018,3,22,12,15,393.5,312.0,4.75,11.35,622.5,744.83,594.92
2018,3,22,12,30,414.0,298.0,4.8,11.3,625.0,749.68,599.67
2018,3,22,12,45,525.0,265.0,4.85,11.3,676.0,820.18,655.74
2018,3,22,13,0,636.0,232.0,4.9,11.3,727.0,890.94,710.82
2018,3,22,13,15,654.5,220.5,4.9,11.2,721.5,887.33,708.85
2018,3,22,13,30,673.0,209.0,4.9,11.1,716.0,880.22,704.5
2018,3,22,13,45,674.0,203.0,4.9,11.0,698.5,859.27,690.06
2018,3,22,14,0,675.0,197.0,4.9,10.9,681.0,835.47,673.62
2018,3,22,14,15,769.5,157.0,4.9,10.75,687.5,852.96,688.22
2018,3,22,14,30,864.0,117.0,4.9,10.6,694.0,857.8,693.32
2018,3,22,14,45,895.0,102.5,4.9,10.45,672.0,834.26,677.4
2018,3,22,15,0,926.0,88.0,4.9,10.3,650.0,800.61,653.99
2018,3,22,15,15,910.5,86.0,4.9,10.3,607.0,747.49,615.15
2018,3,22,15,30,895.0,84.0,4.9,10.3,564.0,696.49,576.61
2018,3,22,15,45,874.5,80.5,4.85,9.9,515.5,635.59,528.43
2018,3,22,16,0,854.0,77.0,4.8,9.5,467.0,574.41,478.55
2018,3,22,16,15,825.5,72.5,4.7,9.25,415.0,508.11,422.55
2018,3,22,16,30,797.0,68.0,4.6,9.0,363.0,443.11,365.84
2018,3,22,16,45,751.0,63.5,4.5,8.8,308.5,372.82,303.11
2018,3,22,17,0,705.0,59.0,4.4,8.6,254.0,306.57,242.3
2018,3,22,17,15,600.5,55.0,4.3,8.3,197.0,229.35,173.2
2018,3,22,17,30,496.0,51.0,4.2,8.0,140.0,163.82,115.22
2018,3,22,17,45,400.5,40.5,4.1,7.7,97.0,105.72,65.83
2018,3,22,18,0,305.0,30.0,4.0,7.4,54.0,58.93,26.19
2018,3,22,18,15,156.5,16.0,3.9,7.25,28.0,19.64,0.0
2018,3,22,18,30,8.0,2.0,3.8,7.1,2.0,0.0,0.0
2018,3,22,18,45,4.0,1.0,3.7,6.95,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,23,6,15,3.0,4.5,2.2,7.7,4.5,4.29,0.0
2018,3,23,6,30,6.0,9.0,2.2,8.0,9.0,8.77,0.0
2018,3,23,6,45,3.0,18.0,2.2,8.3,18.0,17.04,8.14
2018,3,23,7,0,0.0,27.0,2.2,8.6,27.0,25.05,15.83
2018,3,23,7,15,0.0,37.0,2.3,8.8,37.0,34.36,24.21
2018,3,23,7,30,0.0,47.0,2.4,9.0,47.0,43.67,32.48
2018,3,23,7,45,9.0,49.0,2.5,9.25,52.0,48.8,36.83
2018,3,23,8,0,18.0,51.0,2.6,9.5,57.0,55.92,42.98
2018,3,23,8,15,72.5,91.0,2.65,9.65,121.5,126.52,103.74
2018,3,23,8,30,127.0,131.0,2.7,9.8,186.0,201.12,167.03
2018,3,23,8,45,64.5,115.0,2.7,10.0,143.0,154.78,127.33
2018,3,23,9,0,2.0,99.0,2.7,10.2,100.0,93.81,74.53
2018,3,23,9,15,8.5,115.0,2.75,10.3,120.0,113.7,91.29
2018,3,23,9,30,15.0,131.0,2.8,10.4,140.0,134.24,108.38
2018,3,23,9,45,28.5,165.0,2.85,10.5,183.0,184.2,149.85
2018,3,23,10,0,42.0,199.0,2.9,10.6,226.0,231.33,188.33
2018,3,23,10,15,72.5,246.5,2.95,10.65,296.5,308.37,250.85
2018,3,23,10,30,103.0,294.0,3.0,10.7,367.0,399.58,323.02
2018,3,23,10,45,148.5,302.5,3.05,10.75,411.5,453.13,365.51
2018,3,23,11,0,194.0,311.0,3.1,10.8,456.0,508.43,409.0
2018,3,23,11,15,122.5,284.0,3.1,10.8,376.5,415.63,334.74
2018,3,23,11,30,51.0,257.0,3.1,10.8,297.0,307.55,247.51
2018,3,23,11,45,94.0,285.5,3.15,10.85,359.5,393.38,316.84
2018,3,23,12,0,137.0,314.0,3.2,10.9,422.0,467.43,375.16
2018,3,23,12,15,127.5,337.5,3.25,10.9,438.5,484.32,387.14
2018,3,23,12,30,118.0,361.0,3.3,10.9,455.0,500.67,399.0
2018,3,23,12,45,101.0,347.0,3.3,10.95,427.0,454.17,362.9
2018,3,23,13,0,84.0,333.0,3.3,11.0,399.0,421.47,337.36
2018,3,23,13,15,60.0,290.0,3.35,10.95,336.5,350.94,282.05
2018,3,23,13,30,36.0,247.0,3.4,10.9,274.0,281.6,226.81
2018,3,23,13,45,47.0,268.0,3.4,10.85,302.5,313.1,252.74
2018,3,23,14,0,58.0,289.0,3.4,10.8,331.0,344.16,277.92
2018,3,23,14,15,50.5,251.5,3.45,10.75,287.0,295.99,239.8
2018,3,23,14,30,43.0,214.0,3.5,10.7,243.0,248.63,202.07
2018,3,23,14,45,141.0,234.0,3.5,10.6,321.5,355.53,291.74
2018,3,23,15,0,239.0,254.0,3.5,10.5,400.0,454.35,372.33
2018,3,23,15,15,250.5,237.5,3.5,10.5,381.0,433.49,356.13
2018,3,23,15,30,262.0,221.0,3.5,10.5,362.0,410.95,338.81
2018,3,23,15,45,139.5,187.5,3.5,10.2,262.0,278.78,230.62
2018,3,23,16,0,17.0,154.0,3.5,9.9,162.0,156.25,127.76
2018,3,23,16,15,19.5,130.5,3.45,9.75,138.5,133.66,109.27
2018,3,23,16,30,22.0,107.0,3.4,9.6,115.0,113.75,92.58
2018,3,23,16,45,142.5,97.0,3.4,9.45,138.0,154.3,126.2
2018,3,23,17,0,263.0,87.0,3.4,9.3,161.0,179.62,143.96
2018,3,23,17,15,274.5,73.5,3.4,9.2,136.5,155.81,120.28
2018,3,23,17,30,286.0,60.0,3.4,9.1,112.0,126.06,91.1
2018,3,23,17,45,207.5,45.0,3.4,9.0,76.5,79.53,52.21
2018,3,23,18,0,129.0,30.0,3.4,8.9,41.0,42.55,21.21
2018,3,23,18,15,69.0,17.0,3.4,8.9,22.5,18.14,0.0
2018,3,23,18,30,9.0,4.0,3.4,8.9,4.0,0.0,0.0
2018,3,23,18,45,4.5,2.0,3.4,8.9,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,6,15,115.0,12.5,1.65,5.2,19.0,11.91,0.0
2018,3,24,6,30,230.0,25.0,1.6,5.8,38.0,37.4,2.66
2018,3,24,6,45,378.0,34.5,1.55,6.4,82.5,82.46,46.35
2018,3,24,7,0,526.0,44.0,1.5,7.0,127.0,144.61,95.35
2018,3,24,7,15,466.0,60.5,1.55,7.2,154.0,181.18,133.71
2018,3,24,7,30,406.0,77.0,1.6,7.4,181.0,208.02,163.11
2018,3,24,7,45,415.5,95.0,1.65,7.6,221.5,255.96,207.13
2018,3,24,8,0,425.0,113.0,1.7,7.8,262.0,304.56,250.36
2018,3,24,8,15,411.5,134.5,1.75,8.0,296.5,346.17,286.5
2018,3,24,8,30,398.0,156.0,1.8,8.2,331.0,385.56,319.47
2018,3,24,8,45,396.5,175.5,1.85,8.45,366.0,427.73,353.55
2018,3,24,9,0,395.0,195.0,1.9,8.7,401.0,468.85,385.8
2018,3,24,9,15,326.0,225.5,2.0,8.85,405.0,465.74,381.97
2018,3,24,9,30,257.0,256.0,2.1,9.0,409.0,463.51,378.4
2018,3,24,9,45,282.5,265.0,2.2,9.2,443.0,504.65,410.5
2018,3,24,10,0,308.0,274.0,2.3,9.4,477.0,546.89,442.79
2018,3,24,10,15,223.5,305.5,2.4,9.45,456.5,510.13,411.73
2018,3,24,10,30,139.0,337.0,2.5,9.5,436.0,477.74,383.88
2018,3,24,10,45,105.5,336.5,2.55,9.6,413.0,439.02,352.79
2018,3,24,11,0,72.0,336.0,2.6,9.7,390.0,409.82,328.76
2018,3,24,11,15,59.5,335.0,2.7,9.65,380.5,398.29,319.42
2018,3,24,11,30,47.0,334.0,2.8,9.6,371.0,386.1,309.46
2018,3,24,11,45,48.5,336.5,2.85,9.6,375.0,390.84,313.19
2018,3,24,12,0,50.0,339.0,2.9,9.6,379.0,395.41,316.75
2018,3,24,12,15,56.0,347.0,2.95,9.5,391.5,410.21,328.59
2018,3,24,12,30,62.0,355.0,3.0,9.4,404.0,424.79,340.26
2018,3,24,12,45,88.5,358.5,3.05,9.3,428.0,454.24,364.34
2018,3,24,13,0,115.0,362.0,3.1,9.2,452.0,496.51,398.0
2018,3,24,13,15,77.0,335.5,3.1,9.1,395.5,416.07,334.78
2018,3,24,13,30,39.0,309.0,3.1,9.0,339.0,350.31,282.42
2018,3,24,13,45,93.5,308.0,3.15,8.85,376.5,398.38,323.32
2018,3,24,14,0,148.0,307.0,3.2,8.7,414.0,455.39,370.25
2018,3,24,14,15,291.5,281.5,3.25,8.55,482.0,558.22,455.01
2018,3,24,14,30,435.0,256.0,3.3,8.4,550.0,649.97,529.08
2018,3,24,14,45,358.0,259.0,3.3,8.3,492.5,564.48,461.93
2018,3,24,15,0,281.0,262.0,3.3,8.2,435.0,494.34,406.38
2018,3,24,15,15,160.0,228.0,3.3,8.2,325.0,349.96,289.71
2018,3,24,15,30,39.0,194.0,3.3,8.2,215.0,218.12,179.8
2018,3,24,15,45,23.5,147.5,3.35,7.9,160.0,158.77,130.74
2018,3,24,16,0,8.0,101.0,3.4,7.6,105.0,99.11,80.24
2018,3,24,16,15,16.5,90.5,3.35,7.45,97.0,95.44,77.49
2018,3,24,16,30,25.0,80.0,3.3,7.3,89.0,88.05,71.25
2018,3,24,16,45,18.5,73.0,3.25,7.15,79.0,77.19,61.83
2018,3,24,17,0,12.0,66.0,3.2,7.0,69.0,65.64,51.75
2018,3,24,17,15,9.0,56.0,3.15,6.95,58.0,54.71,42.03
2018,3,24,17,30,6.0,46.0,3.1,6.9,47.0,44.15,32.53
2018,3,24,17,45,3.0,31.5,3.0,6.85,32.0,29.72,19.59
2018,3,24,18,0,0.0,17.0,2.9,6.8,17.0,15.77,6.41
2018,3,24,18,15,1.0,10.0,2.8,6.75,10.0,9.56,0.0
2018,3,24,18,30,2.0,3.0,2.7,6.7,3.0,0.0,0.0
2018,3,24,18,45,1.0,1.5,2.65,6.65,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
