Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,14,5,45,74.0,13.5,2.7,8.25,18.0,12.87,0.0
2018,4,14,6,0,148.0,27.0,2.7,8.6,36.0,21.5,4.62
2018,4,14,6,15,268.0,40.5,2.65,9.05,76.5,49.27,27.28
2018,4,14,6,30,388.0,54.0,2.6,9.5,117.0,96.02,59.19
2018,4,14,6,45,469.0,62.5,2.6,9.95,166.0,144.86,98.17
2018,4,14,7,0,550.0,71.0,2.6,10.4,215.0,203.62,148.54
2018,4,14,7,15,605.0,78.0,2.55,10.95,268.0,262.72,201.23
2018,4,14,7,30,660.0,85.0,2.5,11.5,321.0,327.83,258.52
2018,4,14,7,45,699.5,89.5,2.4,12.0,374.0,389.57,312.07
2018,4,14,8,0,739.0,94.0,2.3,12.5,427.0,454.7,366.58
2018,4,14,8,15,767.5,97.5,2.25,13.1,478.0,515.73,415.97
2018,4,14,8,30,796.0,101.0,2.2,13.7,529.0,578.23,464.63
2018,4,14,8,45,817.5,104.0,2.2,14.3,576.5,636.82,508.78
2018,4,14,9,0,839.0,107.0,2.2,14.9,624.0,695.39,551.42
2018,4,14,9,15,856.5,108.0,2.15,15.2,667.0,748.57,588.1
2018,4,14,9,30,874.0,109.0,2.1,15.5,710.0,800.67,622.32
2018,4,14,9,45,888.0,109.5,2.05,15.85,747.5,843.11,648.99
2018,4,14,10,0,902.0,110.0,2.0,16.2,785.0,888.01,676.96
2018,4,14,10,15,910.5,111.0,2.0,16.45,815.0,926.4,700.81
2018,4,14,10,30,919.0,112.0,2.0,16.7,845.0,961.99,722.62
2018,4,14,10,45,925.0,113.0,2.0,16.95,868.5,992.25,740.75
2018,4,14,11,0,931.0,114.0,2.0,17.2,892.0,1019.22,756.69
2018,4,14,11,15,934.0,114.5,2.05,17.25,907.0,1039.29,769.37
2018,4,14,11,30,937.0,115.0,2.1,17.3,922.0,1055.71,779.85
2018,4,14,11,45,938.5,115.5,2.15,17.4,929.5,1066.87,786.92
2018,4,14,12,0,940.0,116.0,2.2,17.5,937.0,1074.21,791.7
2018,4,14,12,15,940.0,116.0,2.25,17.45,936.5,1075.63,793.28
2018,4,14,12,30,940.0,116.0,2.3,17.4,936.0,1073.16,792.54
2018,4,14,12,45,938.5,115.5,2.35,17.4,927.5,1064.79,787.97
2018,4,14,13,0,937.0,115.0,2.4,17.4,919.0,1052.59,781.07
2018,4,14,13,15,933.0,114.5,2.5,17.3,902.5,1034.2,771.05
2018,4,14,13,30,929.0,114.0,2.6,17.2,886.0,1012.21,758.66
2018,4,14,13,45,923.0,113.0,2.7,17.1,862.0,984.35,742.27
2018,4,14,14,0,917.0,112.0,2.8,17.0,838.0,953.25,723.56
2018,4,14,14,15,908.5,110.5,2.9,16.8,807.0,916.36,700.93
2018,4,14,14,30,900.0,109.0,3.0,16.6,776.0,876.73,676.1
2018,4,14,14,45,888.5,107.0,3.1,16.4,738.5,831.66,647.03
2018,4,14,15,0,877.0,105.0,3.2,16.2,701.0,784.53,615.99
2018,4,14,15,15,862.0,103.0,3.2,16.2,658.0,736.69,582.95
2018,4,14,15,30,847.0,101.0,3.2,16.2,615.0,683.49,544.17
2018,4,14,15,45,825.5,98.0,3.3,15.65,567.0,624.27,500.41
2018,4,14,16,0,804.0,95.0,3.4,15.1,519.0,565.1,455.08
2018,4,14,16,15,775.0,92.0,3.4,14.7,468.0,502.43,404.86
2018,4,14,16,30,746.0,89.0,3.4,14.3,417.0,441.19,354.09
2018,4,14,16,45,706.5,84.5,3.35,13.85,364.0,375.99,298.59
2018,4,14,17,0,667.0,80.0,3.3,13.4,311.0,314.26,244.42
2018,4,14,17,15,611.5,73.5,3.25,13.0,258.5,249.83,187.44
2018,4,14,17,30,556.0,67.0,3.2,12.6,206.0,191.52,135.63
2018,4,14,17,45,454.5,59.0,3.15,12.2,155.0,130.88,85.47
2018,4,14,18,0,353.0,51.0,3.1,11.8,104.0,81.43,48.22
2018,4,14,18,15,244.5,37.0,3.05,11.55,67.0,40.14,21.26
2018,4,14,18,30,136.0,23.0,3.0,11.3,30.0,18.37,0.0
2018,4,14,18,45,68.0,11.5,2.95,11.05,15.0,10.96,0.0
2018,4,14,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.8,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,15,5,45,86.0,14.5,1.3,9.15,20.0,13.82,0.0
2018,4,15,6,0,164.0,27.0,1.4,9.3,38.0,21.41,6.92
2018,4,15,6,15,216.0,41.5,1.5,9.55,69.5,48.05,27.76
2018,4,15,6,30,268.0,56.0,1.6,9.8,101.0,83.49,53.81
2018,4,15,6,45,307.5,66.0,1.75,10.05,134.5,118.96,83.24
2018,4,15,7,0,347.0,76.0,1.9,10.3,168.0,159.12,118.48
2018,4,15,7,15,213.5,100.5,2.0,10.5,161.0,163.24,128.71
2018,4,15,7,30,80.0,125.0,2.1,10.7,154.0,147.75,119.57
2018,4,15,7,45,261.5,133.5,2.25,10.9,249.0,243.8,198.79
2018,4,15,8,0,443.0,142.0,2.4,11.1,344.0,360.04,294.24
2018,4,15,8,15,320.0,187.5,2.5,11.1,342.0,361.05,295.52
2018,4,15,8,30,197.0,233.0,2.6,11.1,340.0,347.79,284.05
2018,4,15,8,45,147.5,245.5,2.75,11.15,329.5,339.98,277.13
2018,4,15,9,0,98.0,258.0,2.9,11.2,319.0,320.01,260.0
2018,4,15,9,15,54.0,234.0,3.0,11.1,268.0,268.28,217.41
2018,4,15,9,30,10.0,210.0,3.1,11.0,217.0,206.77,166.24
2018,4,15,9,45,12.0,223.0,3.2,10.9,232.0,221.5,178.14
2018,4,15,10,0,14.0,236.0,3.3,10.8,247.0,236.38,189.97
2018,4,15,10,15,8.5,191.0,3.35,10.75,197.5,188.16,150.56
2018,4,15,10,30,3.0,146.0,3.4,10.7,148.0,140.07,111.04
2018,4,15,10,45,1.5,116.5,3.45,10.65,117.5,110.62,86.73
2018,4,15,11,0,0.0,87.0,3.5,10.6,87.0,81.29,62.37
2018,4,15,11,15,0.0,84.5,3.5,10.55,84.5,78.96,60.42
2018,4,15,11,30,0.0,82.0,3.5,10.5,82.0,76.63,58.46
2018,4,15,11,45,0.0,80.0,3.5,10.5,80.0,74.77,56.89
2018,4,15,12,0,0.0,78.0,3.5,10.5,78.0,72.9,55.33
2018,4,15,12,15,0.0,78.0,3.55,10.5,78.0,72.9,55.33
2018,4,15,12,30,0.0,78.0,3.6,10.5,78.0,72.9,55.33
2018,4,15,12,45,0.0,79.5,3.6,10.5,79.5,74.3,56.51
2018,4,15,13,0,0.0,81.0,3.6,10.5,81.0,75.69,57.69
2018,4,15,13,15,0.0,84.5,3.65,10.45,84.5,78.95,60.46
2018,4,15,13,30,0.0,88.0,3.7,10.4,88.0,82.23,63.24
2018,4,15,13,45,0.0,82.0,3.7,10.35,82.0,76.57,58.62
2018,4,15,14,0,0.0,76.0,3.7,10.3,76.0,70.94,54.01
2018,4,15,14,15,0.0,76.0,3.7,10.25,76.0,70.92,54.09
2018,4,15,14,30,0.0,76.0,3.7,10.2,76.0,70.89,54.18
2018,4,15,14,45,0.0,89.0,3.75,10.15,89.0,83.03,64.48
2018,4,15,15,0,0.0,102.0,3.8,10.1,102.0,95.25,74.88
2018,4,15,15,15,36.0,148.5,3.8,10.1,170.5,169.13,137.76
2018,4,15,15,30,72.0,195.0,3.8,10.1,239.0,237.53,195.03
2018,4,15,15,45,192.5,200.0,3.75,9.7,305.0,319.42,264.5
2018,4,15,16,0,313.0,205.0,3.7,9.3,371.0,387.69,320.92
2018,4,15,16,15,406.0,169.0,3.65,9.05,362.5,386.48,319.77
2018,4,15,16,30,499.0,133.0,3.6,8.8,354.0,368.73,303.79
2018,4,15,16,45,467.5,121.0,3.5,8.55,307.5,313.39,255.75
2018,4,15,17,0,436.0,109.0,3.4,8.3,261.0,261.08,209.41
2018,4,15,17,15,416.5,92.5,3.35,8.1,218.5,211.09,164.05
2018,4,15,17,30,397.0,76.0,3.3,7.9,176.0,163.23,120.2
2018,4,15,17,45,357.5,62.5,3.2,7.7,137.0,117.3,79.74
2018,4,15,18,0,318.0,49.0,3.1,7.5,98.0,76.22,46.16
2018,4,15,18,15,230.0,36.5,3.05,7.5,65.0,39.23,21.38
2018,4,15,18,30,142.0,24.0,3.0,7.5,32.0,19.15,0.0
2018,4,15,18,45,71.0,12.0,2.95,7.45,16.0,11.44,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.7,6.95,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.7,6.9,1.0,0.0,0.0
2018,4,16,5,45,3.0,4.5,1.75,6.85,4.5,4.29,0.0
2018,4,16,6,0,3.0,8.0,1.8,6.8,8.0,7.51,0.0
2018,4,16,6,15,1.5,8.5,1.85,6.75,8.5,7.95,1.03
2018,4,16,6,30,0.0,9.0,1.9,6.7,9.0,8.33,1.6
2018,4,16,6,45,0.0,10.5,2.0,6.65,10.5,9.72,2.91
2018,4,16,7,0,0.0,12.0,2.1,6.6,12.0,11.11,4.18
2018,4,16,7,15,19.0,49.5,2.15,6.6,56.5,52.4,40.07
2018,4,16,7,30,38.0,87.0,2.2,6.6,101.0,96.15,77.94
2018,4,16,7,45,29.0,89.0,2.25,6.6,100.5,96.66,78.51
2018,4,16,8,0,20.0,91.0,2.3,6.6,100.0,96.05,77.95
2018,4,16,8,15,30.0,120.5,2.35,6.65,136.0,131.18,107.91
2018,4,16,8,30,40.0,150.0,2.4,6.7,172.0,167.68,138.6
2018,4,16,8,45,153.5,208.5,2.45,6.75,303.0,306.39,255.12
2018,4,16,9,0,267.0,267.0,2.5,6.8,434.0,458.96,378.29
2018,4,16,9,15,311.5,280.5,2.55,6.9,487.5,519.15,425.03
2018,4,16,9,30,356.0,294.0,2.6,7.0,541.0,582.38,473.86
2018,4,16,9,45,291.5,315.5,2.6,7.1,524.5,567.74,459.92
2018,4,16,10,0,227.0,337.0,2.6,7.2,508.0,537.75,434.66
2018,4,16,10,15,148.5,340.0,2.65,7.4,453.5,479.94,387.44
2018,4,16,10,30,70.0,343.0,2.7,7.6,399.0,405.98,327.05
2018,4,16,10,45,80.5,327.5,2.7,7.75,394.0,401.79,324.22
2018,4,16,11,0,91.0,312.0,2.7,7.9,389.0,409.06,330.0
2018,4,16,11,15,97.0,358.5,2.7,8.05,441.5,465.95,373.39
2018,4,16,11,30,103.0,405.0,2.7,8.2,494.0,510.47,406.56
2018,4,16,11,45,98.0,393.0,2.7,8.4,478.5,493.93,393.24
2018,4,16,12,0,93.0,381.0,2.7,8.6,463.0,476.88,379.9
2018,4,16,12,15,94.5,397.5,2.75,8.75,480.5,495.97,394.32
2018,4,16,12,30,96.0,414.0,2.8,8.9,498.0,514.65,408.22
2018,4,16,12,45,110.5,417.5,2.9,9.1,513.5,544.58,431.2
2018,4,16,13,0,125.0,421.0,3.0,9.3,529.0,560.91,443.95
2018,4,16,13,15,92.5,366.5,3.1,9.35,445.5,457.35,364.98
2018,4,16,13,30,60.0,312.0,3.2,9.4,362.0,367.56,295.18
2018,4,16,13,45,61.5,301.5,3.3,9.4,351.5,356.44,287.25
2018,4,16,14,0,63.0,291.0,3.4,9.4,341.0,345.02,278.77
2018,4,16,14,15,184.0,312.0,3.45,9.4,451.0,479.85,388.87
2018,4,16,14,30,305.0,333.0,3.5,9.4,561.0,605.35,487.85
2018,4,16,14,45,431.5,271.0,3.55,9.35,576.0,638.33,516.64
2018,4,16,15,0,558.0,209.0,3.6,9.3,591.0,651.8,530.77
2018,4,16,15,15,634.5,170.5,3.6,9.3,579.5,644.99,527.3
2018,4,16,15,30,711.0,132.0,3.6,9.3,568.0,625.42,513.59
2018,4,16,15,45,729.0,115.0,3.65,9.25,532.0,582.33,479.99
2018,4,16,16,0,747.0,98.0,3.7,9.2,496.0,535.4,442.26
2018,4,16,16,15,708.0,95.0,3.7,9.1,443.0,470.71,388.53
2018,4,16,16,30,669.0,92.0,3.7,9.0,390.0,408.55,335.49
2018,4,16,16,45,695.0,77.0,3.65,8.9,353.0,363.47,294.43
2018,4,16,17,0,721.0,62.0,3.6,8.8,316.0,315.11,248.61
2018,4,16,17,15,684.5,57.5,3.55,8.55,267.0,255.26,193.22
2018,4,16,17,30,648.0,53.0,3.5,8.3,218.0,199.11,140.92
2018,4,16,17,45,564.0,47.0,3.4,8.1,167.0,136.77,87.12
2018,4,16,18,0,480.0,41.0,3.3,7.9,116.0,85.54,47.23
2018,4,16,18,15,348.0,31.5,3.25,7.65,75.5,39.67,19.21
2018,4,16,18,30,216.0,22.0,3.2,7.4,35.0,18.23,0.0
2018,4,16,18,45,108.0,11.0,3.2,7.2,17.5,10.48,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.9,3.6,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,1.9,4.0,2.0,0.0,0.0
2018,4,17,5,45,112.0,15.5,1.85,4.4,23.5,14.77,0.0
2018,4,17,6,0,209.0,29.0,1.8,4.8,45.0,22.91,11.12
2018,4,17,6,15,351.0,39.5,1.75,5.3,91.0,56.06,30.59
2018,4,17,6,30,493.0,50.0,1.7,5.8,137.0,107.23,65.07
2018,4,17,6,45,551.5,59.0,1.65,6.35,186.0,159.43,108.71
2018,4,17,7,0,610.0,68.0,1.6,6.9,235.0,218.63,161.19
2018,4,17,7,15,667.5,72.5,1.5,7.4,290.5,279.79,216.08
2018,4,17,7,30,725.0,77.0,1.4,7.9,346.0,347.09,275.33
2018,4,17,7,45,756.5,81.5,1.3,8.45,398.5,409.52,329.25
2018,4,17,8,0,788.0,86.0,1.2,9.0,451.0,473.77,382.41
2018,4,17,8,15,811.5,90.0,1.1,9.4,502.0,535.22,431.3
2018,4,17,8,30,835.0,94.0,1.0,9.8,553.0,597.45,478.54
2018,4,17,8,45,852.5,97.0,0.9,10.25,600.0,655.23,520.27
2018,4,17,9,0,870.0,100.0,0.8,10.7,647.0,712.51,559.74
2018,4,17,9,15,886.0,101.5,0.65,11.0,690.0,762.64,590.39
2018,4,17,9,30,902.0,103.0,0.5,11.3,733.0,814.6,620.77
2018,4,17,9,45,915.0,103.5,0.35,11.6,770.5,861.49,646.57
2018,4,17,10,0,928.0,104.0,0.2,11.9,808.0,906.28,670.35
2018,4,17,10,15,934.5,106.0,0.25,12.1,838.0,944.55,693.6
2018,4,17,10,30,941.0,108.0,0.3,12.3,868.0,979.83,714.96
2018,4,17,10,45,944.5,110.5,0.3,12.5,891.0,1009.64,731.73
2018,4,17,11,0,948.0,113.0,0.3,12.7,914.0,1035.98,746.33
2018,4,17,11,15,932.0,124.0,0.4,12.85,923.0,1048.59,755.11
2018,4,17,11,30,916.0,135.0,0.5,13.0,932.0,1056.86,761.68
2018,4,17,11,45,921.0,133.5,0.55,13.1,940.5,1069.05,769.76
2018,4,17,12,0,926.0,132.0,0.6,13.2,949.0,1077.52,775.61
2018,4,17,12,15,936.5,126.0,0.75,13.25,951.5,1083.06,782.52
2018,4,17,12,30,947.0,120.0,0.9,13.3,954.0,1084.67,787.04
2018,4,17,12,45,948.0,117.5,1.0,13.3,945.5,1076.48,784.43
2018,4,17,13,0,949.0,115.0,1.1,13.3,937.0,1064.4,779.48
2018,4,17,13,15,928.5,122.0,1.3,13.3,914.0,1037.56,767.01
2018,4,17,13,30,908.0,129.0,1.5,13.3,891.0,1007.65,752.08
2018,4,17,13,45,902.5,126.0,1.65,13.3,866.0,978.56,736.35
2018,4,17,14,0,897.0,123.0,1.8,13.3,841.0,946.28,718.04
2018,4,17,14,15,875.0,125.0,1.95,13.15,803.5,901.77,691.31
2018,4,17,14,30,853.0,127.0,2.1,13.0,766.0,861.21,666.73
2018,4,17,14,45,781.5,143.5,2.25,12.9,707.0,788.39,618.36
2018,4,17,15,0,710.0,160.0,2.4,12.8,648.0,720.76,571.77
2018,4,17,15,15,692.0,153.0,2.4,12.8,604.5,667.99,533.39
2018,4,17,15,30,674.0,146.0,2.4,12.8,561.0,614.82,493.66
2018,4,17,15,45,677.5,131.5,2.55,12.35,521.0,567.22,458.82
2018,4,17,16,0,681.0,117.0,2.7,11.9,481.0,517.62,420.91
2018,4,17,16,15,615.5,119.5,2.75,11.6,424.5,447.89,364.69
2018,4,17,16,30,550.0,122.0,2.8,11.3,368.0,383.76,311.7
2018,4,17,16,45,541.0,107.0,2.9,10.95,324.5,331.48,266.94
2018,4,17,17,0,532.0,92.0,3.0,10.6,281.0,279.51,220.82
2018,4,17,17,15,464.0,84.5,3.0,10.25,230.0,216.61,165.91
2018,4,17,17,30,396.0,77.0,3.0,9.9,179.0,163.83,119.87
2018,4,17,17,45,339.0,64.0,3.0,9.55,137.5,115.67,78.7
2018,4,17,18,0,282.0,51.0,3.0,9.2,96.0,74.51,46.0
2018,4,17,18,15,200.5,37.0,2.9,9.05,63.0,38.65,21.64
2018,4,17,18,30,119.0,23.0,2.8,8.9,30.0,18.19,1.75
2018,4,17,18,45,59.5,11.5,2.7,8.7,15.0,10.96,0.0
2018,4,17,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.05,7.05,11.5,10.96,0.0
2018,4,18,6,0,0.0,20.0,0.9,7.2,20.0,18.57,8.6
2018,4,18,6,15,0.0,34.5,0.85,7.5,34.5,31.89,21.48
2018,4,18,6,30,0.0,49.0,0.8,7.8,49.0,45.32,33.66
2018,4,18,6,45,0.0,54.5,0.8,8.1,54.5,50.61,38.58
2018,4,18,7,0,0.0,60.0,0.8,8.4,60.0,55.79,43.19
2018,4,18,7,15,0.0,62.0,0.75,8.7,62.0,57.66,44.75
2018,4,18,7,30,0.0,64.0,0.7,9.0,64.0,59.52,46.21
2018,4,18,7,45,0.0,79.0,0.7,9.25,79.0,73.55,58.05
2018,4,18,8,0,0.0,94.0,0.7,9.5,94.0,87.65,69.74
2018,4,18,8,15,31.5,157.0,0.75,9.7,174.5,167.56,136.49
2018,4,18,8,30,63.0,220.0,0.8,9.9,255.0,250.46,203.5
2018,4,18,8,45,82.5,252.5,0.85,10.1,302.0,299.15,241.57
2018,4,18,9,0,102.0,285.0,0.9,10.3,349.0,349.91,280.78
2018,4,18,9,15,101.5,303.5,1.0,10.5,371.0,373.47,298.21
2018,4,18,9,30,101.0,322.0,1.1,10.7,393.0,396.79,315.5
2018,4,18,9,45,89.0,333.5,1.2,10.9,398.5,403.23,319.49
2018,4,18,10,0,77.0,345.0,1.3,11.1,404.0,408.52,322.69
2018,4,18,10,15,84.5,362.0,1.35,11.3,429.0,435.74,342.91
2018,4,18,10,30,92.0,379.0,1.4,11.5,454.0,463.2,363.0
2018,4,18,10,45,280.5,358.5,1.45,11.7,595.0,643.5,500.66
2018,4,18,11,0,469.0,338.0,1.5,11.9,736.0,820.63,628.0
2018,4,18,11,15,440.0,355.0,1.55,11.95,733.5,819.17,624.03
2018,4,18,11,30,411.0,372.0,1.6,12.0,731.0,814.76,620.14
2018,4,18,11,45,330.5,404.5,1.65,12.1,694.5,762.85,581.84
2018,4,18,12,0,250.0,437.0,1.7,12.2,658.0,718.36,548.46
2018,4,18,12,15,241.0,435.0,1.7,12.2,648.0,695.25,532.56
2018,4,18,12,30,232.0,433.0,1.7,12.2,638.0,683.26,524.1
2018,4,18,12,45,279.0,417.0,1.7,12.2,661.0,723.4,554.17
2018,4,18,13,0,326.0,401.0,1.7,12.2,684.0,749.08,573.59
2018,4,18,13,15,525.0,307.0,1.7,12.2,753.5,849.12,649.62
2018,4,18,13,30,724.0,213.0,1.7,12.2,823.0,933.47,710.85
2018,4,18,13,45,834.5,156.0,1.7,12.15,840.5,954.08,724.59
2018,4,18,14,0,945.0,99.0,1.7,12.1,858.0,964.17,732.14
2018,4,18,14,15,938.0,97.0,1.65,12.05,826.5,927.15,707.49
2018,4,18,14,30,931.0,95.0,1.6,12.0,795.0,887.23,681.31
2018,4,18,14,45,922.0,92.5,1.55,11.9,757.5,842.48,651.74
2018,4,18,15,0,913.0,90.0,1.5,11.8,720.0,795.42,620.28
2018,4,18,15,15,898.5,88.5,1.5,11.8,676.5,743.38,585.19
2018,4,18,15,30,884.0,87.0,1.5,11.8,633.0,690.01,547.99
2018,4,18,15,45,865.0,83.0,1.45,11.5,583.5,630.18,503.44
2018,4,18,16,0,846.0,79.0,1.4,11.2,534.0,570.07,457.28
2018,4,18,16,15,763.0,87.5,1.4,11.0,468.0,491.08,394.9
2018,4,18,16,30,680.0,96.0,1.4,10.8,402.0,417.41,335.13
2018,4,18,16,45,645.0,88.0,1.35,10.6,350.0,354.32,281.91
2018,4,18,17,0,610.0,80.0,1.3,10.4,298.0,294.35,229.66
2018,4,18,17,15,522.0,77.0,1.25,10.0,242.5,227.69,172.45
2018,4,18,17,30,434.0,74.0,1.2,9.6,187.0,169.38,122.66
2018,4,18,17,45,384.0,61.5,1.2,9.2,145.0,120.54,80.77
2018,4,18,18,0,334.0,49.0,1.2,8.8,103.0,77.81,46.67
2018,4,18,18,15,247.5,36.0,1.2,8.5,68.0,39.51,21.43
2018,4,18,18,30,161.0,23.0,1.2,8.2,33.0,18.16,3.42
2018,4,18,18,45,80.5,11.5,1.15,7.85,16.5,10.96,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,2.5,6.15,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,2.5,6.6,5.0,0.0,0.0
2018,4,19,5,45,163.0,18.5,2.5,7.0,30.5,17.63,0.0
2018,4,19,6,0,293.0,31.0,2.5,7.4,56.0,25.67,14.74
2018,4,19,6,15,404.5,40.5,2.6,7.95,100.5,61.78,32.96
2018,4,19,6,30,516.0,50.0,2.7,8.5,145.0,112.12,67.63
2018,4,19,6,45,584.0,57.0,2.75,9.05,196.5,165.73,112.13
2018,4,19,7,0,652.0,64.0,2.8,9.6,248.0,227.44,166.5
2018,4,19,7,15,697.5,69.0,2.85,10.1,302.0,287.97,221.55
2018,4,19,7,30,743.0,74.0,2.9,10.6,356.0,353.81,280.36
2018,4,19,7,45,776.0,78.0,2.95,11.1,409.5,416.8,335.65
2018,4,19,8,0,809.0,82.0,3.0,11.6,463.0,482.27,391.17
2018,4,19,8,15,833.0,85.5,3.05,12.0,514.5,544.49,442.48
2018,4,19,8,30,857.0,89.0,3.1,12.4,566.0,607.49,492.68
2018,4,19,8,45,874.5,91.0,3.1,12.75,613.0,662.77,535.44
2018,4,19,9,0,892.0,93.0,3.1,13.1,660.0,719.35,577.61
2018,4,19,9,15,906.0,94.5,3.15,13.35,702.5,771.94,614.26
2018,4,19,9,30,920.0,96.0,3.2,13.6,745.0,823.02,649.29
2018,4,19,9,45,932.5,96.5,3.2,13.85,782.5,870.03,680.64
2018,4,19,10,0,945.0,97.0,3.2,14.1,820.0,914.85,710.05
2018,4,19,10,15,953.0,97.5,3.3,14.25,850.0,953.23,735.68
2018,4,19,10,30,961.0,98.0,3.4,14.4,880.0,988.65,759.18
2018,4,19,10,45,966.0,98.0,3.45,14.6,902.5,1017.55,777.65
2018,4,19,11,0,971.0,98.0,3.5,14.8,925.0,1042.97,793.78
2018,4,19,11,15,972.5,99.0,3.6,14.9,939.0,1062.41,806.64
2018,4,19,11,30,974.0,100.0,3.7,15.0,953.0,1078.02,817.05
2018,4,19,11,45,974.0,100.5,3.75,15.1,959.5,1087.68,823.19
2018,4,19,12,0,974.0,101.0,3.8,15.2,966.0,1093.37,826.84
2018,4,19,12,15,970.0,103.0,3.85,15.25,963.5,1092.63,826.49
2018,4,19,12,30,966.0,105.0,3.9,15.3,961.0,1087.91,823.65
2018,4,19,12,45,960.0,106.5,3.95,15.3,950.5,1076.74,816.77
2018,4,19,13,0,954.0,108.0,4.0,15.3,940.0,1061.77,807.46
2018,4,19,13,15,949.5,107.5,4.05,15.3,922.5,1042.44,795.28
2018,4,19,13,30,945.0,107.0,4.1,15.3,905.0,1019.5,780.68
2018,4,19,13,45,938.5,106.0,4.1,15.35,880.5,990.68,761.58
2018,4,19,14,0,932.0,105.0,4.1,15.4,856.0,958.61,740.24
2018,4,19,14,15,923.0,104.0,4.1,15.3,824.0,921.29,715.54
2018,4,19,14,30,914.0,103.0,4.1,15.2,792.0,881.24,688.75
2018,4,19,14,45,903.0,101.0,4.1,15.15,754.0,836.04,657.9
2018,4,19,15,0,892.0,99.0,4.1,15.1,716.0,788.74,625.21
2018,4,19,15,15,878.0,96.5,4.1,15.1,673.0,736.9,588.65
2018,4,19,15,30,864.0,94.0,4.1,15.1,630.0,683.75,549.71
2018,4,19,15,45,844.0,92.0,4.0,14.8,582.5,628.55,507.12
2018,4,19,16,0,824.0,90.0,3.9,14.5,535.0,570.5,461.2
2018,4,19,16,15,797.5,86.5,3.85,14.25,483.5,507.73,410.24
2018,4,19,16,30,771.0,83.0,3.8,14.0,432.0,446.19,358.68
2018,4,19,16,45,735.5,78.5,3.75,13.7,379.0,381.59,303.2
2018,4,19,17,0,700.0,74.0,3.7,13.4,326.0,319.24,248.1
2018,4,19,17,15,649.0,68.5,3.6,12.9,273.5,255.33,191.24
2018,4,19,17,30,598.0,63.0,3.5,12.4,221.0,196.93,138.96
2018,4,19,17,45,521.0,56.0,3.45,11.95,171.5,138.69,89.51
2018,4,19,18,0,444.0,49.0,3.4,11.5,122.0,89.81,51.74
2018,4,19,18,15,325.5,38.0,3.3,11.15,81.5,45.2,24.07
2018,4,19,18,30,207.0,27.0,3.2,10.8,41.0,21.46,6.45
2018,4,19,18,45,108.0,14.5,3.1,10.4,21.5,13.82,0.0
2018,4,19,19,0,9.0,2.0,3.0,10.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.9,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,15,18.0,2.5,2.85,8.7,2.5,0.0,0.0
2018,4,20,5,30,36.0,5.0,2.8,9.1,5.0,4.77,0.0
2018,4,20,5,45,164.5,18.5,2.8,9.5,31.5,17.63,0.0
2018,4,20,6,0,293.0,32.0,2.8,9.9,58.0,27.01,16.19
2018,4,20,6,15,399.0,41.5,2.75,10.55,102.0,63.2,33.81
2018,4,20,6,30,505.0,51.0,2.7,11.2,146.0,112.7,67.95
2018,4,20,6,45,572.0,58.0,2.6,11.8,197.0,165.54,111.46
2018,4,20,7,0,639.0,65.0,2.5,12.4,248.0,226.35,164.41
2018,4,20,7,15,683.0,69.5,2.45,12.8,300.5,285.16,217.32
2018,4,20,7,30,727.0,74.0,2.4,13.2,353.0,349.12,273.75
2018,4,20,7,45,758.0,78.0,2.35,13.6,405.0,410.3,326.69
2018,4,20,8,0,789.0,82.0,2.3,14.0,457.0,473.75,379.61
2018,4,20,8,15,811.5,85.0,2.25,14.5,506.5,533.49,427.64
2018,4,20,8,30,834.0,88.0,2.2,15.0,556.0,593.88,474.33
2018,4,20,8,45,851.0,91.0,2.2,15.5,602.5,651.05,517.13
2018,4,20,9,0,868.0,94.0,2.2,16.0,649.0,704.78,555.96
2018,4,20,9,15,883.5,95.0,2.2,16.25,691.0,756.8,591.08
2018,4,20,9,30,899.0,96.0,2.2,16.5,733.0,807.5,624.65
2018,4,20,9,45,912.5,95.0,2.25,16.75,769.5,852.84,654.38
2018,4,20,10,0,926.0,94.0,2.3,17.0,806.0,896.12,682.4
2018,4,20,10,15,932.0,95.5,2.35,17.15,835.0,933.1,706.16
2018,4,20,10,30,938.0,97.0,2.4,17.3,864.0,967.06,727.82
2018,4,20,10,45,942.5,98.5,2.45,17.4,886.5,996.44,746.5
2018,4,20,11,0,947.0,100.0,2.5,17.5,909.0,1022.4,762.95
2018,4,20,11,15,949.0,100.5,2.55,17.55,923.0,1041.31,774.96
2018,4,20,11,30,951.0,101.0,2.6,17.6,937.0,1056.49,784.69
2018,4,20,11,45,951.5,101.5,2.7,17.7,943.5,1066.37,791.48
2018,4,20,12,0,952.0,102.0,2.8,17.8,950.0,1072.38,795.89
2018,4,20,12,15,952.0,102.0,2.85,17.75,949.0,1073.46,797.16
2018,4,20,12,30,952.0,102.0,2.9,17.7,948.0,1070.62,796.05
2018,4,20,12,45,950.0,102.0,3.0,17.65,939.5,1061.9,791.7
2018,4,20,13,0,948.0,102.0,3.1,17.6,931.0,1049.36,784.93
2018,4,20,13,15,944.0,101.5,3.15,17.45,914.0,1030.58,773.92
2018,4,20,13,30,940.0,101.0,3.2,17.3,897.0,1008.2,760.55
2018,4,20,13,45,934.0,100.0,3.25,17.15,873.0,979.94,743.2
2018,4,20,14,0,928.0,99.0,3.3,17.0,849.0,948.43,723.56
2018,4,20,14,15,920.0,97.5,3.35,16.8,817.5,911.57,700.21
2018,4,20,14,30,912.0,96.0,3.4,16.6,786.0,871.95,674.71
2018,4,20,14,45,900.5,95.0,3.45,16.4,749.0,827.5,645.46
2018,4,20,15,0,889.0,94.0,3.5,16.2,712.0,780.99,614.32
2018,4,20,15,15,875.5,92.0,3.5,16.2,669.5,730.2,578.91
2018,4,20,15,30,862.0,90.0,3.5,16.2,627.0,678.06,541.26
2018,4,20,15,45,843.0,87.5,3.5,15.65,579.5,622.98,499.93
2018,4,20,16,0,824.0,85.0,3.5,15.1,532.0,565.11,455.14
2018,4,20,16,15,800.0,81.5,3.45,14.75,482.0,503.71,405.64
2018,4,20,16,30,776.0,78.0,3.4,14.4,432.0,443.28,355.26
2018,4,20,16,45,743.0,74.0,3.4,14.05,380.0,380.0,301.1
2018,4,20,17,0,710.0,70.0,3.4,13.7,328.0,319.38,247.54
2018,4,20,17,15,663.0,64.5,3.4,13.25,275.5,255.34,190.54
2018,4,20,17,30,616.0,59.0,3.4,12.8,223.0,197.07,138.22
2018,4,20,17,45,545.5,52.0,3.35,12.3,174.0,138.85,88.49
2018,4,20,18,0,475.0,45.0,3.3,11.8,125.0,89.12,49.84
2018,4,20,18,15,362.5,35.5,3.3,11.45,84.0,44.18,22.36
2018,4,20,18,30,250.0,26.0,3.3,11.1,43.0,21.6,7.75
2018,4,20,18,45,132.5,14.0,3.3,10.75,22.5,13.34,0.0
2018,4,20,19,0,15.0,2.0,3.3,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.35,10.3,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,3.15,9.0,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,3.2,9.4,6.0,5.72,0.0
2018,4,21,5,45,176.5,19.0,3.2,9.85,33.5,15.87,0.0
2018,4,21,6,0,310.0,32.0,3.2,10.3,61.0,27.63,17.1
2018,4,21,6,15,412.5,41.0,3.1,10.8,105.0,64.41,34.15
2018,4,21,6,30,515.0,50.0,3.0,11.3,149.0,114.01,68.64
2018,4,21,6,45,580.5,56.0,2.9,11.85,199.5,166.3,111.93
2018,4,21,7,0,646.0,62.0,2.8,12.4,250.0,226.3,164.46
2018,4,21,7,15,690.5,67.0,2.65,12.9,303.0,287.03,218.92
2018,4,21,7,30,735.0,72.0,2.5,13.4,356.0,351.26,275.42
2018,4,21,7,45,767.0,75.5,2.35,13.9,408.5,412.78,328.32
2018,4,21,8,0,799.0,79.0,2.2,14.4,461.0,476.65,381.07
2018,4,21,8,15,821.5,82.0,2.05,14.85,511.0,536.86,428.97
2018,4,21,8,30,844.0,85.0,1.9,15.3,561.0,597.69,475.27
2018,4,21,8,45,862.0,86.5,1.8,15.75,607.5,652.09,515.25
2018,4,21,9,0,880.0,88.0,1.7,16.2,654.0,707.73,554.08
2018,4,21,9,15,894.0,90.0,1.7,16.55,696.5,760.14,588.69
2018,4,21,9,30,908.0,92.0,1.7,16.9,739.0,811.08,621.63
2018,4,21,9,45,918.5,93.5,1.65,17.25,775.5,856.87,649.91
2018,4,21,10,0,929.0,95.0,1.6,17.6,812.0,900.38,676.14
2018,4,21,10,15,935.5,96.5,1.65,17.85,841.5,937.81,699.47
2018,4,21,10,30,942.0,98.0,1.7,18.1,871.0,972.26,720.76
2018,4,21,10,45,947.0,99.0,1.7,18.3,893.5,1001.59,738.08
2018,4,21,11,0,952.0,100.0,1.7,18.5,916.0,1027.53,753.2
2018,4,21,11,15,954.5,100.5,1.75,18.65,930.5,1046.94,765.06
2018,4,21,11,30,957.0,101.0,1.8,18.8,945.0,1062.62,774.7
2018,4,21,11,45,957.5,102.0,1.9,18.9,952.0,1073.02,782.01
2018,4,21,12,0,958.0,103.0,2.0,19.0,959.0,1079.53,787.0
2018,4,21,12,15,957.0,104.0,2.1,19.0,958.0,1080.61,788.97
2018,4,21,12,30,956.0,105.0,2.2,19.0,957.0,1077.77,788.57
2018,4,21,12,45,953.5,105.0,2.3,19.0,948.0,1068.48,784.13
2018,4,21,13,0,951.0,105.0,2.4,19.0,939.0,1055.37,777.32
2018,4,21,13,15,947.0,105.0,2.45,18.95,922.5,1037.04,766.75
2018,4,21,13,30,943.0,105.0,2.5,18.9,906.0,1015.1,753.87
2018,4,21,13,45,938.0,103.5,2.6,18.85,882.0,987.15,737.49
2018,4,21,14,0,933.0,102.0,2.7,18.8,858.0,955.9,718.78
2018,4,21,14,15,925.0,101.0,2.75,18.65,827.0,919.41,696.17
2018,4,21,14,30,917.0,100.0,2.8,18.5,796.0,880.14,671.44
2018,4,21,14,45,906.5,98.5,2.9,18.35,759.0,835.77,643.16
2018,4,21,15,0,896.0,97.0,3.0,18.2,722.0,789.25,612.89
2018,4,21,15,15,882.0,95.0,3.0,18.2,679.0,737.8,577.67
2018,4,21,15,30,868.0,93.0,3.0,18.2,636.0,685.03,540.14
2018,4,21,15,45,849.5,90.5,3.1,17.65,588.5,630.01,499.91
2018,4,21,16,0,831.0,88.0,3.2,17.1,541.0,572.09,456.04
2018,4,21,16,15,805.5,85.0,3.25,16.7,490.5,510.06,406.96
2018,4,21,16,30,780.0,82.0,3.3,16.3,440.0,449.15,356.99
2018,4,21,16,45,745.5,78.5,3.3,15.9,387.5,385.53,303.15
2018,4,21,17,0,711.0,75.0,3.3,15.5,335.0,323.96,249.4
2018,4,21,17,15,660.5,70.0,3.3,14.95,282.0,260.08,193.21
2018,4,21,17,30,610.0,65.0,3.3,14.4,229.0,201.62,141.37
2018,4,21,17,45,533.0,57.5,3.3,13.85,178.5,142.18,91.32
2018,4,21,18,0,456.0,50.0,3.3,13.3,128.0,92.08,52.82
2018,4,21,18,15,335.5,39.5,3.3,12.9,86.5,47.08,25.23
2018,4,21,18,30,215.0,29.0,3.3,12.5,45.0,23.0,9.58
2018,4,21,18,45,112.0,15.5,3.3,12.05,23.5,14.77,0.0
2018,4,21,19,0,9.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,3.25,11.45,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,9.5,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,9.9,8.0,7.63,0.0
2018,4,22,5,45,128.5,24.0,3.0,10.3,35.0,19.26,0.0
2018,4,22,6,0,229.0,40.0,3.0,10.7,62.0,33.46,22.27
2018,4,22,6,15,295.0,49.0,2.9,11.05,95.5,63.45,37.34
2018,4,22,6,30,361.0,58.0,2.8,11.4,129.0,101.2,64.66
2018,4,22,6,45,448.5,69.0,2.7,11.8,183.5,154.43,107.57
2018,4,22,7,0,536.0,80.0,2.6,12.2,238.0,217.0,160.6
2018,4,22,7,15,603.5,87.5,2.45,12.65,297.5,280.17,215.53
2018,4,22,7,30,671.0,95.0,2.3,13.1,357.0,350.78,275.98
2018,4,22,7,45,707.5,99.0,2.2,13.5,409.5,411.5,327.74
2018,4,22,8,0,744.0,103.0,2.1,13.9,462.0,475.17,380.11
2018,4,22,8,15,728.0,115.5,2.05,14.45,497.0,521.61,417.16
2018,4,22,8,30,712.0,128.0,2.0,15.0,532.0,564.85,450.18
2018,4,22,8,45,670.5,152.0,1.95,15.55,557.0,600.02,475.31
2018,4,22,9,0,629.0,176.0,1.9,16.1,582.0,629.32,495.02
2018,4,22,9,15,621.5,194.0,1.85,16.6,616.5,672.11,524.25
2018,4,22,9,30,614.0,212.0,1.8,17.1,651.0,712.36,550.67
2018,4,22,9,45,541.0,253.0,1.75,17.55,654.0,716.79,549.85
2018,4,22,10,0,468.0,294.0,1.7,18.0,657.0,717.18,546.19
2018,4,22,10,15,447.0,316.5,1.7,18.35,673.5,738.36,558.88
2018,4,22,10,30,426.0,339.0,1.7,18.7,690.0,756.57,569.13
2018,4,22,10,45,394.5,363.0,1.65,19.0,694.5,754.53,565.1
2018,4,22,11,0,363.0,387.0,1.6,19.3,699.0,758.79,565.35
2018,4,22,11,15,313.0,402.0,1.65,19.45,674.5,732.8,545.92
2018,4,22,11,30,263.0,417.0,1.7,19.6,650.0,703.88,524.61
2018,4,22,11,45,165.0,407.5,1.75,19.7,554.0,586.79,440.77
2018,4,22,12,0,67.0,398.0,1.8,19.8,458.0,466.87,352.62
2018,4,22,12,15,153.0,384.5,1.9,19.8,521.5,551.8,418.11
2018,4,22,12,30,239.0,371.0,2.0,19.8,585.0,635.32,480.02
2018,4,22,12,45,533.0,275.5,2.1,19.8,746.0,838.18,629.23
2018,4,22,13,0,827.0,180.0,2.2,19.8,907.0,1019.79,752.0
2018,4,22,13,15,750.0,215.0,2.25,19.75,865.5,974.19,721.35
2018,4,22,13,30,673.0,250.0,2.3,19.7,824.0,921.3,687.54
2018,4,22,13,45,702.5,226.5,2.3,19.7,811.0,908.06,680.26
2018,4,22,14,0,732.0,203.0,2.3,19.7,798.0,890.36,669.27
2018,4,22,14,15,716.5,199.0,2.35,19.6,763.5,849.02,642.87
2018,4,22,14,30,701.0,195.0,2.4,19.5,729.0,806.03,615.12
2018,4,22,14,45,726.0,173.5,2.4,19.4,703.0,776.19,596.06
2018,4,22,15,0,751.0,152.0,2.4,19.3,677.0,741.92,573.39
2018,4,22,15,15,781.5,131.5,2.4,19.3,649.0,706.72,549.3
2018,4,22,15,30,812.0,111.0,2.4,19.3,621.0,668.74,522.38
2018,4,22,15,45,790.5,108.0,2.45,19.45,573.5,611.33,479.49
2018,4,22,16,0,769.0,105.0,2.5,19.6,526.0,554.07,435.57
2018,4,22,16,15,687.0,111.5,2.6,19.2,461.5,475.73,375.06
2018,4,22,16,30,605.0,118.0,2.7,18.8,397.0,404.3,318.35
2018,4,22,16,45,534.0,113.0,2.75,18.45,338.0,333.85,261.06
2018,4,22,17,0,463.0,108.0,2.8,18.1,279.0,268.53,206.91
2018,4,22,17,15,500.5,91.0,2.85,17.35,249.5,234.97,175.44
2018,4,22,17,30,538.0,74.0,2.9,16.6,220.0,194.24,136.75
2018,4,22,17,45,431.0,65.0,3.0,15.85,166.0,132.87,87.32
2018,4,22,18,0,324.0,56.0,3.1,15.1,112.0,83.26,50.62
2018,4,22,18,15,239.5,43.0,3.05,14.65,77.0,45.45,25.98
2018,4,22,18,30,155.0,30.0,3.0,14.2,42.0,23.73,10.83
2018,4,22,18,45,80.0,16.0,3.0,13.75,22.0,15.25,0.0
2018,4,22,19,0,5.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,4,22,19,15,2.5,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.5,12.1,8.0,7.63,0.0
2018,4,23,5,45,127.5,23.5,0.45,12.35,35.0,18.75,0.0
2018,4,23,6,0,226.0,39.0,0.4,12.6,62.0,33.14,22.24
2018,4,23,6,15,326.5,51.0,0.45,13.0,105.5,68.03,39.69
2018,4,23,6,30,427.0,63.0,0.5,13.4,149.0,116.66,74.02
2018,4,23,6,45,495.5,72.0,0.5,13.8,199.5,167.22,114.8
2018,4,23,7,0,564.0,81.0,0.5,14.2,250.0,226.01,164.29
2018,4,23,7,15,612.0,87.5,0.45,14.65,302.5,283.79,213.7
2018,4,23,7,30,660.0,94.0,0.4,15.1,355.0,346.63,266.1
2018,4,23,7,45,694.5,100.0,0.4,15.55,407.5,407.81,316.01
2018,4,23,8,0,729.0,106.0,0.4,16.0,460.0,471.79,366.19
2018,4,23,8,15,754.5,109.5,0.4,16.4,509.5,530.74,410.91
2018,4,23,8,30,780.0,113.0,0.4,16.8,559.0,590.3,454.42
2018,4,23,8,45,799.0,117.0,0.35,17.25,605.5,647.11,493.59
2018,4,23,9,0,818.0,121.0,0.3,17.7,652.0,703.67,531.04
2018,4,23,9,15,836.0,121.0,0.25,18.05,693.5,754.8,562.89
2018,4,23,9,30,854.0,121.0,0.2,18.4,735.0,804.89,592.44
2018,4,23,9,45,868.5,121.5,0.2,18.75,772.0,851.32,619.77
2018,4,23,10,0,883.0,122.0,0.2,19.1,809.0,890.27,641.93
2018,4,23,10,15,890.5,123.5,0.2,19.35,838.0,927.0,662.76
2018,4,23,10,30,898.0,125.0,0.2,19.6,867.0,960.95,681.66
2018,4,23,10,45,903.0,126.5,0.25,19.8,889.0,989.58,698.35
2018,4,23,11,0,908.0,128.0,0.3,20.0,911.0,1014.96,713.21
2018,4,23,11,15,910.5,128.5,0.4,20.05,925.0,1033.5,725.66
2018,4,23,11,30,913.0,129.0,0.5,20.1,939.0,1048.47,736.28
2018,4,23,11,45,913.5,130.0,0.55,20.2,945.5,1058.33,742.65
2018,4,23,12,0,914.0,131.0,0.6,20.3,952.0,1064.48,746.99
2018,4,23,12,15,915.5,129.5,0.7,20.3,951.0,1065.32,749.82
2018,4,23,12,30,917.0,128.0,0.8,20.3,950.0,1062.42,750.52
2018,4,23,12,45,916.5,126.0,0.85,20.3,941.0,1053.24,746.34
2018,4,23,13,0,916.0,124.0,0.9,20.3,932.0,1040.37,740.04
2018,4,23,13,15,911.5,124.0,1.0,20.2,915.5,1022.01,731.74
2018,4,23,13,30,907.0,124.0,1.1,20.1,899.0,1000.21,721.19
2018,4,23,13,45,901.0,122.5,1.2,20.05,874.5,972.13,706.35
2018,4,23,14,0,895.0,121.0,1.3,20.0,850.0,940.93,689.3
2018,4,23,14,15,886.0,119.5,1.35,19.85,819.0,904.17,667.83
2018,4,23,14,30,877.0,118.0,1.4,19.7,788.0,864.82,644.38
2018,4,23,14,45,864.5,116.0,1.45,19.5,750.0,819.8,616.83
2018,4,23,15,0,852.0,114.0,1.5,19.3,712.0,776.98,590.33
2018,4,23,15,15,837.5,111.0,1.5,19.3,669.5,725.45,556.29
2018,4,23,15,30,823.0,108.0,1.5,19.3,627.0,672.77,519.37
2018,4,23,15,45,802.0,105.5,1.65,18.85,580.0,615.71,479.59
2018,4,23,16,0,781.0,103.0,1.8,18.4,533.0,558.72,438.08
2018,4,23,16,15,753.5,99.5,1.8,18.2,482.5,497.66,390.7
2018,4,23,16,30,726.0,96.0,1.8,18.0,432.0,437.92,342.73
2018,4,23,16,45,689.5,91.0,1.85,17.85,380.0,374.8,290.68
2018,4,23,17,0,653.0,86.0,1.9,17.7,328.0,314.84,239.62
2018,4,23,17,15,604.0,79.5,1.9,16.9,276.5,253.32,187.0
2018,4,23,17,30,555.0,73.0,1.9,16.1,225.0,197.12,138.38
2018,4,23,17,45,483.5,64.0,1.9,15.35,176.5,140.49,91.42
2018,4,23,18,0,412.0,55.0,1.9,14.6,128.0,92.58,54.79
2018,4,23,18,15,306.0,42.5,1.9,14.1,87.0,47.67,26.29
2018,4,23,18,30,200.0,30.0,1.9,13.6,46.0,23.69,11.55
2018,4,23,18,45,104.0,16.0,1.85,13.15,24.0,15.25,0.0
2018,4,23,19,0,8.0,2.0,1.8,12.7,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
