Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.15,10.75,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.1,10.9,4.0,3.81,0.0
2018,4,24,5,45,0.5,13.0,1.1,11.05,13.0,12.06,0.0
2018,4,24,6,0,0.0,22.0,1.1,11.2,22.0,20.42,11.01
2018,4,24,6,15,0.0,34.0,1.05,11.45,34.0,31.58,21.21
2018,4,24,6,30,0.0,46.0,1.0,11.7,46.0,42.74,31.13
2018,4,24,6,45,3.5,66.0,1.0,11.95,67.0,61.87,47.57
2018,4,24,7,0,7.0,86.0,1.0,12.2,88.0,81.62,64.32
2018,4,24,7,15,3.5,70.0,0.95,12.6,71.0,66.24,51.2
2018,4,24,7,30,0.0,54.0,0.9,13.0,54.0,50.19,37.44
2018,4,24,7,45,3.0,97.0,0.9,13.35,98.5,91.72,72.3
2018,4,24,8,0,6.0,140.0,0.9,13.7,143.0,133.98,106.88
2018,4,24,8,15,12.0,165.5,1.0,14.05,172.0,161.92,129.18
2018,4,24,8,30,18.0,191.0,1.1,14.4,201.0,190.65,151.88
2018,4,24,8,45,25.0,218.5,1.15,14.7,234.0,222.69,176.92
2018,4,24,9,0,32.0,246.0,1.2,15.0,267.0,261.23,206.67
2018,4,24,9,15,33.5,262.5,1.25,15.2,285.5,280.74,221.17
2018,4,24,9,30,35.0,279.0,1.3,15.4,304.0,300.37,235.75
2018,4,24,9,45,56.5,309.0,1.4,15.6,352.0,350.26,274.02
2018,4,24,10,0,78.0,339.0,1.5,15.8,400.0,401.83,312.85
2018,4,24,10,15,135.0,367.0,1.5,15.9,477.0,494.08,381.97
2018,4,24,10,30,192.0,395.0,1.5,16.0,554.0,580.26,444.62
2018,4,24,10,45,174.0,392.5,1.5,16.1,539.5,566.42,432.98
2018,4,24,11,0,156.0,390.0,1.5,16.2,525.0,550.96,421.03
2018,4,24,11,15,345.5,336.0,1.55,16.25,641.5,694.78,529.5
2018,4,24,11,30,535.0,282.0,1.6,16.3,758.0,843.54,635.68
2018,4,24,11,45,624.0,256.5,1.6,16.3,815.5,914.91,683.82
2018,4,24,12,0,713.0,231.0,1.6,16.3,873.0,981.78,727.62
2018,4,24,12,15,755.0,213.5,1.65,16.3,893.0,1006.49,743.56
2018,4,24,12,30,797.0,196.0,1.7,16.3,913.0,1021.18,753.61
2018,4,24,12,45,674.0,237.0,1.75,16.25,839.0,941.74,702.43
2018,4,24,13,0,551.0,278.0,1.8,16.2,765.0,851.1,640.96
2018,4,24,13,15,489.5,296.5,1.8,16.1,723.5,801.24,606.73
2018,4,24,13,30,428.0,315.0,1.8,16.0,682.0,751.03,571.32
2018,4,24,13,45,504.5,288.0,1.85,15.85,709.0,783.05,597.33
2018,4,24,14,0,581.0,261.0,1.9,15.7,736.0,809.19,618.31
2018,4,24,14,15,496.5,281.5,1.9,15.5,677.0,737.12,566.57
2018,4,24,14,30,412.0,302.0,1.9,15.3,618.0,668.0,516.81
2018,4,24,14,45,461.0,271.5,1.85,15.05,609.0,659.1,513.07
2018,4,24,15,0,510.0,241.0,1.8,14.8,600.0,644.88,504.69
2018,4,24,15,15,556.5,208.0,1.8,14.8,578.5,620.69,488.57
2018,4,24,15,30,603.0,175.0,1.8,14.8,557.0,594.31,470.22
2018,4,24,15,45,498.5,188.5,1.75,14.15,488.5,507.97,404.81
2018,4,24,16,0,394.0,202.0,1.7,13.5,420.0,433.77,347.54
2018,4,24,16,15,313.5,196.0,1.65,13.1,359.5,358.11,288.15
2018,4,24,16,30,233.0,190.0,1.6,12.7,299.0,295.87,238.41
2018,4,24,16,45,201.0,168.0,1.55,12.3,254.0,243.41,195.88
2018,4,24,17,0,169.0,146.0,1.5,11.9,209.0,198.16,158.53
2018,4,24,17,15,143.5,121.0,1.5,11.55,169.0,155.79,123.01
2018,4,24,17,30,118.0,96.0,1.5,11.2,129.0,116.72,90.01
2018,4,24,17,45,72.0,76.5,1.45,10.85,95.5,82.69,62.28
2018,4,24,18,0,26.0,57.0,1.4,10.5,62.0,54.77,40.13
2018,4,24,18,15,16.5,40.5,1.4,10.2,43.5,37.26,25.24
2018,4,24,18,30,7.0,24.0,1.4,9.9,25.0,21.8,10.94
2018,4,24,18,45,6.0,13.5,1.35,9.6,14.0,12.87,0.0
2018,4,24,19,0,5.0,3.0,1.3,9.3,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.25,9.2,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,5,15,15.0,4.5,1.2,7.3,4.5,0.0,0.0
2018,4,25,5,30,30.0,9.0,1.2,7.7,9.0,8.58,0.0
2018,4,25,5,45,111.0,23.5,1.2,8.1,34.0,18.58,2.68
2018,4,25,6,0,192.0,38.0,1.2,8.5,59.0,32.92,19.86
2018,4,25,6,15,277.5,51.0,1.15,8.95,99.5,65.65,39.98
2018,4,25,6,30,363.0,64.0,1.1,9.4,140.0,108.9,71.68
2018,4,25,6,45,218.5,86.0,1.05,9.9,135.5,124.37,92.36
2018,4,25,7,0,74.0,108.0,1.0,10.4,131.0,120.0,95.1
2018,4,25,7,15,84.0,126.5,0.95,11.0,157.0,147.6,118.44
2018,4,25,7,30,94.0,145.0,0.9,11.6,183.0,175.18,141.29
2018,4,25,7,45,138.0,161.0,0.85,12.15,225.0,216.4,174.7
2018,4,25,8,0,182.0,177.0,0.8,12.7,267.0,262.51,211.63
2018,4,25,8,15,137.0,211.5,0.8,13.15,283.0,282.65,226.74
2018,4,25,8,30,92.0,246.0,0.8,13.6,299.0,292.94,233.41
2018,4,25,8,45,138.0,263.5,0.8,14.0,350.5,351.26,278.51
2018,4,25,9,0,184.0,281.0,0.8,14.4,402.0,408.65,321.7
2018,4,25,9,15,349.5,262.0,0.9,14.7,509.0,528.76,413.72
2018,4,25,9,30,515.0,243.0,1.0,15.0,616.0,663.71,512.68
2018,4,25,9,45,697.5,186.0,1.1,15.3,717.5,781.23,597.27
2018,4,25,10,0,880.0,129.0,1.2,15.6,819.0,901.48,676.93
2018,4,25,10,15,894.5,127.5,1.25,15.75,850.5,935.32,697.08
2018,4,25,10,30,909.0,126.0,1.3,15.9,882.0,972.59,720.52
2018,4,25,10,45,914.0,126.5,1.4,16.1,903.5,1000.32,738.32
2018,4,25,11,0,919.0,127.0,1.5,16.3,925.0,1024.76,754.13
2018,4,25,11,15,922.0,128.0,1.5,16.35,939.5,1044.36,765.68
2018,4,25,11,30,925.0,129.0,1.5,16.4,954.0,1060.37,775.06
2018,4,25,11,45,925.5,128.5,1.55,16.45,959.5,1068.67,780.55
2018,4,25,12,0,926.0,128.0,1.6,16.5,965.0,1073.23,783.87
2018,4,25,12,15,927.0,127.5,1.6,16.45,964.5,1074.52,784.75
2018,4,25,12,30,928.0,127.0,1.6,16.4,964.0,1072.04,783.4
2018,4,25,12,45,927.5,125.0,1.65,16.4,954.5,1062.72,778.56
2018,4,25,13,0,927.0,123.0,1.7,16.4,945.0,1049.67,771.47
2018,4,25,13,15,922.5,122.0,1.7,16.25,927.5,1030.07,759.93
2018,4,25,13,30,918.0,121.0,1.7,16.1,910.0,1006.99,746.24
2018,4,25,13,45,911.5,120.0,1.75,16.0,885.5,978.7,729.7
2018,4,25,14,0,905.0,119.0,1.8,15.9,861.0,947.28,711.01
2018,4,25,14,15,897.0,117.5,1.85,15.7,830.0,911.1,689.19
2018,4,25,14,30,889.0,116.0,1.9,15.5,799.0,872.24,665.29
2018,4,25,14,45,877.5,114.0,1.9,15.3,761.5,827.6,636.56
2018,4,25,15,0,866.0,112.0,1.9,15.1,724.0,784.94,608.86
2018,4,25,15,15,851.5,109.0,1.9,15.1,681.0,732.86,573.57
2018,4,25,15,30,837.0,106.0,1.9,15.1,638.0,679.61,535.44
2018,4,25,15,45,817.0,103.0,1.95,14.55,590.5,622.06,493.78
2018,4,25,16,0,797.0,100.0,2.0,14.0,543.0,564.46,450.52
2018,4,25,16,15,770.0,96.5,2.0,13.75,492.0,503.01,401.97
2018,4,25,16,30,743.0,93.0,2.0,13.5,441.0,442.51,352.51
2018,4,25,16,45,707.5,88.0,2.0,13.2,388.5,378.94,299.11
2018,4,25,17,0,672.0,83.0,2.0,12.9,336.0,318.4,246.6
2018,4,25,17,15,621.5,77.5,2.0,12.4,284.0,256.41,192.34
2018,4,25,17,30,571.0,72.0,2.0,11.9,232.0,199.87,142.4
2018,4,25,17,45,497.0,64.0,1.95,11.4,182.5,142.85,94.3
2018,4,25,18,0,423.0,56.0,1.9,10.9,133.0,94.81,57.06
2018,4,25,18,15,310.5,44.0,1.85,10.55,91.0,49.38,27.98
2018,4,25,18,30,198.0,32.0,1.8,10.2,49.0,25.22,14.01
2018,4,25,18,45,106.0,18.0,1.8,9.85,26.5,17.16,0.0
2018,4,25,19,0,14.0,4.0,1.8,9.5,4.0,0.0,0.0
2018,4,25,19,15,7.0,2.0,1.75,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.85,7.2,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,1.9,7.5,4.0,3.81,0.0
2018,4,26,5,45,3.0,8.0,1.95,7.8,8.0,7.51,0.0
2018,4,26,6,0,0.0,12.0,2.0,8.1,12.0,11.11,3.63
2018,4,26,6,15,0.0,19.0,2.05,8.4,19.0,17.61,9.54
2018,4,26,6,30,0.0,26.0,2.1,8.7,26.0,24.11,15.38
2018,4,26,6,45,0.0,35.0,2.1,9.05,35.0,32.48,22.77
2018,4,26,7,0,0.0,44.0,2.1,9.4,44.0,40.87,30.06
2018,4,26,7,15,0.0,52.0,2.1,9.7,52.0,48.33,36.43
2018,4,26,7,30,0.0,60.0,2.1,10.0,60.0,55.79,42.71
2018,4,26,7,45,0.0,71.5,2.15,10.35,71.5,66.54,51.69
2018,4,26,8,0,0.0,83.0,2.2,10.7,83.0,77.29,60.56
2018,4,26,8,15,0.0,100.0,2.2,10.95,100.0,93.26,73.74
2018,4,26,8,30,0.0,117.0,2.2,11.2,117.0,109.32,86.83
2018,4,26,8,45,2.5,148.5,2.2,11.5,150.0,140.85,112.61
2018,4,26,9,0,5.0,180.0,2.2,11.8,183.0,172.86,138.38
2018,4,26,9,15,18.0,226.0,2.25,12.05,239.0,227.13,182.07
2018,4,26,9,30,31.0,272.0,2.3,12.3,295.0,289.86,231.58
2018,4,26,9,45,223.0,282.5,2.3,12.6,457.0,476.54,381.08
2018,4,26,10,0,415.0,293.0,2.3,12.9,619.0,670.53,527.74
2018,4,26,10,15,661.5,205.5,2.35,13.1,747.5,819.26,638.91
2018,4,26,10,30,908.0,118.0,2.4,13.3,876.0,963.64,736.92
2018,4,26,10,45,913.5,119.5,2.45,13.5,898.5,992.76,754.31
2018,4,26,11,0,919.0,121.0,2.5,13.7,921.0,1018.64,770.71
2018,4,26,11,15,922.0,121.0,2.55,13.75,935.0,1037.13,782.65
2018,4,26,11,30,925.0,121.0,2.6,13.8,949.0,1052.05,792.37
2018,4,26,11,45,927.0,121.5,2.65,13.9,956.0,1062.84,799.34
2018,4,26,12,0,929.0,122.0,2.7,14.0,963.0,1069.9,804.0
2018,4,26,12,15,929.5,121.0,2.75,14.0,962.0,1070.12,804.59
2018,4,26,12,30,930.0,120.0,2.8,14.0,961.0,1066.57,802.86
2018,4,26,12,45,929.0,119.5,2.85,13.95,952.5,1058.26,798.27
2018,4,26,13,0,928.0,119.0,2.9,13.9,944.0,1046.22,791.31
2018,4,26,13,15,925.0,118.0,2.95,13.85,927.5,1028.05,780.33
2018,4,26,13,30,922.0,117.0,3.0,13.8,911.0,1006.34,767.03
2018,4,26,13,45,916.5,115.5,3.0,13.75,887.0,978.36,749.02
2018,4,26,14,0,911.0,114.0,3.0,13.7,863.0,947.2,728.83
2018,4,26,14,15,903.0,112.5,3.05,13.6,832.0,910.85,705.44
2018,4,26,14,30,895.0,111.0,3.1,13.5,801.0,871.81,679.96
2018,4,26,14,45,884.0,109.5,3.1,13.4,764.0,827.9,650.4
2018,4,26,15,0,873.0,108.0,3.1,13.3,727.0,781.97,619.06
2018,4,26,15,15,859.0,105.5,3.1,13.3,684.5,734.3,585.83
2018,4,26,15,30,845.0,103.0,3.1,13.3,642.0,681.62,547.02
2018,4,26,15,45,826.0,100.5,3.1,12.95,595.0,624.88,504.04
2018,4,26,16,0,807.0,98.0,3.1,12.6,548.0,567.97,459.58
2018,4,26,16,15,782.5,94.5,3.05,12.35,498.0,507.34,410.48
2018,4,26,16,30,758.0,91.0,3.0,12.1,448.0,447.77,360.67
2018,4,26,16,45,722.0,86.5,3.0,11.85,395.0,383.26,305.53
2018,4,26,17,0,686.0,82.0,3.0,11.6,342.0,322.25,251.77
2018,4,26,17,15,637.5,76.0,2.95,11.25,289.5,259.56,195.99
2018,4,26,17,30,589.0,70.0,2.9,10.9,237.0,202.07,144.49
2018,4,26,17,45,484.5,64.0,2.85,10.55,182.5,140.89,93.69
2018,4,26,18,0,380.0,58.0,2.8,10.2,128.0,91.05,55.92
2018,4,26,18,15,233.5,44.0,2.8,9.9,83.0,46.39,27.48
2018,4,26,18,30,87.0,30.0,2.8,9.6,38.0,24.68,14.03
2018,4,26,18,45,49.0,17.0,2.75,9.35,21.0,16.2,0.0
2018,4,26,19,0,11.0,4.0,2.7,9.1,4.0,3.81,0.0
2018,4,26,19,15,5.5,2.0,2.65,9.1,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.0,0.85,9.85,7.0,0.0,0.0
2018,4,27,5,30,74.0,12.0,0.8,10.1,14.0,11.44,0.0
2018,4,27,5,45,141.5,23.0,0.8,10.35,36.5,18.05,5.68
2018,4,27,6,0,209.0,34.0,0.8,10.6,59.0,30.76,17.41
2018,4,27,6,15,315.5,46.0,0.85,10.9,104.0,65.27,37.77
2018,4,27,6,30,422.0,58.0,0.9,11.2,149.0,114.05,72.98
2018,4,27,6,45,217.0,66.0,0.9,11.45,113.5,107.01,77.33
2018,4,27,7,0,12.0,74.0,0.9,11.7,78.0,71.91,55.93
2018,4,27,7,15,191.0,95.5,0.95,11.9,173.0,154.54,121.78
2018,4,27,7,30,370.0,117.0,1.0,12.1,268.0,259.3,206.48
2018,4,27,7,45,433.5,131.5,1.05,12.3,331.0,324.72,260.19
2018,4,27,8,0,497.0,146.0,1.1,12.5,394.0,396.76,318.28
2018,4,27,8,15,338.0,201.0,1.15,12.7,377.5,387.32,310.71
2018,4,27,8,30,179.0,256.0,1.2,12.9,361.0,360.11,287.87
2018,4,27,8,45,217.0,275.5,1.25,13.1,412.5,414.51,330.21
2018,4,27,9,0,255.0,295.0,1.3,13.3,464.0,478.68,378.55
2018,4,27,9,15,225.0,299.5,1.3,13.4,455.0,466.97,368.37
2018,4,27,9,30,195.0,304.0,1.3,13.5,446.0,458.48,360.95
2018,4,27,9,45,159.5,317.5,1.35,13.65,437.5,451.56,354.41
2018,4,27,10,0,124.0,331.0,1.4,13.8,429.0,441.53,345.39
2018,4,27,10,15,140.0,348.0,1.4,13.85,462.5,478.18,372.64
2018,4,27,10,30,156.0,365.0,1.4,13.9,496.0,515.32,399.6
2018,4,27,10,45,165.5,379.5,1.45,14.0,521.5,544.02,420.15
2018,4,27,11,0,175.0,394.0,1.5,14.1,547.0,572.49,440.47
2018,4,27,11,15,151.5,410.0,1.5,14.1,544.0,569.77,437.03
2018,4,27,11,30,128.0,426.0,1.5,14.1,541.0,565.66,432.89
2018,4,27,11,45,111.5,418.0,1.55,14.15,518.5,542.33,415.67
2018,4,27,12,0,95.0,410.0,1.6,14.2,496.0,506.13,389.22
2018,4,27,12,15,106.0,417.0,1.6,14.15,513.0,536.64,411.99
2018,4,27,12,30,117.0,424.0,1.6,14.1,530.0,554.5,425.13
2018,4,27,12,45,118.0,424.0,1.65,14.1,530.0,554.26,425.2
2018,4,27,13,0,119.0,424.0,1.7,14.1,530.0,553.35,424.98
2018,4,27,13,15,135.5,418.5,1.75,14.05,537.0,561.08,431.78
2018,4,27,13,30,152.0,413.0,1.8,14.0,544.0,567.59,437.65
2018,4,27,13,45,206.5,397.5,1.8,13.9,570.5,597.65,461.8
2018,4,27,14,0,261.0,382.0,1.8,13.8,597.0,633.86,489.84
2018,4,27,14,15,288.5,359.0,1.8,13.7,588.5,624.62,484.55
2018,4,27,14,30,316.0,336.0,1.8,13.6,580.0,612.65,477.58
2018,4,27,14,45,341.5,313.0,1.8,13.5,565.5,596.15,467.13
2018,4,27,15,0,367.0,290.0,1.8,13.4,551.0,576.69,454.3
2018,4,27,15,15,377.5,271.0,1.8,13.4,525.5,547.4,433.36
2018,4,27,15,30,388.0,252.0,1.8,13.4,500.0,516.2,410.62
2018,4,27,15,45,420.0,224.0,1.85,13.15,474.5,493.28,394.47
2018,4,27,16,0,452.0,196.0,1.9,12.9,449.0,460.18,369.72
2018,4,27,16,15,519.5,163.5,1.95,12.7,429.0,436.84,351.52
2018,4,27,16,30,587.0,131.0,2.0,12.5,409.0,408.02,327.27
2018,4,27,16,45,587.0,116.0,2.0,12.3,367.0,357.7,284.36
2018,4,27,17,0,587.0,101.0,2.0,12.1,325.0,306.58,239.35
2018,4,27,17,15,547.0,93.0,2.0,11.8,277.5,250.13,189.72
2018,4,27,17,30,507.0,85.0,2.0,11.5,230.0,198.0,143.5
2018,4,27,17,45,440.0,74.5,2.0,11.2,182.0,142.01,96.24
2018,4,27,18,0,373.0,64.0,2.0,10.9,134.0,95.78,60.04
2018,4,27,18,15,275.0,50.5,1.95,10.75,93.5,53.74,32.46
2018,4,27,18,30,177.0,37.0,1.9,10.6,53.0,29.21,17.94
2018,4,27,18,45,96.0,21.0,1.85,10.4,29.0,20.02,0.0
2018,4,27,19,0,15.0,5.0,1.8,10.2,5.0,4.77,0.0
2018,4,27,19,15,7.5,2.5,1.8,10.2,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,15,3.5,2.5,1.45,9.8,2.5,0.0,0.0
2018,4,28,5,30,7.0,5.0,1.5,10.0,5.0,4.77,0.0
2018,4,28,5,45,3.5,11.0,1.55,10.15,11.0,10.33,1.42
2018,4,28,6,0,0.0,17.0,1.6,10.3,17.0,15.76,7.53
2018,4,28,6,15,0.0,27.0,1.7,10.5,27.0,25.05,15.85
2018,4,28,6,30,0.0,37.0,1.8,10.7,37.0,34.35,24.11
2018,4,28,6,45,0.0,48.0,1.9,10.9,48.0,44.6,33.07
2018,4,28,7,0,0.0,59.0,2.0,11.1,59.0,54.86,41.9
2018,4,28,7,15,0.0,49.5,2.05,11.25,49.5,46.0,34.17
2018,4,28,7,30,0.0,40.0,2.1,11.4,40.0,37.15,26.45
2018,4,28,7,45,0.0,61.5,2.2,11.55,61.5,57.2,43.48
2018,4,28,8,0,0.0,83.0,2.3,11.7,83.0,77.3,60.3
2018,4,28,8,15,1.0,94.5,2.35,11.85,95.0,88.64,69.59
2018,4,28,8,30,2.0,106.0,2.4,12.0,107.0,100.13,78.93
2018,4,28,8,45,1.5,102.5,2.4,12.15,103.5,96.63,75.72
2018,4,28,9,0,1.0,99.0,2.4,12.3,100.0,93.08,72.51
2018,4,28,9,15,5.5,142.5,2.45,12.4,146.5,137.68,109.19
2018,4,28,9,30,10.0,186.0,2.5,12.5,193.0,183.06,145.87
2018,4,28,9,45,19.0,219.5,2.5,12.65,234.0,223.2,177.96
2018,4,28,10,0,28.0,253.0,2.5,12.8,275.0,271.06,215.71
2018,4,28,10,15,16.0,206.0,2.5,12.9,218.5,208.95,165.6
2018,4,28,10,30,4.0,159.0,2.5,13.0,162.0,153.32,120.41
2018,4,28,10,45,5.5,176.5,2.5,13.1,181.0,171.67,135.16
2018,4,28,11,0,7.0,194.0,2.5,13.2,200.0,190.13,149.78
2018,4,28,11,15,32.0,274.0,2.55,13.25,302.5,301.23,238.19
2018,4,28,11,30,57.0,354.0,2.6,13.3,405.0,408.43,320.82
2018,4,28,11,45,39.5,307.0,2.6,13.35,342.5,343.4,269.95
2018,4,28,12,0,22.0,260.0,2.6,13.4,280.0,278.29,219.04
2018,4,28,12,15,16.0,236.0,2.6,13.4,250.5,240.38,189.31
2018,4,28,12,30,10.0,212.0,2.6,13.4,221.0,211.0,165.99
2018,4,28,12,45,26.0,286.0,2.65,13.4,309.5,308.23,243.04
2018,4,28,13,0,42.0,360.0,2.7,13.4,398.0,399.19,313.17
2018,4,28,13,15,39.5,356.0,2.7,13.3,391.0,391.67,307.23
2018,4,28,13,30,37.0,352.0,2.7,13.2,384.0,384.03,301.66
2018,4,28,13,45,43.0,353.0,2.7,13.1,389.0,389.33,306.38
2018,4,28,14,0,49.0,354.0,2.7,13.0,394.0,394.13,310.69
2018,4,28,14,15,56.0,342.0,2.75,12.9,386.5,385.95,305.27
2018,4,28,14,30,63.0,330.0,2.8,12.8,379.0,377.16,299.41
2018,4,28,14,45,159.0,306.0,2.8,12.7,421.5,434.7,347.54
2018,4,28,15,0,255.0,282.0,2.8,12.6,464.0,483.09,387.48
2018,4,28,15,15,274.5,278.0,2.8,12.6,463.5,480.27,385.68
2018,4,28,15,30,294.0,274.0,2.8,12.6,463.0,474.84,381.94
2018,4,28,15,45,278.0,251.5,2.8,12.3,419.5,426.27,344.63
2018,4,28,16,0,262.0,229.0,2.8,12.0,376.0,378.78,307.62
2018,4,28,16,15,350.5,194.0,2.8,11.8,372.0,374.4,304.74
2018,4,28,16,30,439.0,159.0,2.8,11.6,368.0,364.08,295.35
2018,4,28,16,45,400.5,145.0,2.75,11.4,319.0,307.6,247.82
2018,4,28,17,0,362.0,131.0,2.7,11.2,270.0,255.05,202.93
2018,4,28,17,15,371.0,111.0,2.65,11.0,235.0,214.7,166.42
2018,4,28,17,30,380.0,91.0,2.6,10.8,200.0,173.14,128.13
2018,4,28,17,45,339.0,76.5,2.55,10.55,159.5,127.24,88.59
2018,4,28,18,0,298.0,62.0,2.5,10.3,119.0,86.35,55.46
2018,4,28,18,15,238.0,48.0,2.45,10.15,85.0,50.18,30.5
2018,4,28,18,30,178.0,34.0,2.4,10.0,51.0,26.65,16.22
2018,4,28,18,45,95.5,19.0,2.35,9.9,27.5,15.12,0.0
2018,4,28,19,0,13.0,4.0,2.3,9.8,4.0,3.81,0.0
2018,4,28,19,15,6.5,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,15,35.5,7.5,2.15,8.9,8.5,0.0,0.0
2018,4,29,5,30,71.0,15.0,2.2,9.1,17.0,14.3,0.0
2018,4,29,5,45,152.5,29.5,2.25,9.35,45.0,23.27,11.29
2018,4,29,6,0,234.0,44.0,2.3,9.6,73.0,40.45,24.83
2018,4,29,6,15,324.0,56.5,2.35,9.85,117.5,76.28,46.79
2018,4,29,6,30,414.0,69.0,2.4,10.1,162.0,123.12,81.56
2018,4,29,6,45,505.5,74.5,2.45,10.35,217.0,176.25,125.01
2018,4,29,7,0,597.0,80.0,2.5,10.6,272.0,238.77,178.62
2018,4,29,7,15,510.5,99.0,2.5,10.9,283.0,266.84,208.79
2018,4,29,7,30,424.0,118.0,2.5,11.2,294.0,281.77,225.99
2018,4,29,7,45,217.5,131.0,2.55,11.5,222.0,225.64,183.51
2018,4,29,8,0,11.0,144.0,2.6,11.8,150.0,140.13,112.76
2018,4,29,8,15,13.5,172.5,2.65,12.05,180.0,169.24,136.58
2018,4,29,8,30,16.0,201.0,2.7,12.3,210.0,198.8,160.23
2018,4,29,8,45,162.5,228.5,2.75,12.55,336.0,332.15,269.83
2018,4,29,9,0,309.0,256.0,2.8,12.8,462.0,477.21,384.83
2018,4,29,9,15,235.0,243.0,2.85,13.0,405.5,424.16,341.6
2018,4,29,9,30,161.0,230.0,2.9,13.2,349.0,356.84,287.49
2018,4,29,9,45,125.0,268.5,2.95,13.4,363.5,373.04,298.51
2018,4,29,10,0,89.0,307.0,3.0,13.6,378.0,377.75,300.14
2018,4,29,10,15,66.0,303.0,3.05,13.7,356.5,356.47,282.5
2018,4,29,10,30,43.0,299.0,3.1,13.8,335.0,333.55,263.59
2018,4,29,10,45,70.0,315.5,3.1,13.95,376.0,377.24,298.06
2018,4,29,11,0,97.0,332.0,3.1,14.1,417.0,432.52,340.64
2018,4,29,11,15,96.5,315.0,3.15,14.15,401.0,416.7,328.35
2018,4,29,11,30,96.0,298.0,3.2,14.2,385.0,400.32,315.95
2018,4,29,11,45,154.0,287.0,3.25,14.25,427.0,448.25,354.88
2018,4,29,12,0,212.0,276.0,3.3,14.3,469.0,506.28,400.6
2018,4,29,12,15,223.0,316.5,3.35,14.35,519.5,560.11,440.26
2018,4,29,12,30,234.0,357.0,3.4,14.4,570.0,612.68,478.55
2018,4,29,12,45,269.0,331.5,3.4,14.4,574.0,618.74,484.36
2018,4,29,13,0,304.0,306.0,3.4,14.4,578.0,622.9,489.06
2018,4,29,13,15,241.5,350.5,3.45,14.4,564.0,603.22,472.13
2018,4,29,13,30,179.0,395.0,3.5,14.4,550.0,573.8,448.26
2018,4,29,13,45,177.0,392.5,3.55,14.35,542.5,564.26,441.79
2018,4,29,14,0,175.0,390.0,3.6,14.3,535.0,554.06,434.72
2018,4,29,14,15,284.5,327.5,3.65,14.25,553.0,587.91,464.64
2018,4,29,14,30,394.0,265.0,3.7,14.2,571.0,613.56,487.82
2018,4,29,14,45,355.5,263.0,3.7,14.15,529.5,564.04,449.98
2018,4,29,15,0,317.0,261.0,3.7,14.1,488.0,508.58,407.66
2018,4,29,15,15,473.5,212.5,3.7,14.1,529.0,564.01,453.82
2018,4,29,15,30,630.0,164.0,3.7,14.1,570.0,599.95,483.39
2018,4,29,15,45,661.0,144.0,3.8,13.8,542.5,566.55,458.21
2018,4,29,16,0,692.0,124.0,3.9,13.5,515.0,528.46,428.66
2018,4,29,16,15,701.0,110.0,3.9,13.25,475.5,480.36,389.46
2018,4,29,16,30,710.0,96.0,3.9,13.0,436.0,429.98,346.95
2018,4,29,16,45,714.0,85.0,3.9,12.8,393.5,378.46,301.74
2018,4,29,17,0,718.0,74.0,3.9,12.6,351.0,326.5,254.46
2018,4,29,17,15,674.0,69.0,3.9,12.25,299.0,263.42,197.97
2018,4,29,17,30,630.0,64.0,3.9,11.9,247.0,205.92,146.03
2018,4,29,17,45,565.0,57.0,3.85,11.55,197.0,147.89,95.96
2018,4,29,18,0,500.0,50.0,3.8,11.2,147.0,97.6,56.2
2018,4,29,18,15,398.0,41.5,3.75,10.9,104.0,52.28,27.92
2018,4,29,18,30,296.0,33.0,3.7,10.6,61.0,26.99,16.69
2018,4,29,18,45,172.0,20.5,3.6,10.25,34.5,16.36,0.0
2018,4,29,19,0,48.0,8.0,3.5,9.9,8.0,7.63,0.0
2018,4,29,19,15,24.0,4.0,3.45,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,15,29.0,7.0,3.85,8.25,8.0,0.0,0.0
2018,4,30,5,30,58.0,14.0,3.9,8.4,16.0,13.34,0.0
2018,4,30,5,45,137.5,28.0,3.9,8.55,43.0,21.94,11.07
2018,4,30,6,0,217.0,42.0,3.9,8.7,70.0,38.85,23.66
2018,4,30,6,15,132.0,62.0,3.9,9.0,81.5,65.96,45.77
2018,4,30,6,30,47.0,82.0,3.9,9.3,93.0,81.64,62.93
2018,4,30,6,45,76.0,101.0,3.9,9.6,123.5,109.44,86.04
2018,4,30,7,0,105.0,120.0,3.9,9.9,154.0,140.85,112.5
2018,4,30,7,15,103.0,137.5,3.85,10.25,175.5,164.27,133.01
2018,4,30,7,30,101.0,155.0,3.8,10.6,197.0,187.45,152.87
2018,4,30,7,45,137.0,183.5,3.75,11.0,248.5,237.75,194.53
2018,4,30,8,0,173.0,212.0,3.7,11.4,300.0,292.23,239.08
2018,4,30,8,15,228.5,231.0,3.65,11.8,359.5,352.16,287.57
2018,4,30,8,30,284.0,250.0,3.6,12.2,419.0,422.68,343.62
2018,4,30,8,45,319.0,264.5,3.55,12.6,467.5,475.93,384.93
2018,4,30,9,0,354.0,279.0,3.5,13.0,516.0,531.79,427.51
2018,4,30,9,15,411.0,277.5,3.5,13.3,569.0,597.1,477.22
2018,4,30,9,30,468.0,276.0,3.5,13.6,622.0,659.93,524.23
2018,4,30,9,45,655.5,208.0,3.45,13.9,717.0,769.49,608.04
2018,4,30,10,0,843.0,140.0,3.4,14.2,812.0,882.27,687.6
2018,4,30,10,15,874.5,130.0,3.45,14.4,848.5,920.96,712.73
2018,4,30,10,30,906.0,120.0,3.5,14.6,885.0,964.31,741.51
2018,4,30,10,45,910.0,121.0,3.5,14.75,906.0,991.19,758.48
2018,4,30,11,0,914.0,122.0,3.5,14.9,927.0,1014.78,773.31
2018,4,30,11,15,916.5,123.0,3.55,14.95,941.0,1033.49,785.54
2018,4,30,11,30,919.0,124.0,3.6,15.0,955.0,1048.66,795.48
2018,4,30,11,45,919.5,124.5,3.65,15.1,961.0,1057.68,801.26
2018,4,30,12,0,920.0,125.0,3.7,15.2,967.0,1063.02,804.73
2018,4,30,12,15,918.0,126.0,3.75,15.2,965.0,1062.63,804.78
2018,4,30,12,30,916.0,127.0,3.8,15.2,963.0,1058.54,802.51
2018,4,30,12,45,913.0,127.0,3.9,15.2,953.5,1048.76,796.89
2018,4,30,13,0,910.0,127.0,4.0,15.2,944.0,1035.37,788.92
2018,4,30,13,15,905.0,127.0,4.1,15.15,927.0,1016.51,777.42
2018,4,30,13,30,900.0,127.0,4.2,15.1,910.0,994.29,763.62
2018,4,30,13,45,892.5,126.5,4.3,15.0,885.5,965.99,745.73
2018,4,30,14,0,885.0,126.0,4.4,14.9,861.0,934.71,725.99
2018,4,30,14,15,876.0,125.0,4.5,14.75,830.5,898.82,702.89
2018,4,30,14,30,867.0,124.0,4.6,14.6,800.0,860.41,677.68
2018,4,30,14,45,855.5,121.5,4.65,14.45,762.5,820.76,650.92
2018,4,30,15,0,844.0,119.0,4.7,14.3,725.0,774.05,618.6
2018,4,30,15,15,829.0,117.0,4.7,14.3,683.0,723.73,582.55
2018,4,30,15,30,814.0,115.0,4.7,14.3,641.0,672.34,543.32
2018,4,30,15,45,795.0,111.5,4.85,13.9,594.5,616.16,500.63
2018,4,30,16,0,776.0,108.0,5.0,13.5,548.0,559.9,456.41
2018,4,30,16,15,750.0,104.0,5.05,13.2,498.0,499.52,407.03
2018,4,30,16,30,724.0,100.0,5.1,12.9,448.0,440.42,357.17
2018,4,30,16,45,690.0,95.0,5.15,12.65,396.5,378.7,303.74
2018,4,30,17,0,656.0,90.0,5.2,12.4,345.0,319.83,251.37
2018,4,30,17,15,608.0,84.0,5.2,12.0,293.5,259.13,197.11
2018,4,30,17,30,560.0,78.0,5.2,11.6,242.0,203.59,147.24
2018,4,30,17,45,491.0,69.0,5.2,11.2,192.5,147.17,98.91
2018,4,30,18,0,422.0,60.0,5.2,10.8,143.0,99.09,60.95
2018,4,30,18,15,318.0,48.5,5.15,10.5,100.5,54.3,31.73
2018,4,30,18,30,214.0,37.0,5.1,10.2,58.0,29.02,18.61
2018,4,30,18,45,121.0,22.5,5.05,9.9,33.0,17.96,0.0
2018,4,30,19,0,28.0,8.0,5.0,9.6,8.0,7.63,0.0
2018,4,30,19,15,14.0,4.0,4.95,9.45,4.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,5,15,49.0,8.5,3.5,7.25,10.5,0.0,0.0
2018,5,1,5,30,98.0,17.0,3.5,7.7,21.0,16.2,0.0
2018,5,1,5,45,218.5,31.0,3.5,8.2,55.5,24.4,13.57
2018,5,1,6,0,339.0,45.0,3.5,8.7,90.0,46.21,27.64
2018,5,1,6,15,426.5,54.0,3.5,9.15,136.0,85.05,50.16
2018,5,1,6,30,514.0,63.0,3.5,9.6,182.0,134.82,87.36
2018,5,1,6,45,572.5,70.5,3.5,10.05,233.5,187.75,132.58
2018,5,1,7,0,631.0,78.0,3.5,10.5,285.0,247.49,185.52
2018,5,1,7,15,672.0,83.5,3.5,10.95,337.5,306.02,238.31
2018,5,1,7,30,713.0,89.0,3.5,11.4,390.0,368.61,293.66
2018,5,1,7,45,743.0,93.0,3.55,11.9,441.5,428.54,345.64
2018,5,1,8,0,773.0,97.0,3.6,12.4,493.0,490.98,398.05
2018,5,1,8,15,795.0,100.5,3.55,12.75,542.5,549.64,445.9
2018,5,1,8,30,817.0,104.0,3.5,13.1,592.0,608.89,492.63
2018,5,1,8,45,834.5,106.5,3.5,13.5,637.5,664.41,535.15
2018,5,1,9,0,852.0,109.0,3.5,13.9,683.0,719.43,576.07
2018,5,1,9,15,866.5,110.5,3.45,14.2,724.0,766.83,608.53
2018,5,1,9,30,881.0,112.0,3.4,14.5,765.0,815.84,641.58
2018,5,1,9,45,893.0,112.0,3.35,14.8,800.5,859.6,670.33
2018,5,1,10,0,905.0,112.0,3.3,15.1,836.0,901.25,697.2
2018,5,1,10,15,910.5,114.5,3.3,15.35,864.5,937.33,720.34
2018,5,1,10,30,916.0,117.0,3.3,15.6,893.0,970.45,741.3
2018,5,1,10,45,920.0,118.0,3.25,15.8,914.0,997.51,757.77
2018,5,1,11,0,924.0,119.0,3.2,16.0,935.0,1021.24,771.95
2018,5,1,11,15,927.0,119.5,3.2,16.15,949.0,1040.04,783.4
2018,5,1,11,30,930.0,120.0,3.2,16.3,963.0,1055.27,792.55
2018,5,1,11,45,931.5,120.0,3.2,16.45,969.5,1064.84,798.05
2018,5,1,12,0,933.0,120.0,3.2,16.6,976.0,1070.68,801.24
2018,5,1,12,15,934.5,119.0,3.25,16.65,975.0,1071.74,802.17
2018,5,1,12,30,936.0,118.0,3.3,16.7,974.0,1069.03,800.76
2018,5,1,12,45,936.5,116.0,3.35,16.75,965.5,1060.51,795.64
2018,5,1,13,0,937.0,114.0,3.4,16.8,957.0,1048.23,788.15
2018,5,1,13,15,933.0,113.5,3.45,16.75,940.0,1029.41,776.67
2018,5,1,13,30,929.0,113.0,3.5,16.7,923.0,1007.1,762.89
2018,5,1,13,45,923.0,112.0,3.55,16.65,898.5,979.03,745.19
2018,5,1,14,0,917.0,111.0,3.6,16.6,874.0,947.81,725.28
2018,5,1,14,15,909.5,109.0,3.7,16.45,843.0,911.26,702.1
2018,5,1,14,30,902.0,107.0,3.8,16.3,812.0,872.01,676.76
2018,5,1,14,45,891.5,105.5,3.85,16.2,775.0,828.37,647.58
2018,5,1,15,0,881.0,104.0,3.9,16.1,738.0,782.68,616.56
2018,5,1,15,15,867.5,101.5,3.9,16.1,695.5,731.99,581.03
2018,5,1,15,30,854.0,99.0,3.9,16.1,653.0,682.41,544.67
2018,5,1,15,45,836.0,96.0,4.05,15.6,606.0,625.59,502.31
2018,5,1,16,0,818.0,93.0,4.2,15.1,559.0,568.5,458.31
2018,5,1,16,15,793.0,90.5,4.2,14.7,509.0,508.33,409.82
2018,5,1,16,30,768.0,88.0,4.2,14.3,459.0,449.25,360.6
2018,5,1,16,45,734.5,84.0,4.25,13.95,406.5,386.63,307.09
2018,5,1,17,0,701.0,80.0,4.3,13.6,354.0,325.7,253.48
2018,5,1,17,15,654.0,75.0,4.25,13.15,302.0,263.76,198.36
2018,5,1,17,30,607.0,70.0,4.2,12.7,250.0,206.77,147.32
2018,5,1,17,45,538.0,63.5,4.15,12.2,200.0,149.93,98.74
2018,5,1,18,0,469.0,57.0,4.1,11.7,150.0,101.34,60.59
2018,5,1,18,15,365.0,47.5,4.0,11.35,107.0,56.89,32.48
2018,5,1,18,30,261.0,38.0,3.9,11.0,64.0,29.81,19.42
2018,5,1,18,45,148.5,23.5,3.8,10.6,36.5,18.76,0.0
2018,5,1,19,0,36.0,9.0,3.7,10.2,9.0,8.58,0.0
2018,5,1,19,15,18.0,4.5,3.65,10.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.15,8.85,11.5,8.58,0.0
2018,5,2,5,30,123.0,18.0,1.2,9.4,23.0,17.16,0.0
2018,5,2,5,45,246.5,30.5,1.25,9.95,58.5,24.94,14.39
2018,5,2,6,0,370.0,43.0,1.3,10.5,94.0,45.53,26.08
2018,5,2,6,15,451.5,52.5,1.25,10.9,140.5,86.42,49.86
2018,5,2,6,30,533.0,62.0,1.2,11.3,187.0,137.4,87.93
2018,5,2,6,45,586.5,69.0,1.1,11.75,237.5,189.98,132.4
2018,5,2,7,0,640.0,76.0,1.0,12.2,288.0,248.73,183.52
2018,5,2,7,15,677.5,81.5,0.95,12.65,339.5,306.6,234.3
2018,5,2,7,30,715.0,87.0,0.9,13.1,391.0,368.1,286.77
2018,5,2,7,45,742.0,92.0,0.85,13.55,442.0,427.74,336.13
2018,5,2,8,0,769.0,97.0,0.8,14.0,493.0,489.61,385.18
2018,5,2,8,15,788.0,101.5,0.8,14.35,541.5,547.34,429.72
2018,5,2,8,30,807.0,106.0,0.8,14.7,590.0,605.36,472.83
2018,5,2,8,45,821.0,110.0,0.8,15.05,634.5,659.59,511.68
2018,5,2,9,0,835.0,114.0,0.8,15.4,679.0,713.02,548.71
2018,5,2,9,15,846.0,117.0,0.8,15.65,718.5,762.12,580.47
2018,5,2,9,30,857.0,120.0,0.8,15.9,758.0,809.61,610.31
2018,5,2,9,45,864.0,124.0,0.8,16.15,792.5,848.03,633.62
2018,5,2,10,0,871.0,128.0,0.8,16.4,827.0,888.4,658.03
2018,5,2,10,15,877.0,130.5,0.85,16.55,855.0,923.79,680.07
2018,5,2,10,30,883.0,133.0,0.9,16.7,883.0,956.37,700.25
2018,5,2,10,45,887.0,134.5,0.95,16.85,904.0,983.09,716.68
2018,5,2,11,0,891.0,136.0,1.0,17.0,925.0,1006.6,731.16
2018,5,2,11,15,893.0,137.5,1.05,17.1,938.5,1024.84,742.53
2018,5,2,11,30,895.0,139.0,1.1,17.2,952.0,1039.61,751.88
2018,5,2,11,45,895.5,139.5,1.15,17.25,957.5,1048.34,757.72
2018,5,2,12,0,896.0,140.0,1.2,17.3,963.0,1053.49,761.52
2018,5,2,12,15,902.0,135.0,1.25,17.35,963.0,1055.01,763.2
2018,5,2,12,30,908.0,130.0,1.3,17.4,963.0,1052.85,762.73
2018,5,2,12,45,914.5,123.5,1.35,17.4,955.5,1045.92,759.53
2018,5,2,13,0,921.0,117.0,1.4,17.4,948.0,1035.18,754.06
2018,5,2,13,15,917.0,116.5,1.45,17.35,931.0,1016.61,743.82
2018,5,2,13,30,913.0,116.0,1.5,17.3,914.0,994.6,731.44
2018,5,2,13,45,906.5,115.0,1.55,17.25,889.5,966.45,715.03
2018,5,2,14,0,900.0,114.0,1.6,17.2,865.0,935.23,696.53
2018,5,2,14,15,891.5,112.5,1.65,17.05,834.0,898.86,674.67
2018,5,2,14,30,883.0,111.0,1.7,16.9,803.0,859.92,650.81
2018,5,2,14,45,872.0,110.0,1.75,16.75,766.5,817.11,623.94
2018,5,2,15,0,861.0,109.0,1.8,16.6,730.0,772.35,595.26
2018,5,2,15,15,847.0,106.5,1.8,16.6,688.0,725.23,563.67
2018,5,2,15,30,833.0,104.0,1.8,16.6,646.0,673.34,526.77
2018,5,2,15,45,815.0,101.0,1.85,16.1,599.5,617.54,486.6
2018,5,2,16,0,797.0,98.0,1.9,15.6,553.0,561.53,444.77
2018,5,2,16,15,775.0,94.0,1.9,15.3,504.0,502.52,398.55
2018,5,2,16,30,753.0,90.0,1.9,15.0,455.0,444.33,351.33
2018,5,2,16,45,723.5,85.0,1.85,14.65,404.0,382.37,299.53
2018,5,2,17,0,694.0,80.0,1.8,14.3,353.0,323.35,248.53
2018,5,2,17,15,631.5,74.0,1.75,13.9,295.5,256.42,190.9
2018,5,2,17,30,569.0,68.0,1.7,13.5,238.0,196.34,138.84
2018,5,2,17,45,530.0,61.0,1.65,13.05,195.5,146.41,95.48
2018,5,2,18,0,491.0,54.0,1.6,12.6,153.0,101.04,59.06
2018,5,2,18,15,364.0,42.0,1.55,12.2,104.0,51.78,28.03
2018,5,2,18,30,237.0,30.0,1.5,11.8,55.0,23.54,14.26
2018,5,2,18,45,146.5,19.5,1.45,11.4,32.5,15.39,0.0
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,8.58,0.0
2018,5,2,19,15,28.0,4.5,1.4,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,5,15,6.0,2.5,1.45,8.9,3.0,2.38,0.0
2018,5,3,5,30,12.0,5.0,1.5,9.3,6.0,4.37,0.0
2018,5,3,5,45,6.0,9.5,1.55,9.7,10.0,8.92,1.66
2018,5,3,6,0,0.0,14.0,1.6,10.1,14.0,12.97,5.35
2018,5,3,6,15,0.0,22.5,1.6,10.45,22.5,20.86,12.36
2018,5,3,6,30,0.0,31.0,1.6,10.8,31.0,28.76,19.33
2018,5,3,6,45,1.5,60.5,1.6,11.15,61.0,56.56,43.32
2018,5,3,7,0,3.0,90.0,1.6,11.5,91.0,84.28,66.89
2018,5,3,7,15,7.0,114.5,1.6,11.8,117.5,108.64,87.2
2018,5,3,7,30,11.0,139.0,1.6,12.1,144.0,133.68,107.77
2018,5,3,7,45,12.5,158.0,1.6,12.4,164.0,153.06,123.37
2018,5,3,8,0,14.0,177.0,1.6,12.7,184.0,172.69,138.96
2018,5,3,8,15,35.5,212.5,1.6,13.0,233.0,222.73,179.16
2018,5,3,8,30,57.0,248.0,1.6,13.3,282.0,272.89,218.69
2018,5,3,8,45,106.5,281.5,1.55,13.55,351.5,341.91,272.76
2018,5,3,9,0,156.0,315.0,1.5,13.8,421.0,421.88,333.79
2018,5,3,9,15,237.0,319.0,1.55,14.0,490.5,501.58,394.45
2018,5,3,9,30,318.0,323.0,1.6,14.2,560.0,581.1,453.8
2018,5,3,9,45,483.5,274.5,1.6,14.4,654.0,690.94,535.75
2018,5,3,10,0,649.0,226.0,1.6,14.6,748.0,806.32,618.71
2018,5,3,10,15,737.0,194.0,1.6,14.75,806.5,874.26,663.98
2018,5,3,10,30,825.0,162.0,1.6,14.9,865.0,939.78,706.03
2018,5,3,10,45,870.0,143.0,1.6,15.0,900.5,975.45,727.82
2018,5,3,11,0,915.0,124.0,1.6,15.1,936.0,1017.39,753.88
2018,5,3,11,15,921.5,122.5,1.65,15.15,951.0,1037.32,766.37
2018,5,3,11,30,928.0,121.0,1.7,15.2,966.0,1053.82,777.0
2018,5,3,11,45,900.0,137.0,1.7,15.3,961.0,1050.01,773.77
2018,5,3,12,0,872.0,153.0,1.7,15.4,956.0,1041.98,768.22
2018,5,3,12,15,893.5,141.5,1.75,15.35,963.5,1052.63,776.08
2018,5,3,12,30,915.0,130.0,1.8,15.3,971.0,1059.49,781.38
2018,5,3,12,45,843.5,171.5,1.8,15.3,941.0,1033.01,764.39
2018,5,3,13,0,772.0,213.0,1.8,15.3,911.0,1001.03,744.21
2018,5,3,13,15,706.0,245.5,1.8,15.25,875.0,957.64,716.57
2018,5,3,13,30,640.0,278.0,1.8,15.2,839.0,912.37,685.88
2018,5,3,13,45,652.5,261.0,1.85,15.15,819.5,891.0,673.74
2018,5,3,14,0,665.0,244.0,1.9,15.1,800.0,866.38,658.95
2018,5,3,14,15,666.0,231.0,1.9,15.0,771.0,832.47,636.92
2018,5,3,14,30,667.0,218.0,1.9,14.9,742.0,796.1,612.94
2018,5,3,14,45,710.0,185.5,1.9,14.8,720.0,771.35,597.87
2018,5,3,15,0,753.0,153.0,1.9,14.7,698.0,740.64,578.02
2018,5,3,15,15,768.5,138.0,1.9,14.7,666.5,700.99,550.24
2018,5,3,15,30,784.0,123.0,1.9,14.7,635.0,659.74,520.55
2018,5,3,15,45,623.5,155.0,2.05,14.45,544.0,553.32,440.36
2018,5,3,16,0,463.0,187.0,2.2,14.2,453.0,456.28,365.38
2018,5,3,16,15,319.0,194.5,2.25,14.0,370.0,357.67,287.55
2018,5,3,16,30,175.0,202.0,2.3,13.8,287.0,275.56,221.74
2018,5,3,16,45,345.0,153.5,2.4,13.6,298.0,289.59,231.66
2018,5,3,17,0,515.0,105.0,2.5,13.4,309.0,285.45,223.22
2018,5,3,17,15,549.5,89.5,2.55,13.0,279.5,247.83,187.5
2018,5,3,17,30,584.0,74.0,2.6,12.6,250.0,205.69,146.95
2018,5,3,17,45,479.5,67.5,2.7,12.2,193.5,144.28,96.42
2018,5,3,18,0,375.0,61.0,2.8,11.8,137.0,94.22,58.55
2018,5,3,18,15,310.5,49.0,2.75,11.5,100.0,54.95,32.19
2018,5,3,18,30,246.0,37.0,2.7,11.2,63.0,28.84,18.9
2018,5,3,18,45,147.0,23.0,2.7,10.9,36.5,18.23,0.78
2018,5,3,19,0,48.0,9.0,2.7,10.6,10.0,8.58,0.0
2018,5,3,19,15,24.0,4.5,2.65,10.5,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
