Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,58.0,10.0,2.05,8.75,13.0,9.53,0.0
2018,5,4,5,30,116.0,20.0,2.1,9.2,26.0,15.92,0.0
2018,5,4,5,45,200.0,32.5,2.15,9.7,56.0,25.39,15.43
2018,5,4,6,0,284.0,45.0,2.2,10.2,86.0,44.85,26.68
2018,5,4,6,15,328.0,60.0,2.05,10.65,125.5,82.17,51.24
2018,5,4,6,30,372.0,75.0,1.9,11.1,165.0,125.0,84.9
2018,5,4,6,45,471.0,80.5,1.7,11.55,221.5,177.74,127.32
2018,5,4,7,0,570.0,86.0,1.5,12.0,278.0,240.63,179.93
2018,5,4,7,15,515.0,107.5,1.4,12.5,303.0,276.94,214.9
2018,5,4,7,30,460.0,129.0,1.3,13.0,328.0,308.16,243.79
2018,5,4,7,45,519.0,136.0,1.15,13.5,386.0,369.69,293.83
2018,5,4,8,0,578.0,143.0,1.0,14.0,444.0,439.76,348.62
2018,5,4,8,15,623.5,145.5,1.05,14.45,498.5,500.67,395.84
2018,5,4,8,30,669.0,148.0,1.1,14.9,553.0,564.93,444.3
2018,5,4,8,45,635.0,173.0,1.2,15.35,580.0,602.23,471.1
2018,5,4,9,0,601.0,198.0,1.3,15.8,607.0,634.57,493.67
2018,5,4,9,15,657.5,190.0,1.4,16.15,662.0,697.43,539.37
2018,5,4,9,30,714.0,182.0,1.5,16.5,717.0,762.73,585.58
2018,5,4,9,45,626.0,233.5,1.6,16.8,718.0,770.17,587.64
2018,5,4,10,0,538.0,285.0,1.7,17.1,719.0,767.02,582.72
2018,5,4,10,15,532.0,302.0,1.7,17.35,743.5,797.48,602.25
2018,5,4,10,30,526.0,319.0,1.7,17.6,768.0,825.62,619.61
2018,5,4,10,45,547.5,321.5,1.65,17.85,799.0,862.77,643.15
2018,5,4,11,0,569.0,324.0,1.6,18.1,830.0,898.61,665.33
2018,5,4,11,15,579.0,326.0,1.55,18.25,847.5,921.02,678.47
2018,5,4,11,30,589.0,328.0,1.5,18.4,865.0,941.19,690.19
2018,5,4,11,45,598.0,325.5,1.45,18.6,874.0,953.36,696.65
2018,5,4,12,0,607.0,323.0,1.4,18.8,883.0,962.93,701.52
2018,5,4,12,15,644.5,300.0,1.45,18.9,894.0,978.62,713.2
2018,5,4,12,30,682.0,277.0,1.5,19.0,905.0,991.08,722.77
2018,5,4,12,45,681.5,273.5,1.55,19.05,896.0,981.47,717.29
2018,5,4,13,0,681.0,270.0,1.6,19.1,887.0,968.89,710.19
2018,5,4,13,15,641.5,283.0,1.7,19.0,856.0,931.87,687.15
2018,5,4,13,30,602.0,296.0,1.8,18.9,825.0,893.2,662.85
2018,5,4,13,45,638.5,267.5,1.9,18.8,815.0,883.9,660.11
2018,5,4,14,0,675.0,239.0,2.0,18.7,805.0,869.94,653.8
2018,5,4,14,15,718.0,206.0,2.1,18.5,788.5,852.17,644.79
2018,5,4,14,30,761.0,173.0,2.2,18.3,772.0,828.65,631.16
2018,5,4,14,45,782.5,152.5,2.3,18.1,744.0,792.82,608.8
2018,5,4,15,0,804.0,132.0,2.4,17.9,716.0,755.9,585.4
2018,5,4,15,15,816.5,119.5,2.4,17.9,683.0,716.37,558.67
2018,5,4,15,30,829.0,107.0,2.4,17.9,650.0,673.39,527.68
2018,5,4,15,45,820.0,100.5,2.5,17.3,605.5,619.88,489.29
2018,5,4,16,0,811.0,94.0,2.6,16.7,561.0,565.29,448.59
2018,5,4,16,15,792.0,90.0,2.6,16.35,513.0,507.23,402.8
2018,5,4,16,30,773.0,86.0,2.6,16.0,465.0,449.64,355.77
2018,5,4,16,45,745.5,83.0,2.6,15.65,415.5,390.35,305.8
2018,5,4,17,0,718.0,80.0,2.6,15.3,366.0,331.94,255.05
2018,5,4,17,15,663.0,75.0,2.6,14.85,310.5,266.8,198.49
2018,5,4,17,30,608.0,70.0,2.6,14.4,255.0,207.55,146.63
2018,5,4,17,45,526.5,62.0,2.6,13.9,200.5,147.18,96.21
2018,5,4,18,0,445.0,54.0,2.6,13.4,146.0,96.55,57.14
2018,5,4,18,15,371.0,45.0,2.55,12.95,107.5,55.28,30.52
2018,5,4,18,30,297.0,36.0,2.5,12.5,69.0,29.05,19.08
2018,5,4,18,45,176.5,23.0,2.45,12.05,40.0,18.2,2.46
2018,5,4,19,0,56.0,10.0,2.4,11.6,11.0,9.53,0.0
2018,5,4,19,15,28.0,5.0,2.35,11.45,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.1,9.8,5.5,5.24,0.0
2018,5,5,5,30,8.0,11.0,2.1,9.9,11.0,10.34,0.0
2018,5,5,5,45,4.0,19.5,2.1,10.05,19.5,18.09,9.53
2018,5,5,6,0,0.0,28.0,2.1,10.2,28.0,25.99,16.44
2018,5,5,6,15,2.0,44.0,2.1,10.4,44.5,41.06,29.67
2018,5,5,6,30,4.0,60.0,2.1,10.6,61.0,56.17,42.83
2018,5,5,6,45,103.0,94.0,2.05,10.8,129.0,109.32,84.55
2018,5,5,7,0,202.0,128.0,2.0,11.0,197.0,176.16,138.62
2018,5,5,7,15,301.0,137.5,1.95,11.2,259.0,232.11,184.37
2018,5,5,7,30,400.0,147.0,1.9,11.4,321.0,302.07,242.06
2018,5,5,7,45,308.0,181.0,1.9,11.65,324.5,315.02,254.57
2018,5,5,8,0,216.0,215.0,1.9,11.9,328.0,316.75,256.47
2018,5,5,8,15,330.5,215.5,1.85,12.2,407.0,398.18,321.73
2018,5,5,8,30,445.0,216.0,1.8,12.5,486.0,492.5,395.23
2018,5,5,8,45,326.5,249.0,1.75,12.8,455.0,465.25,371.79
2018,5,5,9,0,208.0,282.0,1.7,13.1,424.0,425.44,338.6
2018,5,5,9,15,181.0,311.0,1.7,13.3,440.0,444.5,351.9
2018,5,5,9,30,154.0,340.0,1.7,13.5,456.0,460.96,362.56
2018,5,5,9,45,105.0,332.5,1.65,13.7,413.0,420.0,329.5
2018,5,5,10,0,56.0,325.0,1.6,13.9,370.0,366.48,286.96
2018,5,5,10,15,84.0,363.5,1.65,14.0,434.0,432.78,337.72
2018,5,5,10,30,112.0,402.0,1.7,14.1,498.0,510.39,395.07
2018,5,5,10,45,227.0,397.0,1.8,14.15,597.5,627.45,483.18
2018,5,5,11,0,342.0,392.0,1.9,14.2,697.0,739.11,564.81
2018,5,5,11,15,402.5,385.5,2.05,14.25,749.5,807.24,613.4
2018,5,5,11,30,463.0,379.0,2.2,14.3,802.0,867.03,656.3
2018,5,5,11,45,331.0,417.5,2.35,14.3,721.0,769.72,585.67
2018,5,5,12,0,199.0,456.0,2.5,14.3,640.0,667.58,510.7
2018,5,5,12,15,177.5,451.5,2.55,14.4,615.5,641.38,492.08
2018,5,5,12,30,156.0,447.0,2.6,14.5,591.0,614.31,472.15
2018,5,5,12,45,129.0,439.0,2.65,14.55,557.5,577.53,444.97
2018,5,5,13,0,102.0,431.0,2.7,14.6,524.0,529.65,409.52
2018,5,5,13,15,178.5,416.5,2.7,14.65,575.0,597.42,462.41
2018,5,5,13,30,255.0,402.0,2.7,14.7,626.0,660.75,510.5
2018,5,5,13,45,275.0,386.0,2.75,14.75,622.0,655.6,507.61
2018,5,5,14,0,295.0,370.0,2.8,14.8,618.0,648.39,503.68
2018,5,5,14,15,244.0,370.0,2.75,14.8,570.0,593.42,462.38
2018,5,5,14,30,193.0,370.0,2.7,14.8,522.0,532.69,416.75
2018,5,5,14,45,340.5,314.5,2.7,14.8,568.0,593.68,467.08
2018,5,5,15,0,488.0,259.0,2.7,14.8,614.0,641.89,506.12
2018,5,5,15,15,502.5,237.0,2.7,14.8,584.5,607.24,480.82
2018,5,5,15,30,517.0,215.0,2.7,14.8,555.0,569.98,453.57
2018,5,5,15,45,475.0,209.5,2.7,14.6,504.5,511.15,408.66
2018,5,5,16,0,433.0,204.0,2.7,14.4,454.0,455.27,365.21
2018,5,5,16,15,578.5,151.5,2.7,14.15,454.5,457.22,367.11
2018,5,5,16,30,724.0,99.0,2.7,13.9,455.0,439.33,350.99
2018,5,5,16,45,688.0,94.5,2.75,13.65,403.0,377.55,298.71
2018,5,5,17,0,652.0,90.0,2.8,13.4,351.0,318.84,247.73
2018,5,5,17,15,634.5,80.5,2.8,13.0,305.5,264.05,198.58
2018,5,5,17,30,617.0,71.0,2.8,12.6,260.0,210.8,150.11
2018,5,5,17,45,556.5,64.0,2.8,12.2,210.5,154.38,101.65
2018,5,5,18,0,496.0,57.0,2.8,11.8,161.0,105.12,62.54
2018,5,5,18,15,399.0,48.0,2.75,11.4,117.0,59.65,33.52
2018,5,5,18,30,302.0,39.0,2.7,11.0,73.0,31.84,21.72
2018,5,5,18,45,182.0,25.5,2.65,10.6,43.0,20.23,4.96
2018,5,5,19,0,62.0,12.0,2.6,10.2,13.0,11.44,0.0
2018,5,5,19,15,31.0,6.0,2.55,10.05,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,15,56.0,10.5,2.5,9.35,13.5,10.01,0.0
2018,5,6,5,30,112.0,21.0,2.6,9.6,27.0,16.64,0.0
2018,5,6,5,45,192.5,34.0,2.65,9.8,57.5,26.46,16.75
2018,5,6,6,0,273.0,47.0,2.7,10.0,88.0,47.04,28.42
2018,5,6,6,15,348.5,59.0,2.7,10.3,132.0,84.08,52.01
2018,5,6,6,30,424.0,71.0,2.7,10.6,176.0,130.3,87.4
2018,5,6,6,45,435.0,83.0,2.7,10.9,212.0,171.74,124.39
2018,5,6,7,0,446.0,95.0,2.7,11.2,248.0,214.32,163.25
2018,5,6,7,15,401.5,122.0,2.65,11.6,276.5,253.49,200.03
2018,5,6,7,30,357.0,149.0,2.6,12.0,305.0,287.28,230.65
2018,5,6,7,45,520.0,132.5,2.6,12.4,390.5,367.35,296.24
2018,5,6,8,0,683.0,116.0,2.6,12.8,476.0,466.82,376.63
2018,5,6,8,15,771.0,102.0,2.65,13.15,544.0,540.18,435.51
2018,5,6,8,30,859.0,88.0,2.7,13.5,612.0,618.73,497.16
2018,5,6,8,45,873.5,90.5,2.7,13.9,657.0,673.38,538.26
2018,5,6,9,0,888.0,93.0,2.7,14.3,702.0,727.13,576.73
2018,5,6,9,15,899.0,94.5,2.75,14.6,742.0,776.07,610.15
2018,5,6,9,30,910.0,96.0,2.8,14.9,782.0,823.25,641.89
2018,5,6,9,45,918.0,98.0,2.85,15.15,816.5,866.48,670.57
2018,5,6,10,0,926.0,100.0,2.9,15.4,851.0,907.25,697.29
2018,5,6,10,15,906.5,115.5,3.0,15.6,871.5,934.7,715.15
2018,5,6,10,30,887.0,131.0,3.1,15.8,892.0,957.57,729.98
2018,5,6,10,45,858.0,152.0,3.15,15.95,903.0,980.47,744.64
2018,5,6,11,0,829.0,173.0,3.2,16.1,914.0,991.89,751.54
2018,5,6,11,15,864.5,155.0,3.25,16.1,938.0,1022.19,771.83
2018,5,6,11,30,900.0,137.0,3.3,16.1,962.0,1041.3,784.43
2018,5,6,11,45,859.0,164.0,3.4,16.15,955.5,1044.64,786.91
2018,5,6,12,0,818.0,191.0,3.5,16.2,949.0,1034.91,780.86
2018,5,6,12,15,666.5,280.0,3.5,16.15,897.0,980.03,743.06
2018,5,6,12,30,515.0,369.0,3.5,16.1,845.0,914.2,693.36
2018,5,6,12,45,435.5,390.5,3.5,16.05,790.5,851.97,648.76
2018,5,6,13,0,356.0,412.0,3.5,16.0,736.0,781.11,597.54
2018,5,6,13,15,340.0,409.5,3.45,15.9,714.5,756.5,580.46
2018,5,6,13,30,324.0,407.0,3.4,15.8,693.0,730.93,562.3
2018,5,6,13,45,249.5,407.5,3.35,15.7,624.0,653.47,504.96
2018,5,6,14,0,175.0,408.0,3.3,15.6,555.0,569.65,442.36
2018,5,6,14,15,222.0,385.0,3.25,15.4,565.0,580.57,453.17
2018,5,6,14,30,269.0,362.0,3.2,15.2,575.0,595.78,466.39
2018,5,6,14,45,312.0,335.0,3.2,15.0,571.0,591.15,465.01
2018,5,6,15,0,355.0,308.0,3.2,14.8,567.0,582.37,460.45
2018,5,6,15,15,275.5,299.0,3.2,14.8,493.0,499.28,396.64
2018,5,6,15,30,196.0,290.0,3.2,14.8,419.0,416.83,332.61
2018,5,6,15,45,241.5,264.5,3.15,14.35,412.0,414.12,332.36
2018,5,6,16,0,287.0,239.0,3.1,13.9,405.0,400.93,323.06
2018,5,6,16,15,251.0,221.5,3.1,13.7,357.5,348.08,280.95
2018,5,6,16,30,215.0,204.0,3.1,13.5,310.0,295.63,238.71
2018,5,6,16,45,182.5,177.0,3.1,13.3,260.5,243.12,195.85
2018,5,6,17,0,150.0,150.0,3.1,13.1,211.0,194.37,155.57
2018,5,6,17,15,215.5,122.0,3.05,12.8,196.0,178.2,139.58
2018,5,6,17,30,281.0,94.0,3.0,12.5,181.0,153.55,114.9
2018,5,6,17,45,279.5,81.5,2.95,12.25,154.5,122.36,86.79
2018,5,6,18,0,278.0,69.0,2.9,12.0,128.0,91.26,60.24
2018,5,6,18,15,206.0,55.0,2.85,11.75,92.0,55.63,35.55
2018,5,6,18,30,134.0,41.0,2.8,11.5,56.0,33.29,23.02
2018,5,6,18,45,79.5,25.5,2.75,11.25,33.5,21.05,6.65
2018,5,6,19,0,25.0,10.0,2.7,11.0,11.0,9.53,0.0
2018,5,6,19,15,12.5,5.0,2.7,10.95,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.5,11.5,3.2,9.9,16.5,10.96,0.0
2018,5,7,5,30,165.0,23.0,3.2,10.2,33.0,18.27,0.0
2018,5,7,5,45,288.0,34.5,3.2,10.55,71.0,27.87,18.04
2018,5,7,6,0,411.0,46.0,3.2,10.9,109.0,52.17,29.42
2018,5,7,6,15,490.5,53.5,3.15,11.3,156.5,93.92,54.21
2018,5,7,6,30,570.0,61.0,3.1,11.7,204.0,145.4,93.4
2018,5,7,6,45,622.5,67.0,3.0,12.15,255.5,199.1,139.59
2018,5,7,7,0,675.0,73.0,2.9,12.6,307.0,258.74,192.4
2018,5,7,7,15,711.5,77.5,2.9,13.2,359.0,317.19,244.65
2018,5,7,7,30,748.0,82.0,2.9,13.8,411.0,380.06,299.43
2018,5,7,7,45,774.0,86.0,2.85,14.4,462.0,439.6,350.05
2018,5,7,8,0,800.0,90.0,2.8,15.0,513.0,500.74,400.13
2018,5,7,8,15,819.0,93.5,2.75,15.55,561.5,558.74,446.08
2018,5,7,8,30,838.0,97.0,2.7,16.1,610.0,616.94,490.51
2018,5,7,8,45,851.5,100.0,2.65,16.6,654.5,670.92,530.33
2018,5,7,9,0,865.0,103.0,2.6,17.1,699.0,721.31,565.91
2018,5,7,9,15,875.5,105.5,2.6,17.4,738.5,769.86,598.43
2018,5,7,9,30,886.0,108.0,2.6,17.7,778.0,816.68,629.21
2018,5,7,9,45,884.5,115.0,2.6,18.05,809.0,856.19,654.35
2018,5,7,10,0,883.0,122.0,2.6,18.4,840.0,892.64,677.15
2018,5,7,10,15,905.5,115.0,2.65,18.5,873.0,933.17,703.59
2018,5,7,10,30,928.0,108.0,2.7,18.6,906.0,971.7,728.45
2018,5,7,10,45,932.5,108.5,2.7,18.75,927.0,998.65,744.89
2018,5,7,11,0,937.0,109.0,2.7,18.9,948.0,1022.29,759.2
2018,5,7,11,15,926.5,117.5,2.7,18.95,957.5,1035.99,767.32
2018,5,7,11,30,916.0,126.0,2.7,19.0,967.0,1045.71,773.02
2018,5,7,11,45,930.5,117.5,2.75,19.0,977.0,1059.3,782.04
2018,5,7,12,0,945.0,109.0,2.8,19.0,987.0,1069.3,788.8
2018,5,7,12,15,945.0,109.0,2.75,19.05,985.5,1069.74,788.3
2018,5,7,12,30,945.0,109.0,2.7,19.1,984.0,1066.42,785.57
2018,5,7,12,45,943.5,108.0,2.7,19.1,974.5,1056.8,779.58
2018,5,7,13,0,942.0,107.0,2.7,19.1,965.0,1043.49,771.33
2018,5,7,13,15,938.5,106.0,2.7,19.05,948.0,1024.58,759.69
2018,5,7,13,30,935.0,105.0,2.7,19.0,931.0,1002.18,745.83
2018,5,7,13,45,930.0,103.5,2.7,19.0,907.0,974.47,728.33
2018,5,7,14,0,925.0,102.0,2.7,19.0,883.0,943.58,708.71
2018,5,7,14,15,919.0,100.0,2.75,18.85,852.5,908.26,686.8
2018,5,7,14,30,913.0,98.0,2.8,18.7,822.0,870.15,662.76
2018,5,7,14,45,905.0,95.5,2.85,18.55,785.5,827.3,635.13
2018,5,7,15,0,897.0,93.0,2.9,18.4,749.0,782.2,605.53
2018,5,7,15,15,884.5,91.0,2.9,18.4,707.0,732.36,571.48
2018,5,7,15,30,872.0,89.0,2.9,18.4,665.0,681.12,535.25
2018,5,7,15,45,856.5,86.0,3.05,17.8,619.0,625.87,495.32
2018,5,7,16,0,841.0,83.0,3.2,17.2,573.0,570.06,453.36
2018,5,7,16,15,820.0,80.5,3.25,16.8,524.0,512.12,407.5
2018,5,7,16,30,799.0,78.0,3.3,16.4,475.0,453.86,359.74
2018,5,7,16,45,770.0,74.5,3.35,16.0,423.5,392.24,307.73
2018,5,7,17,0,741.0,71.0,3.4,15.6,372.0,332.76,255.86
2018,5,7,17,15,701.0,66.5,3.35,15.15,320.0,271.53,201.66
2018,5,7,17,30,661.0,62.0,3.3,14.7,268.0,212.86,149.3
2018,5,7,17,45,603.0,57.0,3.25,14.25,218.5,156.26,100.58
2018,5,7,18,0,545.0,52.0,3.2,13.8,169.0,106.38,61.01
2018,5,7,18,15,457.0,44.5,3.15,13.45,124.5,59.68,31.38
2018,5,7,18,30,369.0,37.0,3.1,13.1,80.0,29.57,19.76
2018,5,7,18,45,236.0,25.0,3.05,12.75,48.0,20.53,7.28
2018,5,7,19,0,103.0,13.0,3.0,12.4,16.0,12.39,0.0
2018,5,7,19,15,51.5,6.5,3.0,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,5,15,104.0,11.5,3.05,10.9,18.0,10.96,0.0
2018,5,8,5,30,208.0,23.0,3.1,11.2,36.0,19.07,2.03
2018,5,8,5,45,329.0,33.0,3.1,11.55,74.5,26.27,16.74
2018,5,8,6,0,450.0,43.0,3.1,11.9,113.0,51.2,27.35
2018,5,8,6,15,523.0,49.5,3.05,12.2,160.0,93.87,52.56
2018,5,8,6,30,596.0,56.0,3.0,12.5,207.0,145.38,91.99
2018,5,8,6,45,645.0,61.0,3.0,12.8,257.5,198.88,138.29
2018,5,8,7,0,694.0,66.0,3.0,13.1,308.0,259.19,192.01
2018,5,8,7,15,727.0,70.0,2.9,13.45,359.0,316.77,243.88
2018,5,8,7,30,760.0,74.0,2.8,13.8,410.0,377.34,297.12
2018,5,8,7,45,784.0,76.5,2.75,14.15,459.5,435.01,346.71
2018,5,8,8,0,808.0,79.0,2.7,14.5,509.0,494.01,395.66
2018,5,8,8,15,826.0,82.0,2.6,14.8,556.5,550.38,440.82
2018,5,8,8,30,844.0,85.0,2.5,15.1,604.0,607.18,484.65
2018,5,8,8,45,857.5,86.5,2.4,15.45,647.0,659.27,523.35
2018,5,8,9,0,871.0,88.0,2.3,15.8,690.0,710.4,559.03
2018,5,8,9,15,838.0,110.5,2.2,16.1,716.5,746.91,582.34
2018,5,8,9,30,805.0,133.0,2.1,16.4,743.0,782.39,604.58
2018,5,8,9,45,646.5,217.5,2.05,16.7,721.5,770.72,592.39
2018,5,8,10,0,488.0,302.0,2.0,17.0,700.0,739.85,564.94
2018,5,8,10,15,631.0,241.5,1.95,17.25,774.0,826.41,627.84
2018,5,8,10,30,774.0,181.0,1.9,17.5,848.0,910.9,683.77
2018,5,8,10,45,847.5,142.0,1.9,17.7,888.5,952.07,709.02
2018,5,8,11,0,921.0,103.0,1.9,17.9,929.0,1000.37,739.1
2018,5,8,11,15,924.0,103.0,1.9,18.0,942.5,1018.27,749.39
2018,5,8,11,30,927.0,103.0,1.9,18.1,956.0,1032.66,757.82
2018,5,8,11,45,929.0,103.0,1.95,18.15,962.5,1042.46,764.24
2018,5,8,12,0,931.0,103.0,2.0,18.2,969.0,1048.6,768.46
2018,5,8,12,15,929.5,104.0,2.1,18.15,967.5,1048.55,769.81
2018,5,8,12,30,928.0,105.0,2.2,18.1,966.0,1044.8,768.91
2018,5,8,12,45,925.0,105.0,2.25,18.05,956.5,1034.85,763.48
2018,5,8,13,0,922.0,105.0,2.3,18.0,947.0,1021.31,755.84
2018,5,8,13,15,918.0,105.0,2.4,17.85,930.5,1003.28,746.14
2018,5,8,13,30,914.0,105.0,2.5,17.7,914.0,981.85,734.16
2018,5,8,13,45,853.5,135.5,2.55,17.5,875.5,935.8,705.18
2018,5,8,14,0,793.0,166.0,2.6,17.3,837.0,896.18,680.42
2018,5,8,14,15,728.0,188.5,2.55,17.1,787.5,841.27,643.88
2018,5,8,14,30,663.0,211.0,2.5,16.9,738.0,783.73,604.14
2018,5,8,14,45,682.0,189.5,2.5,16.7,710.0,751.2,583.09
2018,5,8,15,0,701.0,168.0,2.5,16.5,682.0,714.96,558.69
2018,5,8,15,15,670.0,170.5,2.5,16.5,639.5,663.48,521.03
2018,5,8,15,30,639.0,173.0,2.5,16.5,597.0,612.66,483.22
2018,5,8,15,45,700.0,138.5,2.45,16.2,573.0,583.56,462.62
2018,5,8,16,0,761.0,104.0,2.4,15.9,549.0,546.71,434.86
2018,5,8,16,15,770.0,92.5,2.4,15.7,509.5,498.44,396.37
2018,5,8,16,30,779.0,81.0,2.4,15.5,470.0,447.73,354.46
2018,5,8,16,45,737.0,79.5,2.4,15.3,416.0,383.94,300.93
2018,5,8,17,0,695.0,78.0,2.4,15.1,362.0,322.6,248.06
2018,5,8,17,15,669.5,71.0,2.35,14.8,314.0,265.66,197.42
2018,5,8,17,30,644.0,64.0,2.3,14.5,266.0,211.14,148.3
2018,5,8,17,45,587.5,58.0,2.25,14.2,216.5,154.87,99.98
2018,5,8,18,0,531.0,52.0,2.2,13.9,167.0,105.17,60.51
2018,5,8,18,15,443.5,44.5,2.1,13.55,123.5,59.33,31.33
2018,5,8,18,30,356.0,37.0,2.0,13.2,80.0,29.4,19.69
2018,5,8,18,45,224.5,25.0,1.9,12.9,48.0,20.36,8.0
2018,5,8,19,0,93.0,13.0,1.8,12.6,16.0,12.39,0.0
2018,5,8,19,15,46.5,6.5,1.8,12.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.2,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.2,10.7,2.0,0.0,0.0
2018,5,9,5,15,108.0,14.0,2.35,10.85,20.5,13.34,0.0
2018,5,9,5,30,205.0,26.0,2.5,11.0,39.0,20.68,4.58
2018,5,9,5,45,329.0,35.5,2.6,11.2,78.0,28.5,18.8
2018,5,9,6,0,453.0,45.0,2.7,11.4,117.0,53.69,29.19
2018,5,9,6,15,521.0,52.0,2.85,11.6,163.5,96.56,54.98
2018,5,9,6,30,589.0,59.0,3.0,11.8,210.0,147.67,94.53
2018,5,9,6,45,636.5,65.0,3.1,12.05,261.0,201.4,141.21
2018,5,9,7,0,684.0,71.0,3.2,12.3,312.0,260.43,194.05
2018,5,9,7,15,723.0,75.0,3.25,12.5,365.0,320.88,248.45
2018,5,9,7,30,762.0,79.0,3.3,12.7,418.0,383.6,303.87
2018,5,9,7,45,787.0,82.5,3.35,12.95,469.0,442.84,355.28
2018,5,9,8,0,812.0,86.0,3.4,13.2,520.0,503.54,406.3
2018,5,9,8,15,829.5,89.5,3.4,13.45,568.0,561.17,453.26
2018,5,9,8,30,847.0,93.0,3.4,13.7,616.0,618.83,498.76
2018,5,9,8,45,860.0,96.5,3.45,13.9,660.5,671.3,539.3
2018,5,9,9,0,873.0,100.0,3.5,14.1,705.0,724.21,578.47
2018,5,9,9,15,883.0,102.5,3.5,14.3,744.5,772.59,611.98
2018,5,9,9,30,893.0,105.0,3.5,14.5,784.0,819.19,643.74
2018,5,9,9,45,894.5,110.5,3.5,14.7,816.0,859.78,670.82
2018,5,9,10,0,896.0,116.0,3.5,14.9,848.0,897.53,695.66
2018,5,9,10,15,759.5,191.5,3.45,15.1,826.5,890.37,688.52
2018,5,9,10,30,623.0,267.0,3.4,15.3,805.0,862.72,665.61
2018,5,9,10,45,603.0,291.0,3.35,15.45,822.0,883.54,678.38
2018,5,9,11,0,583.0,315.0,3.3,15.6,839.0,900.85,688.22
2018,5,9,11,15,575.0,329.0,3.25,15.75,852.5,917.84,698.27
2018,5,9,11,30,567.0,343.0,3.2,15.9,866.0,932.13,706.44
2018,5,9,11,45,637.5,303.0,3.2,16.05,894.5,968.31,732.81
2018,5,9,12,0,708.0,263.0,3.2,16.2,923.0,1002.84,757.31
2018,5,9,12,15,699.0,267.0,3.2,16.3,917.5,998.13,753.51
2018,5,9,12,30,690.0,271.0,3.2,16.4,912.0,990.39,747.97
2018,5,9,12,45,797.5,203.0,3.25,16.45,937.5,1015.98,765.98
2018,5,9,13,0,905.0,135.0,3.3,16.5,963.0,1034.73,778.97
2018,5,9,13,15,850.5,163.5,3.35,16.45,930.5,1005.3,759.99
2018,5,9,13,30,796.0,192.0,3.4,16.4,898.0,965.42,734.2
2018,5,9,13,45,751.0,209.5,3.5,16.35,861.5,927.56,709.97
2018,5,9,14,0,706.0,227.0,3.6,16.3,825.0,883.5,681.06
2018,5,9,14,15,744.5,197.0,3.7,16.15,808.0,863.9,669.41
2018,5,9,14,30,783.0,167.0,3.8,16.0,791.0,836.05,651.63
2018,5,9,14,45,794.5,151.0,3.9,15.85,759.5,799.37,627.36
2018,5,9,15,0,806.0,135.0,4.0,15.7,728.0,759.19,600.28
2018,5,9,15,15,720.5,155.5,4.0,15.7,663.0,684.3,544.44
2018,5,9,15,30,635.0,176.0,4.0,15.7,598.0,612.74,489.36
2018,5,9,15,45,692.5,143.5,4.0,15.3,574.5,583.78,468.77
2018,5,9,16,0,750.0,111.0,4.0,14.9,551.0,547.43,441.06
2018,5,9,16,15,715.0,108.0,3.95,14.7,498.5,485.02,390.54
2018,5,9,16,30,680.0,105.0,3.9,14.5,446.0,425.06,340.76
2018,5,9,16,45,663.0,96.5,3.85,14.3,399.5,369.71,293.29
2018,5,9,17,0,646.0,88.0,3.8,14.1,353.0,315.38,245.29
2018,5,9,17,15,631.5,80.5,3.8,13.75,310.5,263.99,198.71
2018,5,9,17,30,617.0,73.0,3.8,13.4,268.0,213.74,152.59
2018,5,9,17,45,557.0,67.5,3.8,13.1,219.5,158.88,105.34
2018,5,9,18,0,497.0,62.0,3.8,12.8,171.0,111.06,67.28
2018,5,9,18,15,403.5,52.5,3.7,12.5,126.0,65.12,37.43
2018,5,9,18,30,310.0,43.0,3.6,12.2,81.0,33.39,23.28
2018,5,9,18,45,190.5,28.5,3.55,11.9,48.5,22.5,10.21
2018,5,9,19,0,71.0,14.0,3.5,11.6,16.0,13.34,0.0
2018,5,9,19,15,35.5,7.0,3.45,11.5,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,4.05,10.0,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,4.1,10.0,2.0,0.0,0.0
2018,5,10,5,15,104.0,14.5,4.1,10.25,21.0,13.82,0.0
2018,5,10,5,30,200.0,27.0,4.1,10.5,40.0,21.45,6.49
2018,5,10,5,45,317.5,37.5,4.1,10.75,79.0,30.26,20.44
2018,5,10,6,0,435.0,48.0,4.1,11.0,118.0,56.32,31.65
2018,5,10,6,15,510.5,55.5,4.1,11.2,166.0,99.3,57.82
2018,5,10,6,30,586.0,63.0,4.1,11.4,214.0,151.49,98.17
2018,5,10,6,45,636.0,68.5,4.1,11.6,265.5,205.14,144.89
2018,5,10,7,0,686.0,74.0,4.1,11.8,317.0,264.38,198.05
2018,5,10,7,15,720.0,78.5,4.2,12.25,368.5,323.79,251.81
2018,5,10,7,30,754.0,83.0,4.3,12.7,420.0,384.83,306.03
2018,5,10,7,45,694.0,106.5,4.35,13.15,445.0,424.17,341.86
2018,5,10,8,0,634.0,130.0,4.4,13.6,470.0,456.82,370.29
2018,5,10,8,15,585.0,160.0,4.45,14.0,496.0,494.32,400.78
2018,5,10,8,30,536.0,190.0,4.5,14.4,522.0,522.77,422.85
2018,5,10,8,45,513.0,216.0,4.55,14.8,552.5,561.33,451.99
2018,5,10,9,0,490.0,242.0,4.6,15.2,583.0,596.52,477.68
2018,5,10,9,15,494.5,257.0,4.6,15.45,617.5,638.22,508.41
2018,5,10,9,30,499.0,272.0,4.6,15.7,652.0,678.87,537.75
2018,5,10,9,45,518.5,282.0,4.65,15.95,692.5,725.79,571.82
2018,5,10,10,0,538.0,292.0,4.7,16.2,733.0,772.36,605.13
2018,5,10,10,15,593.0,279.5,4.65,16.5,780.5,827.4,644.62
2018,5,10,10,30,648.0,267.0,4.6,16.8,828.0,885.34,685.37
2018,5,10,10,45,668.0,263.5,4.55,17.05,854.0,917.67,706.8
2018,5,10,11,0,688.0,260.0,4.5,17.3,880.0,948.11,726.84
2018,5,10,11,15,625.0,304.0,4.55,17.35,873.5,941.7,719.84
2018,5,10,11,30,562.0,348.0,4.6,17.4,867.0,931.69,710.58
2018,5,10,11,45,544.0,359.0,4.6,17.5,864.0,930.18,708.52
2018,5,10,12,0,526.0,370.0,4.6,17.6,861.0,925.93,704.57
2018,5,10,12,15,539.5,363.5,4.65,17.6,866.5,933.24,710.49
2018,5,10,12,30,553.0,357.0,4.7,17.6,872.0,938.0,714.63
2018,5,10,12,45,581.0,336.5,4.75,17.65,873.0,940.35,717.71
2018,5,10,13,0,609.0,316.0,4.8,17.7,874.0,939.53,718.66
2018,5,10,13,15,744.0,227.0,4.9,17.65,896.5,971.94,745.61
2018,5,10,13,30,879.0,138.0,5.0,17.6,919.0,981.33,753.46
2018,5,10,13,45,893.0,125.5,5.05,17.5,901.0,961.55,740.92
2018,5,10,14,0,907.0,113.0,5.1,17.4,883.0,937.65,725.67
2018,5,10,14,15,885.5,118.0,5.2,17.25,848.0,896.63,698.6
2018,5,10,14,30,864.0,123.0,5.3,17.1,813.0,853.83,669.98
2018,5,10,14,45,816.5,137.0,5.4,16.9,765.5,802.52,634.81
2018,5,10,15,0,769.0,151.0,5.5,16.7,718.0,746.94,595.88
2018,5,10,15,15,791.5,131.0,5.5,16.7,686.0,708.96,568.26
2018,5,10,15,30,814.0,111.0,5.5,16.7,654.0,666.62,536.41
2018,5,10,15,45,808.0,105.5,5.55,16.25,613.0,617.05,498.52
2018,5,10,16,0,802.0,100.0,5.6,15.8,572.0,566.13,458.39
2018,5,10,16,15,775.5,97.5,5.6,15.5,522.0,506.45,409.59
2018,5,10,16,30,749.0,95.0,5.6,15.2,472.0,448.05,360.45
2018,5,10,16,45,714.5,91.0,5.6,14.95,420.0,385.5,306.66
2018,5,10,17,0,680.0,87.0,5.6,14.7,368.0,326.55,254.58
2018,5,10,17,15,633.0,81.5,5.55,14.3,315.5,265.63,200.51
2018,5,10,17,30,586.0,76.0,5.5,13.9,263.0,209.66,150.57
2018,5,10,17,45,528.5,70.0,5.45,13.45,216.0,156.61,104.8
2018,5,10,18,0,471.0,64.0,5.4,13.0,169.0,110.34,67.82
2018,5,10,18,15,383.5,54.5,5.35,12.65,125.5,66.26,38.87
2018,5,10,18,30,296.0,45.0,5.3,12.3,82.0,34.93,24.66
2018,5,10,18,45,185.5,31.0,5.25,11.9,50.5,24.51,12.27
2018,5,10,19,0,75.0,17.0,5.2,11.5,19.0,16.2,0.0
2018,5,10,19,15,37.5,8.5,5.2,11.4,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,2.85,8.6,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,2.8,8.6,2.0,0.0,0.0
2018,5,11,5,15,70.5,14.0,2.8,9.0,18.5,13.34,0.0
2018,5,11,5,30,130.0,26.0,2.8,9.4,35.0,20.52,7.16
2018,5,11,5,45,225.5,38.5,2.8,9.8,69.5,29.81,20.25
2018,5,11,6,0,321.0,51.0,2.8,10.2,104.0,54.01,32.44
2018,5,11,6,15,386.5,61.0,2.8,10.65,146.5,91.52,56.52
2018,5,11,6,30,452.0,71.0,2.8,11.1,189.0,138.03,92.74
2018,5,11,6,45,479.5,83.5,2.75,11.5,233.0,185.31,134.07
2018,5,11,7,0,507.0,96.0,2.7,11.9,277.0,235.69,178.95
2018,5,11,7,15,512.0,112.5,2.7,12.4,319.5,283.09,221.58
2018,5,11,7,30,517.0,129.0,2.7,12.9,362.0,332.44,264.65
2018,5,11,7,45,545.5,138.0,2.75,13.35,409.0,385.23,309.17
2018,5,11,8,0,574.0,147.0,2.8,13.8,456.0,443.01,356.4
2018,5,11,8,15,618.0,149.5,2.8,14.2,509.5,502.68,403.97
2018,5,11,8,30,662.0,152.0,2.8,14.6,563.0,565.52,452.73
2018,5,11,8,45,779.0,126.0,2.75,14.95,644.0,650.0,517.5
2018,5,11,9,0,896.0,100.0,2.7,15.3,725.0,740.6,584.18
2018,5,11,9,15,912.5,99.5,2.7,15.65,767.0,791.67,618.13
2018,5,11,9,30,929.0,99.0,2.7,16.0,809.0,841.4,650.87
2018,5,11,9,45,939.5,99.5,2.65,16.3,844.5,885.56,678.95
2018,5,11,10,0,950.0,100.0,2.6,16.6,880.0,927.38,705.03
2018,5,11,10,15,957.0,100.5,2.5,16.9,908.5,963.51,726.41
2018,5,11,10,30,964.0,101.0,2.4,17.2,937.0,996.66,745.5
2018,5,11,10,45,969.5,101.0,2.35,17.5,959.0,1024.71,761.52
2018,5,11,11,0,975.0,101.0,2.3,17.8,981.0,1049.37,775.24
2018,5,11,11,15,978.0,101.5,2.3,18.05,995.0,1068.56,786.16
2018,5,11,11,30,981.0,102.0,2.3,18.3,1009.0,1084.05,794.78
2018,5,11,11,45,982.5,102.0,2.3,18.55,1015.5,1093.73,799.79
2018,5,11,12,0,984.0,102.0,2.3,18.8,1022.0,1099.55,802.5
2018,5,11,12,15,984.5,101.0,2.4,18.9,1020.5,1099.44,803.31
2018,5,11,12,30,985.0,100.0,2.5,19.0,1019.0,1095.42,801.77
2018,5,11,12,45,983.5,99.5,2.6,19.15,1009.5,1086.03,796.72
2018,5,11,13,0,982.0,99.0,2.7,19.3,1000.0,1072.8,789.28
2018,5,11,13,15,978.0,98.5,2.8,19.3,982.5,1053.38,778.29
2018,5,11,13,30,974.0,98.0,2.9,19.3,965.0,1030.34,764.93
2018,5,11,13,45,968.5,97.5,3.0,19.35,940.5,1002.42,748.12
2018,5,11,14,0,963.0,97.0,3.1,19.4,916.0,971.22,729.01
2018,5,11,14,15,956.5,95.0,3.15,19.35,884.5,934.48,705.86
2018,5,11,14,30,950.0,93.0,3.2,19.3,853.0,894.86,680.55
2018,5,11,14,45,941.0,91.5,3.25,19.25,816.0,851.08,652.06
2018,5,11,15,0,932.0,90.0,3.3,19.2,779.0,805.02,621.62
2018,5,11,15,15,920.5,88.0,3.3,19.2,736.5,754.62,587.27
2018,5,11,15,30,909.0,86.0,3.3,19.2,694.0,702.65,550.85
2018,5,11,15,45,893.5,84.0,3.35,18.9,647.0,646.88,509.64
2018,5,11,16,0,878.0,82.0,3.4,18.6,600.0,590.46,466.59
2018,5,11,16,15,856.5,79.0,3.4,18.3,549.0,529.56,418.52
2018,5,11,16,30,835.0,76.0,3.4,18.0,498.0,469.18,369.23
2018,5,11,16,45,807.0,73.0,3.4,17.7,445.5,406.7,316.68
2018,5,11,17,0,779.0,70.0,3.4,17.4,393.0,346.17,264.12
2018,5,11,17,15,740.5,66.5,3.35,16.85,340.5,284.33,209.75
2018,5,11,17,30,702.0,63.0,3.3,16.3,288.0,226.29,158.11
2018,5,11,17,45,645.5,57.5,3.3,15.8,236.0,165.52,106.01
2018,5,11,18,0,589.0,52.0,3.3,15.3,184.0,112.82,64.08
2018,5,11,18,15,503.0,45.0,3.25,14.8,137.5,63.92,32.83
2018,5,11,18,30,417.0,38.0,3.2,14.3,91.0,29.95,20.23
2018,5,11,18,45,279.5,27.5,3.15,13.75,56.5,22.41,11.13
2018,5,11,19,0,142.0,17.0,3.1,13.2,22.0,16.2,0.0
2018,5,11,19,15,71.0,8.5,3.0,13.15,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,1.5,10.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,143.5,14.0,1.5,11.55,24.0,13.34,0.0
2018,5,12,5,30,270.0,26.0,1.5,12.2,46.0,21.44,8.54
2018,5,12,5,45,384.0,35.0,1.55,12.9,86.5,27.59,18.16
2018,5,12,6,0,498.0,44.0,1.6,13.6,127.0,55.96,29.04
2018,5,12,6,15,569.0,50.0,1.6,14.1,176.0,101.03,56.0
2018,5,12,6,30,640.0,56.0,1.6,14.6,225.0,154.62,97.01
2018,5,12,6,45,687.0,60.5,1.6,15.05,277.0,211.37,145.6
2018,5,12,7,0,734.0,65.0,1.6,15.5,329.0,271.49,198.35
2018,5,12,7,15,767.0,68.5,1.5,15.85,381.5,330.75,250.47
2018,5,12,7,30,800.0,72.0,1.4,16.2,434.0,392.92,303.52
2018,5,12,7,45,823.5,75.0,1.35,16.55,485.0,452.88,353.28
2018,5,12,8,0,847.0,78.0,1.3,16.9,536.0,513.8,401.83
2018,5,12,8,15,864.5,80.5,1.25,17.25,584.5,571.56,446.12
2018,5,12,8,30,882.0,83.0,1.2,17.6,633.0,629.24,488.59
2018,5,12,8,45,895.5,85.0,1.15,17.9,677.5,683.41,527.01
2018,5,12,9,0,909.0,87.0,1.1,18.2,722.0,736.55,562.09
2018,5,12,9,15,917.5,89.5,1.1,18.5,761.5,785.14,592.88
2018,5,12,9,30,926.0,92.0,1.1,18.8,801.0,831.74,621.81
2018,5,12,9,45,931.5,94.0,1.1,19.1,834.0,873.12,646.83
2018,5,12,10,0,937.0,96.0,1.1,19.4,867.0,911.84,669.83
2018,5,12,10,15,943.0,96.5,1.15,19.6,894.5,946.63,691.15
2018,5,12,10,30,949.0,97.0,1.2,19.8,922.0,978.42,710.49
2018,5,12,10,45,953.0,98.0,1.25,20.0,943.0,1005.69,726.95
2018,5,12,11,0,957.0,99.0,1.3,20.2,964.0,1029.57,741.32
2018,5,12,11,15,959.0,100.0,1.4,20.2,977.5,1047.98,753.79
2018,5,12,11,30,961.0,101.0,1.5,20.2,991.0,1062.74,764.11
2018,5,12,11,45,961.5,101.0,1.55,20.25,996.5,1071.23,769.67
2018,5,12,12,0,962.0,101.0,1.6,20.3,1002.0,1075.94,773.05
2018,5,12,12,15,955.5,104.5,1.65,20.2,998.5,1073.43,772.52
2018,5,12,12,30,949.0,108.0,1.7,20.1,995.0,1067.14,769.8
2018,5,12,12,45,939.0,113.5,1.8,20.0,984.0,1055.73,764.72
2018,5,12,13,0,929.0,119.0,1.9,19.9,973.0,1040.79,757.43
2018,5,12,13,15,925.0,118.0,1.9,19.75,955.5,1021.7,746.28
2018,5,12,13,30,921.0,117.0,1.9,19.6,938.0,999.19,732.99
2018,5,12,13,45,915.0,116.0,1.95,19.4,914.0,971.54,717.12
2018,5,12,14,0,909.0,115.0,2.0,19.2,890.0,940.81,699.13
2018,5,12,14,15,901.0,113.5,1.95,18.95,859.0,904.94,676.6
2018,5,12,14,30,893.0,112.0,1.9,18.7,828.0,866.46,652.2
2018,5,12,14,45,882.5,110.5,1.85,18.45,791.5,823.58,624.6
2018,5,12,15,0,872.0,109.0,1.8,18.2,755.0,778.71,595.34
2018,5,12,15,15,859.0,106.5,1.8,18.2,713.0,729.29,562.39
2018,5,12,15,30,846.0,104.0,1.8,18.2,671.0,680.76,528.26
2018,5,12,15,45,828.5,101.5,1.65,17.6,625.0,625.7,487.9
2018,5,12,16,0,811.0,99.0,1.5,17.0,579.0,570.36,446.2
2018,5,12,16,15,788.5,95.5,1.4,16.65,530.0,511.41,400.41
2018,5,12,16,30,766.0,92.0,1.3,16.3,481.0,453.3,353.81
2018,5,12,16,45,736.0,88.0,1.2,15.95,429.5,392.76,303.92
2018,5,12,17,0,706.0,84.0,1.1,15.6,378.0,333.26,253.44
2018,5,12,17,15,665.0,79.0,1.05,15.2,327.0,273.18,201.78
2018,5,12,17,30,624.0,74.0,1.0,14.8,276.0,217.27,153.06
2018,5,12,17,45,565.5,67.5,0.9,14.35,226.0,161.35,105.87
2018,5,12,18,0,507.0,61.0,0.8,13.9,176.0,112.25,67.22
2018,5,12,18,15,419.5,51.5,0.75,13.4,131.0,65.88,37.06
2018,5,12,18,30,332.0,42.0,0.7,12.9,86.0,33.52,23.56
2018,5,12,18,45,213.0,29.0,0.65,12.4,53.0,22.77,11.95
2018,5,12,19,0,94.0,16.0,0.6,11.9,20.0,15.25,0.0
2018,5,12,19,15,47.0,8.0,0.6,11.7,10.0,7.63,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.5,2.0,1.91,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.8,4.0,3.7,0.0
2018,5,13,5,45,0.0,6.0,1.35,10.1,6.0,5.55,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.4,8.0,7.4,0.71
2018,5,13,6,15,0.0,12.0,1.4,10.7,12.0,11.11,4.0
2018,5,13,6,30,0.0,16.0,1.4,11.0,16.0,14.82,7.27
2018,5,13,6,45,0.0,31.5,1.45,11.3,31.5,29.23,19.77
2018,5,13,7,0,0.0,47.0,1.5,11.6,47.0,43.66,32.15
2018,5,13,7,15,0.0,57.0,1.5,11.9,57.0,52.99,39.99
2018,5,13,7,30,0.0,67.0,1.5,12.2,67.0,62.34,47.74
2018,5,13,7,45,0.0,77.5,1.5,12.5,77.5,72.15,55.79
2018,5,13,8,0,0.0,88.0,1.5,12.8,88.0,81.99,63.75
2018,5,13,8,15,0.0,105.0,1.5,13.1,105.0,97.91,76.69
2018,5,13,8,30,0.0,122.0,1.5,13.4,122.0,113.91,89.51
2018,5,13,8,45,1.0,140.0,1.5,13.7,140.5,131.58,103.59
2018,5,13,9,0,2.0,158.0,1.5,14.0,159.0,149.42,117.65
2018,5,13,9,15,5.0,180.5,1.5,14.2,184.0,173.2,136.44
2018,5,13,9,30,8.0,203.0,1.5,14.4,209.0,197.33,155.3
2018,5,13,9,45,14.0,239.5,1.5,14.65,250.5,237.7,186.76
2018,5,13,10,0,20.0,276.0,1.5,14.9,292.0,278.7,218.15
2018,5,13,10,15,39.5,308.5,1.55,15.0,342.0,336.14,262.35
2018,5,13,10,30,59.0,341.0,1.6,15.1,392.0,388.27,301.77
2018,5,13,10,45,77.5,361.5,1.6,15.25,430.5,428.32,331.52
2018,5,13,11,0,96.0,382.0,1.6,15.4,469.0,478.92,368.61
2018,5,13,11,15,162.5,369.5,1.6,15.45,519.5,533.6,410.37
2018,5,13,11,30,229.0,357.0,1.6,15.5,570.0,599.14,459.08
2018,5,13,11,45,378.0,322.5,1.6,15.55,676.0,725.61,551.96
2018,5,13,12,0,527.0,288.0,1.6,15.6,782.0,841.89,634.23
2018,5,13,12,15,644.5,246.5,1.6,15.6,850.0,920.46,688.6
2018,5,13,12,30,762.0,205.0,1.6,15.6,918.0,986.54,731.28
2018,5,13,12,45,831.0,167.0,1.6,15.55,938.0,1010.99,746.7
2018,5,13,13,0,900.0,129.0,1.6,15.5,958.0,1021.95,753.96
2018,5,13,13,15,897.5,127.5,1.6,15.45,942.0,1004.27,742.96
2018,5,13,13,30,895.0,126.0,1.6,15.4,926.0,983.24,730.18
2018,5,13,13,45,890.5,124.0,1.6,15.3,902.5,956.6,713.88
2018,5,13,14,0,886.0,122.0,1.6,15.2,879.0,926.89,695.56
2018,5,13,14,15,879.5,120.5,1.6,15.1,849.5,893.05,674.38
2018,5,13,14,30,873.0,119.0,1.6,15.0,820.0,856.57,651.29
2018,5,13,14,45,864.0,116.0,1.6,14.85,784.0,814.16,624.0
2018,5,13,15,0,855.0,113.0,1.6,14.7,748.0,769.69,594.96
2018,5,13,15,15,842.0,110.0,1.6,14.7,706.5,723.34,563.86
2018,5,13,15,30,829.0,107.0,1.6,14.7,665.0,672.38,527.47
2018,5,13,15,45,813.0,104.0,1.6,14.35,620.0,618.6,488.19
2018,5,13,16,0,797.0,101.0,1.6,14.0,575.0,564.43,447.31
2018,5,13,16,15,776.5,97.0,1.6,13.75,526.5,506.79,402.23
2018,5,13,16,30,756.0,93.0,1.6,13.5,478.0,449.82,356.09
2018,5,13,16,45,727.0,88.5,1.6,13.25,427.5,389.8,306.05
2018,5,13,17,0,698.0,84.0,1.6,13.0,377.0,330.71,255.23
2018,5,13,17,15,658.0,79.5,1.6,12.65,326.5,271.91,203.78
2018,5,13,17,30,618.0,75.0,1.6,12.3,276.0,217.16,155.25
2018,5,13,17,45,561.5,68.0,1.55,11.95,226.5,161.48,107.49
2018,5,13,18,0,505.0,61.0,1.5,11.6,177.0,112.4,68.16
2018,5,13,18,15,406.5,52.5,1.45,11.3,131.0,66.44,38.17
2018,5,13,18,30,308.0,44.0,1.4,11.0,85.0,33.94,24.16
2018,5,13,18,45,174.0,28.0,1.4,10.65,49.5,21.87,11.68
2018,5,13,19,0,40.0,12.0,1.4,10.3,14.0,11.44,0.0
2018,5,13,19,15,20.0,6.0,1.4,10.2,7.0,5.72,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
