Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.3,9.25,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.3,9.55,4.0,3.81,0.0
2018,5,14,5,30,0.0,6.0,1.3,9.8,6.0,5.55,0.0
2018,5,14,5,45,0.0,10.0,1.3,10.05,10.0,9.26,2.48
2018,5,14,6,0,0.0,14.0,1.3,10.3,14.0,12.97,5.51
2018,5,14,6,15,0.0,23.5,1.3,10.65,23.5,21.79,13.27
2018,5,14,6,30,0.0,33.0,1.3,11.0,33.0,30.62,20.99
2018,5,14,6,45,0.0,57.5,1.3,11.35,57.5,53.46,40.69
2018,5,14,7,0,0.0,82.0,1.3,11.7,82.0,76.15,59.93
2018,5,14,7,15,0.0,98.0,1.3,12.05,98.0,91.04,72.24
2018,5,14,7,30,0.0,114.0,1.3,12.4,114.0,106.01,84.44
2018,5,14,7,45,0.0,124.5,1.3,12.75,124.5,115.94,92.26
2018,5,14,8,0,0.0,135.0,1.3,13.1,135.0,125.9,100.01
2018,5,14,8,15,0.5,143.0,1.35,13.4,143.5,133.81,106.06
2018,5,14,8,30,1.0,151.0,1.4,13.7,152.0,141.79,112.12
2018,5,14,8,45,2.5,162.5,1.45,14.05,164.5,153.79,121.42
2018,5,14,9,0,4.0,174.0,1.5,14.4,177.0,165.97,130.78
2018,5,14,9,15,5.5,186.0,1.55,14.6,190.0,178.79,140.67
2018,5,14,9,30,7.0,198.0,1.6,14.8,203.0,191.75,150.62
2018,5,14,9,45,9.5,220.0,1.7,15.0,227.5,215.23,168.89
2018,5,14,10,0,12.0,242.0,1.8,15.2,252.0,238.97,187.18
2018,5,14,10,15,18.0,272.5,1.85,15.3,288.0,274.27,214.44
2018,5,14,10,30,24.0,303.0,1.9,15.4,324.0,317.83,247.68
2018,5,14,10,45,36.0,343.5,2.0,15.45,376.0,370.83,287.97
2018,5,14,11,0,48.0,384.0,2.1,15.5,428.0,424.54,328.21
2018,5,14,11,15,120.5,386.0,2.1,15.55,497.5,509.0,392.88
2018,5,14,11,30,193.0,388.0,2.1,15.6,567.0,585.0,449.89
2018,5,14,11,45,280.0,372.0,2.1,15.65,634.0,667.61,511.04
2018,5,14,12,0,367.0,356.0,2.1,15.7,701.0,750.0,570.58
2018,5,14,12,15,458.5,322.0,2.1,15.65,752.5,807.68,612.83
2018,5,14,12,30,550.0,288.0,2.1,15.6,804.0,864.2,653.85
2018,5,14,12,45,480.0,316.5,2.1,15.55,763.5,817.54,619.49
2018,5,14,13,0,410.0,345.0,2.1,15.5,723.0,771.24,586.0
2018,5,14,13,15,392.0,354.0,2.1,15.4,710.5,755.34,575.16
2018,5,14,13,30,374.0,363.0,2.1,15.3,698.0,729.71,557.38
2018,5,14,13,45,539.0,285.0,2.05,15.2,753.5,802.63,613.79
2018,5,14,14,0,704.0,207.0,2.0,15.1,809.0,859.37,656.28
2018,5,14,14,15,777.0,167.5,2.0,14.95,810.5,856.88,655.2
2018,5,14,14,30,850.0,128.0,2.0,14.8,812.0,846.12,649.14
2018,5,14,14,45,790.0,141.5,2.0,14.65,755.0,784.96,607.91
2018,5,14,15,0,730.0,155.0,2.0,14.5,698.0,722.26,564.93
2018,5,14,15,15,687.5,160.0,2.0,14.5,649.0,664.25,522.75
2018,5,14,15,30,645.0,165.0,2.0,14.5,600.0,607.82,480.78
2018,5,14,15,45,689.5,142.5,2.0,14.05,579.0,580.51,461.64
2018,5,14,16,0,734.0,120.0,2.0,13.6,558.0,547.23,436.68
2018,5,14,16,15,731.0,111.0,1.95,13.35,516.0,496.65,396.39
2018,5,14,16,30,728.0,102.0,1.9,13.1,474.0,445.04,353.98
2018,5,14,16,45,699.0,97.5,1.9,12.8,424.5,386.31,304.79
2018,5,14,17,0,670.0,93.0,1.9,12.5,375.0,329.81,255.99
2018,5,14,17,15,630.5,86.5,1.9,12.2,324.5,270.82,204.32
2018,5,14,17,30,591.0,80.0,1.9,11.9,274.0,215.87,155.63
2018,5,14,17,45,535.0,73.0,1.9,11.55,225.5,161.87,109.27
2018,5,14,18,0,479.0,66.0,1.9,11.2,177.0,114.43,71.17
2018,5,14,18,15,397.0,56.0,1.85,11.0,133.0,69.53,41.03
2018,5,14,18,30,315.0,46.0,1.8,10.8,89.0,35.49,25.58
2018,5,14,18,45,201.5,32.0,1.8,10.55,55.5,25.11,14.56
2018,5,14,19,0,88.0,18.0,1.8,10.3,22.0,17.16,0.0
2018,5,14,19,15,44.0,9.0,1.8,10.25,11.0,8.58,0.0
2018,5,14,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.35,9.4,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.35,9.95,5.5,5.24,0.0
2018,5,15,5,30,0.0,9.0,1.4,10.4,9.0,8.33,0.61
2018,5,15,5,45,0.0,15.5,1.4,10.85,15.5,14.36,6.95
2018,5,15,6,0,0.0,22.0,1.4,11.3,22.0,20.4,11.84
2018,5,15,6,15,0.0,36.5,1.4,11.55,36.5,33.89,23.64
2018,5,15,6,30,0.0,51.0,1.4,11.8,51.0,47.4,35.37
2018,5,15,6,45,8.5,87.5,1.4,12.1,90.5,82.72,65.22
2018,5,15,7,0,17.0,124.0,1.4,12.4,130.0,119.14,95.53
2018,5,15,7,15,22.5,144.5,1.35,12.65,154.0,141.34,113.65
2018,5,15,7,30,28.0,165.0,1.3,12.9,178.0,165.49,133.16
2018,5,15,7,45,20.0,172.5,1.3,13.15,182.5,169.69,136.17
2018,5,15,8,0,12.0,180.0,1.3,13.4,187.0,174.1,139.23
2018,5,15,8,15,27.0,210.5,1.3,13.65,227.0,214.96,171.79
2018,5,15,8,30,42.0,241.0,1.3,13.9,267.0,255.56,203.53
2018,5,15,8,45,40.0,259.5,1.35,14.15,286.0,274.95,217.96
2018,5,15,9,0,38.0,278.0,1.4,14.4,305.0,294.16,232.18
2018,5,15,9,15,33.5,279.5,1.45,14.55,304.0,294.61,231.84
2018,5,15,9,30,29.0,281.0,1.5,14.7,303.0,294.52,231.19
2018,5,15,9,45,23.5,280.5,1.55,14.9,299.0,291.14,227.94
2018,5,15,10,0,18.0,280.0,1.6,15.1,295.0,280.72,219.3
2018,5,15,10,15,19.0,290.0,1.6,15.2,306.0,292.03,227.72
2018,5,15,10,30,20.0,300.0,1.6,15.3,317.0,303.36,236.02
2018,5,15,10,45,34.0,346.0,1.65,15.4,376.5,371.29,287.64
2018,5,15,11,0,48.0,392.0,1.7,15.5,436.0,432.45,332.99
2018,5,15,11,15,67.5,418.0,1.7,15.55,480.5,479.26,367.38
2018,5,15,11,30,87.0,444.0,1.7,15.6,525.0,526.42,401.65
2018,5,15,11,45,84.0,446.5,1.7,15.65,525.0,527.02,401.41
2018,5,15,12,0,81.0,449.0,1.7,15.7,525.0,527.11,401.2
2018,5,15,12,15,170.0,432.0,1.75,15.65,591.5,609.83,464.13
2018,5,15,12,30,259.0,415.0,1.8,15.6,658.0,690.77,523.91
2018,5,15,12,45,533.5,291.0,1.8,15.6,785.5,844.13,638.3
2018,5,15,13,0,808.0,167.0,1.8,15.6,913.0,977.64,729.55
2018,5,15,13,15,829.0,153.5,1.85,15.5,907.5,971.4,725.19
2018,5,15,13,30,850.0,140.0,1.9,15.4,902.0,953.78,715.03
2018,5,15,13,45,869.0,127.5,1.9,15.35,889.0,939.51,706.51
2018,5,15,14,0,888.0,115.0,1.9,15.3,876.0,920.99,695.15
2018,5,15,14,15,879.5,114.0,1.9,15.15,846.0,885.95,672.9
2018,5,15,14,30,871.0,113.0,1.9,15.0,816.0,848.42,648.91
2018,5,15,14,45,860.0,111.5,1.95,14.9,780.0,806.1,621.68
2018,5,15,15,0,849.0,110.0,2.0,14.8,744.0,761.9,592.73
2018,5,15,15,15,798.0,122.5,2.0,14.8,692.0,704.4,552.91
2018,5,15,15,30,747.0,135.0,2.0,14.8,640.0,646.1,509.59
2018,5,15,15,45,594.0,173.0,1.95,14.45,557.5,550.95,436.96
2018,5,15,16,0,441.0,211.0,1.9,14.1,475.0,465.24,370.36
2018,5,15,16,15,404.5,200.5,1.9,13.85,427.0,410.6,327.98
2018,5,15,16,30,368.0,190.0,1.9,13.6,379.0,355.96,284.49
2018,5,15,16,45,373.5,166.0,1.9,13.35,341.0,315.64,251.25
2018,5,15,17,0,379.0,142.0,1.9,13.1,303.0,271.27,213.54
2018,5,15,17,15,468.0,110.5,1.85,12.85,283.0,243.85,186.32
2018,5,15,17,30,557.0,79.0,1.8,12.6,263.0,207.22,149.38
2018,5,15,17,45,508.5,70.0,1.75,12.3,216.0,154.73,104.14
2018,5,15,18,0,460.0,61.0,1.7,12.0,169.0,107.9,66.25
2018,5,15,18,15,381.5,51.5,1.65,11.8,126.5,64.75,37.24
2018,5,15,18,30,303.0,42.0,1.6,11.6,84.0,32.21,22.68
2018,5,15,18,45,201.0,29.5,1.55,11.4,53.0,23.02,13.07
2018,5,15,19,0,99.0,17.0,1.5,11.2,22.0,13.45,0.0
2018,5,15,19,15,49.5,8.5,1.45,11.1,11.0,8.1,0.0
2018,5,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,4,45,5.0,2.0,1.6,10.55,2.0,0.0,0.0
2018,5,16,5,0,10.0,4.0,1.6,10.6,4.0,3.81,0.0
2018,5,16,5,15,37.5,17.0,1.6,10.8,19.5,16.2,0.0
2018,5,16,5,30,65.0,30.0,1.6,11.0,35.0,25.63,14.02
2018,5,16,5,45,123.5,46.0,1.65,11.2,64.5,37.13,26.86
2018,5,16,6,0,182.0,62.0,1.7,11.4,94.0,60.02,40.59
2018,5,16,6,15,235.5,77.5,1.65,11.65,133.0,92.42,63.42
2018,5,16,6,30,289.0,93.0,1.6,11.9,172.0,131.15,93.79
2018,5,16,6,45,262.5,114.0,1.6,12.1,197.0,163.65,123.69
2018,5,16,7,0,236.0,135.0,1.6,12.3,222.0,192.93,150.69
2018,5,16,7,15,172.5,163.0,1.6,12.55,231.5,211.56,168.73
2018,5,16,7,30,109.0,191.0,1.6,12.8,241.0,223.72,179.97
2018,5,16,7,45,87.5,205.5,1.55,13.05,248.5,232.9,187.42
2018,5,16,8,0,66.0,220.0,1.5,13.3,256.0,241.47,193.86
2018,5,16,8,15,44.0,216.0,1.5,13.55,241.0,229.68,183.76
2018,5,16,8,30,22.0,212.0,1.5,13.8,226.0,212.19,168.95
2018,5,16,8,45,13.5,195.0,1.5,14.0,204.0,191.77,152.04
2018,5,16,9,0,5.0,178.0,1.5,14.2,182.0,170.43,134.34
2018,5,16,9,15,5.5,183.5,1.55,14.4,188.0,176.37,138.8
2018,5,16,9,30,6.0,189.0,1.6,14.6,194.0,182.34,143.2
2018,5,16,9,45,10.5,224.0,1.6,14.75,232.5,219.82,172.63
2018,5,16,10,0,15.0,259.0,1.6,14.9,271.0,257.82,201.95
2018,5,16,10,15,20.5,293.0,1.65,15.05,310.5,296.21,231.27
2018,5,16,10,30,26.0,327.0,1.7,15.2,350.0,343.37,266.87
2018,5,16,10,45,19.0,282.5,1.75,15.3,299.5,286.03,222.51
2018,5,16,11,0,12.0,238.0,1.8,15.4,249.0,236.83,184.34
2018,5,16,11,15,8.0,195.0,1.8,15.4,202.5,191.91,149.17
2018,5,16,11,30,4.0,152.0,1.8,15.4,156.0,147.06,113.61
2018,5,16,11,45,4.5,156.5,1.8,15.45,161.0,151.92,117.54
2018,5,16,12,0,5.0,161.0,1.8,15.5,166.0,156.75,121.34
2018,5,16,12,15,6.0,166.0,1.85,15.4,172.0,162.53,126.01
2018,5,16,12,30,7.0,171.0,1.9,15.3,178.0,168.26,130.67
2018,5,16,12,45,6.0,165.5,1.9,15.2,171.5,161.93,125.67
2018,5,16,13,0,5.0,160.0,1.9,15.1,165.0,155.58,120.7
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,167.84,130.67
2018,5,16,13,30,7.0,184.0,2.1,14.8,190.0,180.03,140.57
2018,5,16,13,45,7.5,190.0,2.15,14.6,196.5,185.97,145.52
2018,5,16,14,0,8.0,196.0,2.2,14.4,203.0,191.84,150.47
2018,5,16,14,15,6.0,180.0,2.25,14.25,185.0,174.49,136.85
2018,5,16,14,30,4.0,164.0,2.3,14.1,167.0,157.3,123.33
2018,5,16,14,45,4.0,168.0,2.35,13.95,171.0,160.86,126.52
2018,5,16,15,0,4.0,172.0,2.4,13.8,175.0,164.39,129.68
2018,5,16,15,15,4.5,179.5,2.4,13.8,182.5,171.57,135.76
2018,5,16,15,30,5.0,187.0,2.4,13.8,190.0,178.66,141.8
2018,5,16,15,45,4.5,177.5,2.4,13.5,180.0,168.95,134.43
2018,5,16,16,0,4.0,168.0,2.4,13.2,170.0,159.31,127.1
2018,5,16,16,15,12.5,171.5,2.4,13.05,178.0,166.58,133.62
2018,5,16,16,30,21.0,175.0,2.4,12.9,186.0,172.79,139.15
2018,5,16,16,45,62.5,171.0,2.4,12.8,198.5,185.77,149.93
2018,5,16,17,0,104.0,167.0,2.4,12.7,211.0,193.5,155.58
2018,5,16,17,15,182.0,143.5,2.35,12.5,208.5,187.34,148.0
2018,5,16,17,30,260.0,120.0,2.3,12.3,206.0,172.41,131.52
2018,5,16,17,45,268.5,99.5,2.3,12.1,175.5,137.8,100.46
2018,5,16,18,0,277.0,79.0,2.3,11.9,145.0,101.64,69.1
2018,5,16,18,15,228.0,63.5,2.25,11.65,109.0,65.72,42.99
2018,5,16,18,30,179.0,48.0,2.2,11.4,73.0,38.77,28.49
2018,5,16,18,45,115.0,33.0,2.15,11.15,46.5,27.06,16.6
2018,5,16,19,0,51.0,18.0,2.1,10.9,20.0,15.05,0.0
2018,5,16,19,15,25.5,9.0,2.1,10.75,10.0,8.58,0.0
2018,5,16,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,4,45,7.0,2.0,2.5,10.1,2.0,0.0,0.0
2018,5,17,5,0,14.0,4.0,2.5,10.2,4.0,3.81,0.0
2018,5,17,5,15,96.0,17.5,2.6,10.6,25.0,16.68,0.0
2018,5,17,5,30,178.0,31.0,2.7,11.0,46.0,24.36,13.4
2018,5,17,5,45,284.0,41.0,2.75,11.4,83.5,31.54,21.99
2018,5,17,6,0,390.0,51.0,2.8,11.8,121.0,59.58,34.38
2018,5,17,6,15,455.5,60.0,2.8,12.25,166.5,100.41,60.62
2018,5,17,6,30,521.0,69.0,2.8,12.7,212.0,149.14,98.68
2018,5,17,6,45,419.5,97.5,2.85,13.1,228.0,184.61,135.14
2018,5,17,7,0,318.0,126.0,2.9,13.5,244.0,208.08,160.69
2018,5,17,7,15,321.5,150.5,2.85,13.9,284.5,252.41,199.12
2018,5,17,7,30,325.0,175.0,2.8,14.3,325.0,297.1,236.85
2018,5,17,7,45,381.5,183.5,2.8,14.7,379.0,354.02,283.23
2018,5,17,8,0,438.0,192.0,2.8,15.1,433.0,414.22,331.48
2018,5,17,8,15,578.0,162.5,2.75,15.5,510.0,492.59,393.68
2018,5,17,8,30,718.0,133.0,2.7,15.9,587.0,580.53,462.06
2018,5,17,8,45,779.0,118.5,2.65,16.3,642.5,642.06,508.39
2018,5,17,9,0,840.0,104.0,2.6,16.7,698.0,704.59,554.12
2018,5,17,9,15,848.5,107.5,2.6,16.9,736.0,750.97,585.47
2018,5,17,9,30,857.0,111.0,2.6,17.1,774.0,795.57,615.22
2018,5,17,9,45,862.5,114.5,2.6,17.35,806.5,835.67,641.31
2018,5,17,10,0,868.0,118.0,2.6,17.6,839.0,873.35,665.46
2018,5,17,10,15,874.0,120.0,2.6,17.65,866.0,907.36,687.4
2018,5,17,10,30,880.0,122.0,2.6,17.7,893.0,938.63,707.38
2018,5,17,10,45,884.5,123.0,2.65,17.8,913.5,964.58,724.03
2018,5,17,11,0,889.0,124.0,2.7,17.9,934.0,987.43,738.66
2018,5,17,11,15,892.0,124.5,2.75,17.85,947.5,1005.1,750.32
2018,5,17,11,30,895.0,125.0,2.8,17.8,961.0,1019.41,759.9
2018,5,17,11,45,896.0,125.5,2.85,17.75,967.0,1028.31,766.02
2018,5,17,12,0,897.0,126.0,2.9,17.7,973.0,1033.71,770.0
2018,5,17,12,15,898.0,125.5,3.0,17.65,972.0,1034.6,771.59
2018,5,17,12,30,899.0,125.0,3.1,17.6,971.0,1031.97,770.98
2018,5,17,12,45,899.5,122.5,3.15,17.5,962.5,1023.29,766.18
2018,5,17,13,0,900.0,120.0,3.2,17.4,954.0,1011.1,759.15
2018,5,17,13,15,896.5,119.5,3.25,17.25,938.0,993.58,748.75
2018,5,17,13,30,893.0,119.0,3.3,17.1,922.0,972.76,736.17
2018,5,17,13,45,887.5,117.5,3.4,16.95,898.5,945.88,719.8
2018,5,17,14,0,882.0,116.0,3.5,16.8,875.0,916.04,701.26
2018,5,17,14,15,874.5,115.0,3.5,16.65,845.5,882.13,679.13
2018,5,17,14,30,867.0,114.0,3.5,16.5,816.0,845.7,655.08
2018,5,17,14,45,857.0,112.0,3.55,16.4,780.5,803.92,627.15
2018,5,17,15,0,847.0,110.0,3.6,16.3,745.0,760.21,597.48
2018,5,17,15,15,834.5,107.5,3.6,16.3,704.5,712.49,564.06
2018,5,17,15,30,822.0,105.0,3.6,16.3,664.0,665.59,529.41
2018,5,17,15,45,805.5,102.5,3.6,15.95,619.5,612.59,489.39
2018,5,17,16,0,789.0,100.0,3.6,15.6,575.0,559.26,447.95
2018,5,17,16,15,767.5,96.5,3.55,15.4,527.0,502.26,402.06
2018,5,17,16,30,746.0,93.0,3.5,15.2,479.0,446.03,355.43
2018,5,17,16,45,718.0,89.0,3.5,15.0,429.5,387.69,305.87
2018,5,17,17,0,690.0,85.0,3.5,14.8,380.0,330.08,255.61
2018,5,17,17,15,651.5,80.0,3.5,14.5,330.0,271.85,204.19
2018,5,17,17,30,613.0,75.0,3.5,14.2,280.0,217.49,155.7
2018,5,17,17,45,541.5,70.0,3.45,13.9,228.5,161.34,108.02
2018,5,17,18,0,470.0,65.0,3.4,13.6,177.0,113.53,70.23
2018,5,17,18,15,352.0,56.5,3.35,13.25,129.5,67.33,39.95
2018,5,17,18,30,234.0,48.0,3.3,12.9,82.0,36.79,26.6
2018,5,17,18,45,151.0,33.5,3.25,12.55,52.0,26.13,15.91
2018,5,17,19,0,68.0,19.0,3.2,12.2,22.0,15.86,0.0
2018,5,17,19,15,34.0,9.5,3.15,12.05,11.0,9.05,0.0
2018,5,17,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.9,10.4,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,2.9,10.5,4.0,3.81,0.0
2018,5,18,5,15,68.0,17.5,2.95,10.95,23.0,16.68,0.0
2018,5,18,5,30,123.0,31.0,3.0,11.4,42.0,25.48,14.55
2018,5,18,5,45,220.5,44.5,3.05,11.85,79.0,34.22,24.31
2018,5,18,6,0,318.0,58.0,3.1,12.3,116.0,61.68,37.98
2018,5,18,6,15,435.5,64.0,3.1,12.7,169.5,102.24,62.91
2018,5,18,6,30,553.0,70.0,3.1,13.1,223.0,155.6,102.6
2018,5,18,6,45,604.5,75.5,3.05,13.55,274.0,207.51,147.14
2018,5,18,7,0,656.0,81.0,3.0,14.0,325.0,265.16,197.78
2018,5,18,7,15,690.5,85.5,2.95,14.35,376.0,321.46,247.8
2018,5,18,7,30,725.0,90.0,2.9,14.7,427.0,380.92,299.42
2018,5,18,7,45,751.0,93.5,2.85,15.1,476.5,439.33,348.83
2018,5,18,8,0,777.0,97.0,2.8,15.5,526.0,498.15,396.98
2018,5,18,8,15,796.5,100.5,2.7,15.8,573.5,554.61,441.72
2018,5,18,8,30,816.0,104.0,2.6,16.1,621.0,611.36,485.13
2018,5,18,8,45,831.0,106.0,2.55,16.45,664.5,663.62,523.9
2018,5,18,9,0,846.0,108.0,2.5,16.8,708.0,712.63,559.0
2018,5,18,9,15,858.5,110.0,2.45,17.05,747.5,760.74,591.09
2018,5,18,9,30,871.0,112.0,2.4,17.3,787.0,807.34,621.54
2018,5,18,9,45,880.5,113.5,2.35,17.6,821.0,849.22,648.07
2018,5,18,10,0,890.0,115.0,2.3,17.9,855.0,888.9,672.7
2018,5,18,10,15,896.5,116.0,2.3,18.05,882.5,922.98,694.1
2018,5,18,10,30,903.0,117.0,2.3,18.2,910.0,954.29,713.52
2018,5,18,10,45,907.0,118.5,2.35,18.35,930.5,980.79,730.2
2018,5,18,11,0,911.0,120.0,2.4,18.5,951.0,1004.09,744.82
2018,5,18,11,15,913.0,121.0,2.45,18.5,964.0,1021.62,756.14
2018,5,18,11,30,915.0,122.0,2.5,18.5,977.0,1035.69,765.33
2018,5,18,11,45,915.5,122.5,2.5,18.55,983.0,1044.25,770.38
2018,5,18,12,0,916.0,123.0,2.5,18.6,989.0,1049.24,773.26
2018,5,18,12,15,897.5,135.0,2.6,18.5,982.5,1043.09,770.55
2018,5,18,12,30,879.0,147.0,2.7,18.4,976.0,1033.34,765.66
2018,5,18,12,45,790.0,203.0,2.75,18.35,942.5,1003.85,747.15
2018,5,18,13,0,701.0,259.0,2.8,18.3,909.0,970.02,725.82
2018,5,18,13,15,613.5,302.0,2.85,18.2,864.0,915.93,688.24
2018,5,18,13,30,526.0,345.0,2.9,18.1,819.0,862.52,650.51
2018,5,18,13,45,579.0,308.5,3.0,18.0,817.5,861.59,653.47
2018,5,18,14,0,632.0,272.0,3.1,17.9,816.0,857.45,653.66
2018,5,18,14,15,680.5,234.5,3.15,17.7,802.0,842.49,646.16
2018,5,18,14,30,729.0,197.0,3.2,17.5,788.0,821.54,634.14
2018,5,18,14,45,798.5,152.5,3.3,17.35,774.0,802.02,622.41
2018,5,18,15,0,868.0,108.0,3.4,17.2,760.0,774.08,604.54
2018,5,18,15,15,833.5,114.0,3.4,17.2,712.0,721.02,567.46
2018,5,18,15,30,799.0,120.0,3.4,17.2,664.0,665.37,526.07
2018,5,18,15,45,800.5,110.5,3.6,16.65,624.5,617.64,491.61
2018,5,18,16,0,802.0,101.0,3.8,16.1,585.0,567.88,454.09
2018,5,18,16,15,781.0,97.5,3.85,15.75,537.0,510.52,408.38
2018,5,18,16,30,760.0,94.0,3.9,15.4,489.0,453.85,361.74
2018,5,18,16,45,722.5,90.5,3.95,15.1,435.0,390.2,308.16
2018,5,18,17,0,685.0,87.0,4.0,14.8,381.0,330.57,256.48
2018,5,18,17,15,655.5,82.0,4.0,14.4,334.5,275.33,207.28
2018,5,18,17,30,626.0,77.0,4.0,14.0,288.0,222.9,160.01
2018,5,18,17,45,570.0,71.0,3.95,13.65,238.5,167.81,112.42
2018,5,18,18,0,514.0,65.0,3.9,13.3,189.0,119.18,73.16
2018,5,18,18,15,433.0,56.5,3.85,13.0,144.0,73.47,42.39
2018,5,18,18,30,352.0,48.0,3.8,12.7,99.0,38.33,28.01
2018,5,18,18,45,238.5,35.0,3.75,12.35,64.0,27.38,17.14
2018,5,18,19,0,125.0,22.0,3.7,12.0,29.0,17.5,0.0
2018,5,18,19,15,62.5,11.0,3.65,11.85,14.5,10.48,0.0
2018,5,18,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.5,10.2,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.5,10.2,5.0,4.77,0.0
2018,5,19,5,15,98.5,19.0,3.55,10.4,27.0,15.14,0.0
2018,5,19,5,30,182.0,33.0,3.6,10.6,49.0,25.91,15.22
2018,5,19,5,45,259.0,44.5,3.65,10.75,83.5,34.21,24.46
2018,5,19,6,0,336.0,56.0,3.7,10.9,118.0,61.05,37.08
2018,5,19,6,15,425.5,66.0,3.75,11.2,169.0,103.23,64.56
2018,5,19,6,30,515.0,76.0,3.8,11.5,220.0,155.1,104.55
2018,5,19,6,45,577.5,82.0,3.85,11.8,273.5,207.71,149.49
2018,5,19,7,0,640.0,88.0,3.9,12.1,327.0,267.4,201.87
2018,5,19,7,15,674.0,93.0,3.9,12.45,377.5,323.12,251.85
2018,5,19,7,30,708.0,98.0,3.9,12.8,428.0,381.97,303.54
2018,5,19,7,45,733.0,102.5,3.85,13.15,477.5,439.05,352.59
2018,5,19,8,0,758.0,107.0,3.8,13.5,527.0,498.32,401.87
2018,5,19,8,15,777.0,111.5,3.8,13.9,574.5,554.51,447.26
2018,5,19,8,30,796.0,116.0,3.8,14.3,622.0,611.0,491.49
2018,5,19,8,45,809.5,119.5,3.8,14.65,665.0,662.85,531.04
2018,5,19,9,0,823.0,123.0,3.8,15.0,708.0,713.9,568.93
2018,5,19,9,15,836.0,125.5,3.8,15.25,747.5,762.49,603.14
2018,5,19,9,30,849.0,128.0,3.8,15.5,787.0,809.69,635.37
2018,5,19,9,45,860.0,128.5,3.85,15.8,821.0,846.87,660.14
2018,5,19,10,0,871.0,129.0,3.9,16.1,855.0,886.14,686.25
2018,5,19,10,15,874.5,132.5,3.95,16.2,881.5,919.44,708.46
2018,5,19,10,30,878.0,136.0,4.0,16.3,908.0,949.85,728.62
2018,5,19,10,45,878.5,140.0,4.05,16.4,927.5,974.92,745.05
2018,5,19,11,0,879.0,144.0,4.1,16.5,947.0,996.72,759.29
2018,5,19,11,15,879.0,147.0,4.15,16.5,960.0,1013.72,770.59
2018,5,19,11,30,879.0,150.0,4.2,16.5,973.0,1027.33,779.7
2018,5,19,11,45,875.5,153.5,4.2,16.55,977.5,1034.52,784.09
2018,5,19,12,0,872.0,157.0,4.2,16.6,982.0,1038.24,786.28
2018,5,19,12,15,875.0,154.5,4.2,16.6,981.5,1039.21,786.9
2018,5,19,12,30,878.0,152.0,4.2,16.6,981.0,1036.74,785.32
2018,5,19,12,45,879.5,150.0,4.25,16.55,973.5,1029.82,781.31
2018,5,19,13,0,881.0,148.0,4.3,16.5,966.0,1019.45,775.08
2018,5,19,13,15,876.0,148.0,4.3,16.45,949.5,1001.32,763.33
2018,5,19,13,30,871.0,148.0,4.3,16.4,933.0,980.02,749.49
2018,5,19,13,45,863.5,147.5,4.3,16.3,909.5,952.86,731.71
2018,5,19,14,0,856.0,147.0,4.3,16.2,886.0,929.52,716.68
2018,5,19,14,15,845.0,147.0,4.3,16.1,855.5,893.84,692.9
2018,5,19,14,30,834.0,147.0,4.3,16.0,825.0,855.91,667.42
2018,5,19,14,45,819.0,147.0,4.3,15.85,788.5,812.74,638.08
2018,5,19,15,0,804.0,147.0,4.3,15.7,752.0,768.09,607.34
2018,5,19,15,15,785.0,143.0,4.3,15.7,707.0,715.38,568.95
2018,5,19,15,30,766.0,139.0,4.3,15.7,662.0,662.13,528.82
2018,5,19,15,45,743.5,136.0,4.3,15.3,616.0,607.76,487.61
2018,5,19,16,0,721.0,133.0,4.3,14.9,570.0,553.11,445.05
2018,5,19,16,15,694.0,131.5,4.3,14.55,524.0,498.26,400.99
2018,5,19,16,30,667.0,130.0,4.3,14.2,478.0,444.82,356.82
2018,5,19,16,45,632.5,125.5,4.25,13.9,428.5,387.15,308.04
2018,5,19,17,0,598.0,121.0,4.2,13.6,379.0,332.4,260.59
2018,5,19,17,15,554.5,113.0,4.2,13.25,328.5,274.91,210.5
2018,5,19,17,30,511.0,105.0,4.2,12.9,278.0,220.14,162.5
2018,5,19,17,45,452.0,95.5,4.15,12.55,230.0,167.88,118.03
2018,5,19,18,0,393.0,86.0,4.1,12.2,182.0,122.41,81.54
2018,5,19,18,15,316.0,73.0,4.05,11.9,138.5,79.75,51.72
2018,5,19,18,30,239.0,60.0,4.0,11.6,95.0,46.35,35.23
2018,5,19,18,45,152.5,42.0,3.95,11.35,61.5,33.91,22.84
2018,5,19,19,0,66.0,24.0,3.9,11.1,28.0,19.77,0.0
2018,5,19,19,15,33.0,12.0,3.85,11.05,14.0,11.44,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,45,6.0,3.0,4.3,10.25,3.0,0.0,0.0
2018,5,20,5,0,12.0,6.0,4.3,10.3,6.0,5.72,0.0
2018,5,20,5,15,68.0,20.0,4.3,10.45,25.5,16.59,0.0
2018,5,20,5,30,124.0,34.0,4.3,10.6,45.0,27.8,16.96
2018,5,20,5,45,174.5,48.0,4.35,10.75,74.5,38.75,28.47
2018,5,20,6,0,225.0,62.0,4.4,10.9,104.0,61.02,40.15
2018,5,20,6,15,261.5,78.5,4.35,11.05,141.5,95.62,65.23
2018,5,20,6,30,298.0,95.0,4.3,11.2,179.0,134.75,97.01
2018,5,20,6,45,323.0,111.5,4.3,11.35,219.0,175.7,132.49
2018,5,20,7,0,348.0,128.0,4.3,11.5,259.0,219.56,171.04
2018,5,20,7,15,364.0,145.5,4.3,11.7,300.0,264.02,210.16
2018,5,20,7,30,380.0,163.0,4.3,11.9,341.0,310.06,249.98
2018,5,20,7,45,522.5,149.0,4.25,12.15,422.5,385.5,312.38
2018,5,20,8,0,665.0,135.0,4.2,12.4,504.0,477.61,387.7
2018,5,20,8,15,710.0,132.5,4.2,12.8,557.5,537.17,435.95
2018,5,20,8,30,755.0,130.0,4.2,13.2,611.0,599.67,485.39
2018,5,20,8,45,772.0,133.0,4.15,13.55,654.0,651.27,524.86
2018,5,20,9,0,789.0,136.0,4.1,13.9,697.0,702.62,563.22
2018,5,20,9,15,811.5,133.0,4.1,14.25,738.0,751.38,598.37
2018,5,20,9,30,834.0,130.0,4.1,14.6,779.0,799.52,631.43
2018,5,20,9,45,856.5,124.5,4.1,14.95,815.5,839.63,658.24
2018,5,20,10,0,879.0,119.0,4.1,15.3,852.0,882.65,686.85
2018,5,20,10,15,884.5,121.0,4.15,15.55,879.0,916.45,709.15
2018,5,20,10,30,890.0,123.0,4.2,15.8,906.0,947.47,729.43
2018,5,20,10,45,893.5,125.0,4.2,16.0,926.5,973.65,746.15
2018,5,20,11,0,897.0,127.0,4.2,16.2,947.0,996.66,760.68
2018,5,20,11,15,898.0,128.5,4.25,16.25,960.0,1013.46,771.72
2018,5,20,11,30,899.0,130.0,4.3,16.3,973.0,1026.84,780.54
2018,5,20,11,45,819.0,184.5,4.35,16.35,956.0,1018.3,774.55
2018,5,20,12,0,739.0,239.0,4.4,16.4,939.0,1003.44,764.63
2018,5,20,12,15,792.5,203.5,4.45,16.4,953.0,1014.74,772.96
2018,5,20,12,30,846.0,168.0,4.5,16.4,967.0,1029.79,783.78
2018,5,20,12,45,864.5,153.5,4.55,16.35,963.5,1017.89,776.34
2018,5,20,13,0,883.0,139.0,4.6,16.3,960.0,1012.12,773.41
2018,5,20,13,15,825.5,172.5,4.65,16.25,930.0,985.19,755.84
2018,5,20,13,30,768.0,206.0,4.7,16.2,900.0,953.28,734.87
2018,5,20,13,45,723.0,226.0,4.75,16.2,866.0,913.57,708.12
2018,5,20,14,0,678.0,246.0,4.8,16.2,832.0,872.73,679.57
2018,5,20,14,15,676.0,235.5,4.8,16.1,803.0,838.96,656.42
2018,5,20,14,30,674.0,225.0,4.8,16.0,774.0,802.93,631.3
2018,5,20,14,45,713.5,193.5,4.85,15.9,752.0,777.17,614.76
2018,5,20,15,0,753.0,162.0,4.9,15.8,730.0,745.92,593.65
2018,5,20,15,15,763.5,147.0,4.9,15.8,696.0,703.89,562.75
2018,5,20,15,30,774.0,132.0,4.9,15.8,662.0,660.63,530.19
2018,5,20,15,45,747.5,129.0,4.95,15.55,613.0,603.32,486.13
2018,5,20,16,0,721.0,126.0,5.0,15.3,564.0,546.29,441.19
2018,5,20,16,15,693.0,121.0,5.0,15.05,514.0,487.6,393.66
2018,5,20,16,30,665.0,116.0,5.0,14.8,464.0,430.52,346.16
2018,5,20,16,45,648.5,110.5,4.95,14.55,421.5,379.63,302.26
2018,5,20,17,0,632.0,105.0,4.9,14.3,379.0,329.64,257.93
2018,5,20,17,15,592.0,98.5,4.9,13.95,329.5,272.79,207.78
2018,5,20,17,30,552.0,92.0,4.9,13.6,280.0,220.06,160.91
2018,5,20,17,45,496.0,83.5,4.9,13.3,231.5,166.94,115.24
2018,5,20,18,0,440.0,75.0,4.9,13.0,183.0,118.93,76.34
2018,5,20,18,15,361.5,64.0,4.8,12.65,139.5,75.3,46.19
2018,5,20,18,30,283.0,53.0,4.7,12.3,96.0,40.98,30.45
2018,5,20,18,45,186.0,38.5,4.65,12.0,62.5,30.08,19.71
2018,5,20,19,0,89.0,24.0,4.6,11.7,29.0,19.81,0.37
2018,5,20,19,15,44.5,12.0,4.55,11.6,14.5,11.44,0.0
2018,5,20,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.8,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.9,7.0,6.67,0.0
2018,5,21,5,15,113.0,21.0,3.25,10.4,30.5,16.75,0.0
2018,5,21,5,30,202.0,35.0,3.2,10.9,54.0,27.48,16.9
2018,5,21,5,45,295.0,46.0,3.15,11.45,92.0,35.36,25.47
2018,5,21,6,0,388.0,57.0,3.1,12.0,130.0,65.84,39.36
2018,5,21,6,15,460.5,65.5,3.0,12.45,177.5,106.8,65.72
2018,5,21,6,30,533.0,74.0,2.9,12.9,225.0,156.52,104.35
2018,5,21,6,45,583.5,80.5,2.85,13.4,275.5,207.9,148.33
2018,5,21,7,0,634.0,87.0,2.8,13.9,326.0,264.92,198.18
2018,5,21,7,15,668.0,92.5,2.75,14.4,376.5,320.67,247.32
2018,5,21,7,30,702.0,98.0,2.7,14.9,427.0,379.55,297.98
2018,5,21,7,45,728.0,102.0,2.7,15.45,476.5,436.16,345.56
2018,5,21,8,0,754.0,106.0,2.7,16.0,526.0,495.11,393.41
2018,5,21,8,15,773.0,109.5,2.7,16.4,572.5,549.98,436.86
2018,5,21,8,30,792.0,113.0,2.7,16.8,619.0,605.16,479.16
2018,5,21,8,45,806.5,117.0,2.75,17.2,662.5,657.87,518.53
2018,5,21,9,0,821.0,121.0,2.8,17.6,706.0,709.88,556.33
2018,5,21,9,15,837.0,121.5,2.85,17.8,746.0,758.49,590.03
2018,5,21,9,30,853.0,122.0,2.9,18.0,786.0,802.08,619.32
2018,5,21,9,45,867.5,120.0,2.95,18.25,820.5,843.85,646.94
2018,5,21,10,0,882.0,118.0,3.0,18.5,855.0,883.8,673.03
2018,5,21,10,15,887.5,120.5,3.1,18.6,882.5,918.17,695.84
2018,5,21,10,30,893.0,123.0,3.2,18.7,910.0,949.74,716.72
2018,5,21,10,45,896.0,125.0,3.3,18.8,930.0,975.5,733.65
2018,5,21,11,0,899.0,127.0,3.4,18.9,950.0,998.07,748.5
2018,5,21,11,15,900.5,128.5,3.45,18.95,963.0,1015.38,759.67
2018,5,21,11,30,902.0,130.0,3.5,19.0,976.0,1029.28,768.68
2018,5,21,11,45,902.0,130.5,3.6,19.05,981.5,1037.23,774.23
2018,5,21,12,0,902.0,131.0,3.7,19.1,987.0,1041.68,777.6
2018,5,21,12,15,902.0,131.5,3.8,19.1,986.0,1042.61,778.9
2018,5,21,12,30,902.0,132.0,3.9,19.1,985.0,1040.04,777.98
2018,5,21,12,45,900.5,131.0,3.95,19.05,976.0,1030.97,772.64
2018,5,21,13,0,899.0,130.0,4.0,19.0,967.0,1018.45,765.1
2018,5,21,13,15,894.5,129.5,4.05,18.9,950.5,1000.12,753.85
2018,5,21,13,30,890.0,129.0,4.1,18.8,934.0,978.54,740.45
2018,5,21,13,45,884.0,127.5,4.15,18.7,910.0,951.45,723.26
2018,5,21,14,0,878.0,126.0,4.2,18.6,886.0,921.44,704.0
2018,5,21,14,15,870.0,124.5,4.25,18.4,856.0,886.91,681.73
2018,5,21,14,30,862.0,123.0,4.3,18.2,826.0,849.9,657.52
2018,5,21,14,45,852.5,121.0,4.3,18.05,791.0,808.91,629.86
2018,5,21,15,0,843.0,119.0,4.3,17.9,756.0,769.34,603.04
2018,5,21,15,15,830.0,116.0,4.3,17.9,715.0,720.55,568.81
2018,5,21,15,30,817.0,113.0,4.3,17.9,674.0,670.58,531.63
2018,5,21,15,45,799.5,110.5,4.3,17.35,629.0,617.37,491.9
2018,5,21,16,0,782.0,108.0,4.3,16.8,584.0,563.93,450.77
2018,5,21,16,15,760.0,104.0,4.25,16.45,536.0,506.7,404.97
2018,5,21,16,30,738.0,100.0,4.2,16.1,488.0,450.31,358.48
2018,5,21,16,45,709.5,96.0,4.15,15.75,438.5,391.17,308.52
2018,5,21,17,0,681.0,92.0,4.1,15.4,389.0,335.07,259.72
2018,5,21,17,15,643.0,86.0,4.05,14.95,338.5,276.62,208.38
2018,5,21,17,30,605.0,80.0,4.0,14.5,288.0,221.98,159.86
2018,5,21,17,45,552.0,73.5,3.95,14.05,239.5,168.21,113.48
2018,5,21,18,0,499.0,67.0,3.9,13.6,191.0,120.54,74.84
2018,5,21,18,15,422.5,58.0,3.85,13.2,146.5,75.4,43.98
2018,5,21,18,30,346.0,49.0,3.8,12.8,102.0,38.34,28.12
2018,5,21,18,45,238.5,36.5,3.7,12.45,67.0,28.44,18.43
2018,5,21,19,0,131.0,24.0,3.6,12.1,32.0,19.03,1.84
2018,5,21,19,15,65.5,12.0,3.55,11.9,16.0,11.44,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,2.4,10.55,4.0,0.0,0.0
2018,5,22,5,0,34.0,8.0,2.4,10.6,8.0,7.63,0.0
2018,5,22,5,15,132.0,21.5,2.4,10.85,32.5,17.15,0.0
2018,5,22,5,30,230.0,35.0,2.4,11.1,57.0,27.46,17.04
2018,5,22,5,45,324.0,45.5,2.4,11.4,96.0,34.95,25.16
2018,5,22,6,0,418.0,56.0,2.4,11.7,135.0,66.46,39.01
2018,5,22,6,15,483.5,64.0,2.35,12.15,181.5,108.01,65.8
2018,5,22,6,30,549.0,72.0,2.3,12.6,228.0,157.45,104.49
2018,5,22,6,45,595.5,78.0,2.25,13.0,277.5,208.36,148.31
2018,5,22,7,0,642.0,84.0,2.2,13.4,327.0,264.41,197.55
2018,5,22,7,15,675.5,88.5,2.15,13.75,377.0,319.4,246.16
2018,5,22,7,30,709.0,93.0,2.1,14.1,427.0,377.45,296.23
2018,5,22,7,45,734.5,97.0,2.1,14.45,476.0,435.11,344.76
2018,5,22,8,0,760.0,101.0,2.1,14.8,525.0,493.1,392.03
2018,5,22,8,15,778.5,104.5,2.1,15.1,571.5,547.92,435.45
2018,5,22,8,30,797.0,108.0,2.1,15.4,618.0,602.98,477.66
2018,5,22,8,45,811.5,111.0,2.1,15.65,661.0,654.84,516.33
2018,5,22,9,0,826.0,114.0,2.1,15.9,704.0,705.99,553.38
2018,5,22,9,15,838.0,116.0,2.1,16.1,742.5,753.26,585.36
2018,5,22,9,30,850.0,118.0,2.1,16.3,781.0,795.37,613.06
2018,5,22,9,45,860.0,119.0,2.1,16.45,814.5,836.25,639.72
2018,5,22,10,0,870.0,120.0,2.1,16.6,848.0,875.04,664.63
2018,5,22,10,15,876.5,122.0,2.15,16.7,875.5,909.41,686.95
2018,5,22,10,30,883.0,124.0,2.2,16.8,903.0,941.08,707.38
2018,5,22,10,45,888.0,124.5,2.2,16.9,923.5,966.97,723.39
2018,5,22,11,0,893.0,125.0,2.2,17.0,944.0,989.79,737.38
2018,5,22,11,15,896.0,126.0,2.2,17.05,957.5,1007.97,748.49
2018,5,22,11,30,899.0,127.0,2.2,17.1,971.0,1022.8,757.5
2018,5,22,11,45,901.0,127.0,2.25,17.1,977.5,1032.23,763.85
2018,5,22,12,0,903.0,127.0,2.3,17.1,984.0,1038.19,768.1
2018,5,22,12,15,902.0,127.5,2.3,17.05,982.5,1038.14,768.13
2018,5,22,12,30,901.0,128.0,2.3,17.0,981.0,1034.59,766.05
2018,5,22,12,45,897.5,128.5,2.3,16.95,972.0,1025.07,760.22
2018,5,22,13,0,894.0,129.0,2.3,16.9,963.0,1012.15,752.32
2018,5,22,13,15,891.0,128.0,2.35,16.75,947.0,994.88,742.47
2018,5,22,13,30,888.0,127.0,2.4,16.6,931.0,974.33,730.48
2018,5,22,13,45,883.5,125.0,2.4,16.5,908.0,948.22,714.12
2018,5,22,14,0,879.0,123.0,2.4,16.4,885.0,919.12,695.73
2018,5,22,14,15,872.0,121.0,2.4,16.25,855.5,884.98,673.96
2018,5,22,14,30,865.0,119.0,2.4,16.1,826.0,848.3,650.29
2018,5,22,14,45,856.0,117.0,2.4,15.95,791.0,807.67,623.63
2018,5,22,15,0,847.0,115.0,2.4,15.8,756.0,765.03,595.26
2018,5,22,15,15,834.5,112.0,2.4,15.8,715.5,719.74,564.3
2018,5,22,15,30,822.0,109.0,2.4,15.8,675.0,669.98,528.17
2018,5,22,15,45,806.5,106.5,2.4,15.45,631.0,617.88,489.58
2018,5,22,16,0,791.0,104.0,2.4,15.1,587.0,565.33,449.47
2018,5,22,16,15,771.0,100.0,2.4,14.85,539.5,508.77,404.84
2018,5,22,16,30,751.0,96.0,2.4,14.6,492.0,452.81,359.23
2018,5,22,16,45,725.0,91.5,2.4,14.35,442.5,394.76,310.53
2018,5,22,17,0,699.0,87.0,2.4,14.1,393.0,337.11,260.77
2018,5,22,17,15,663.0,82.0,2.4,13.75,343.0,279.26,210.0
2018,5,22,17,30,627.0,77.0,2.4,13.4,293.0,224.95,161.69
2018,5,22,17,45,576.0,71.0,2.4,13.1,244.5,170.74,114.76
2018,5,22,18,0,525.0,65.0,2.4,12.8,196.0,122.35,75.33
2018,5,22,18,15,450.0,56.5,2.35,12.45,151.0,76.18,43.67
2018,5,22,18,30,375.0,48.0,2.3,12.1,106.0,39.12,28.94
2018,5,22,18,45,267.5,36.5,2.25,11.8,70.5,28.42,18.58
2018,5,22,19,0,160.0,25.0,2.2,11.5,35.0,19.84,3.65
2018,5,22,19,15,83.0,13.5,2.15,11.4,18.5,12.87,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,1.0,0.5,1.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,2.0,1.0,1.3,10.7,1.0,0.95,0.0
2018,5,23,5,15,1.0,5.0,1.35,10.95,5.0,4.63,0.0
2018,5,23,5,30,0.0,9.0,1.4,11.2,9.0,8.33,1.29
2018,5,23,5,45,0.0,14.0,1.4,11.4,14.0,12.97,5.83
2018,5,23,6,0,0.0,19.0,1.4,11.6,19.0,17.61,9.5
2018,5,23,6,15,0.0,26.5,1.45,11.8,26.5,24.58,15.64
2018,5,23,6,30,0.0,34.0,1.5,12.0,34.0,31.55,21.71
2018,5,23,6,45,0.0,54.0,1.5,12.2,54.0,50.19,37.72
2018,5,23,7,0,0.0,74.0,1.5,12.4,74.0,68.85,53.5
2018,5,23,7,15,0.0,85.0,1.55,12.5,85.0,79.07,61.95
2018,5,23,7,30,0.0,96.0,1.6,12.6,96.0,89.33,70.33
2018,5,23,7,45,0.0,100.0,1.6,12.75,100.0,93.12,73.2
2018,5,23,8,0,0.0,104.0,1.6,12.9,104.0,96.91,76.06
2018,5,23,8,15,0.0,109.0,1.65,13.05,109.0,101.63,79.67
2018,5,23,8,30,0.0,114.0,1.7,13.2,114.0,106.37,83.29
2018,5,23,8,45,0.0,121.5,1.7,13.3,121.5,113.46,88.84
2018,5,23,9,0,0.0,129.0,1.7,13.4,129.0,120.57,94.37
2018,5,23,9,15,1.5,145.0,1.75,13.45,146.0,136.84,107.41
2018,5,23,9,30,3.0,161.0,1.8,13.5,163.0,153.29,120.49
2018,5,23,9,45,5.0,176.0,1.8,13.55,180.0,169.37,133.21
2018,5,23,10,0,7.0,191.0,1.8,13.6,197.0,185.63,145.99
2018,5,23,10,15,7.5,195.0,1.8,13.6,201.5,190.23,149.42
2018,5,23,10,30,8.0,199.0,1.8,13.6,206.0,194.82,152.91
2018,5,23,10,45,8.5,198.5,1.8,13.55,206.0,195.12,153.04
2018,5,23,11,0,9.0,198.0,1.8,13.5,206.0,195.4,153.19
2018,5,23,11,15,8.0,189.5,1.8,13.55,197.0,186.54,146.02
2018,5,23,11,30,7.0,181.0,1.8,13.6,188.0,177.6,138.83
2018,5,23,11,45,6.5,175.0,1.75,13.65,181.5,171.49,133.89
2018,5,23,12,0,6.0,169.0,1.7,13.7,175.0,165.32,128.92
2018,5,23,12,15,6.0,168.5,1.7,13.85,174.5,164.85,128.48
2018,5,23,12,30,6.0,168.0,1.7,14.0,174.0,164.34,128.02
2018,5,23,12,45,5.0,160.0,1.7,14.15,165.0,155.64,121.02
2018,5,23,13,0,4.0,152.0,1.7,14.3,156.0,146.94,114.04
2018,5,23,13,15,3.5,148.0,1.75,14.35,151.5,142.53,110.57
2018,5,23,13,30,3.0,144.0,1.8,14.4,147.0,138.12,107.1
2018,5,23,13,45,2.5,142.5,1.9,14.45,145.0,136.09,105.56
2018,5,23,14,0,2.0,141.0,2.0,14.5,143.0,134.08,104.04
2018,5,23,14,15,1.5,138.0,2.05,14.4,139.5,130.67,101.46
2018,5,23,14,30,1.0,135.0,2.1,14.3,136.0,127.29,98.92
2018,5,23,14,45,1.0,139.0,2.2,14.2,140.0,130.96,102.12
2018,5,23,15,0,1.0,143.0,2.3,14.1,144.0,134.61,105.33
2018,5,23,15,15,3.0,160.0,2.3,14.1,162.0,151.95,119.67
2018,5,23,15,30,5.0,177.0,2.3,14.1,180.0,169.07,133.82
2018,5,23,15,45,11.0,191.0,2.4,13.7,197.5,185.6,147.85
2018,5,23,16,0,17.0,205.0,2.5,13.3,215.0,201.39,161.32
2018,5,23,16,15,44.0,207.5,2.45,13.05,231.5,218.74,176.13
2018,5,23,16,30,71.0,210.0,2.4,12.8,248.0,230.42,186.01
2018,5,23,16,45,91.0,193.5,2.4,12.55,237.0,218.27,176.21
2018,5,23,17,0,111.0,177.0,2.4,12.3,226.0,205.1,165.08
2018,5,23,17,15,143.0,153.0,2.35,12.0,208.0,184.66,147.03
2018,5,23,17,30,175.0,129.0,2.3,11.7,190.0,160.69,125.12
2018,5,23,17,45,191.0,110.0,2.25,11.45,166.5,134.12,101.06
2018,5,23,18,0,207.0,91.0,2.2,11.2,143.0,105.65,75.82
2018,5,23,18,15,163.0,73.0,2.1,10.95,108.5,72.43,50.73
