Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,30,912.0,99.0,3.6,24.9,856.0,867.45,648.86
2018,6,2,14,45,903.5,97.0,3.65,24.8,820.5,826.21,622.32
2018,6,2,15,0,895.0,95.0,3.7,24.7,785.0,782.81,593.96
2018,6,2,15,15,883.5,93.5,3.7,24.7,745.0,735.8,562.27
2018,6,2,15,30,872.0,92.0,3.7,24.7,705.0,687.32,528.65
2018,6,2,15,45,858.0,89.5,3.75,24.35,661.0,635.05,490.77
2018,6,2,16,0,844.0,87.0,3.8,24.0,617.0,582.07,451.19
2018,6,2,16,15,826.0,84.5,3.75,23.65,569.5,526.5,408.15
2018,6,2,16,30,808.0,82.0,3.7,23.3,522.0,470.78,363.65
2018,6,2,16,45,784.5,78.5,3.7,23.0,472.5,412.22,315.61
2018,6,2,17,0,761.0,75.0,3.7,22.7,423.0,355.09,267.25
2018,6,2,17,15,729.0,71.5,3.65,22.05,373.0,297.01,217.44
2018,6,2,17,30,697.0,68.0,3.6,21.4,323.0,241.86,169.32
2018,6,2,17,45,652.0,63.5,3.55,20.8,273.5,184.41,120.25
2018,6,2,18,0,607.0,59.0,3.5,20.2,224.0,133.7,78.95
2018,6,2,18,15,541.0,52.5,3.4,19.5,177.5,84.72,44.81
2018,6,2,18,30,475.0,46.0,3.3,18.8,131.0,43.56,24.84
2018,6,2,18,45,374.0,38.0,3.25,18.1,92.0,29.72,19.75
2018,6,2,19,0,273.0,30.0,3.2,17.4,53.0,24.61,13.27
2018,6,2,19,15,153.5,17.5,3.15,17.15,29.0,16.68,0.0
2018,6,2,19,30,34.0,5.0,3.1,16.9,5.0,4.77,0.0
2018,6,2,19,45,17.0,2.5,3.05,16.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,2.8,15.3,7.5,0.0,0.0
2018,6,3,5,0,99.0,13.0,2.8,15.4,15.0,12.39,0.0
2018,6,3,5,15,230.5,23.5,2.8,15.95,44.5,19.27,4.87
2018,6,3,5,30,362.0,34.0,2.8,16.5,74.0,27.06,17.14
2018,6,3,5,45,450.5,41.5,2.8,17.0,116.5,31.65,21.9
2018,6,3,6,0,539.0,49.0,2.8,17.5,159.0,66.15,34.09
2018,6,3,6,15,596.5,54.5,2.75,18.0,207.0,111.42,62.35
2018,6,3,6,30,654.0,60.0,2.7,18.5,255.0,163.4,102.63
2018,6,3,6,45,693.5,64.5,2.7,19.0,305.5,218.74,149.86
2018,6,3,7,0,733.0,69.0,2.7,19.5,356.0,276.18,199.98
2018,6,3,7,15,761.5,72.5,2.7,20.05,406.5,332.81,249.45
2018,6,3,7,30,790.0,76.0,2.7,20.6,457.0,391.8,299.69
2018,6,3,7,45,811.0,79.0,2.75,21.1,506.0,448.98,347.26
2018,6,3,8,0,832.0,82.0,2.8,21.6,555.0,507.3,394.14
2018,6,3,8,15,847.5,84.5,2.85,22.0,601.5,562.1,437.03
2018,6,3,8,30,863.0,87.0,2.9,22.4,648.0,616.69,478.42
2018,6,3,8,45,875.0,89.5,3.0,22.8,691.0,668.51,516.73
2018,6,3,9,0,887.0,92.0,3.1,23.2,734.0,719.25,552.58
2018,6,3,9,15,897.0,93.5,3.15,23.4,772.5,766.18,584.0
2018,6,3,9,30,907.0,95.0,3.2,23.6,811.0,811.36,613.84
2018,6,3,9,45,915.0,96.5,3.3,23.75,844.5,852.92,641.28
2018,6,3,10,0,923.0,98.0,3.4,23.9,878.0,892.15,666.95
2018,6,3,10,15,928.5,99.5,3.4,24.05,905.5,926.61,688.63
2018,6,3,10,30,934.0,101.0,3.4,24.2,933.0,958.21,708.29
2018,6,3,10,45,938.0,101.5,3.45,24.35,953.5,984.35,724.6
2018,6,3,11,0,942.0,102.0,3.5,24.5,974.0,1007.25,738.82
2018,6,3,11,15,944.0,103.0,3.5,24.55,987.5,1025.37,749.88
2018,6,3,11,30,946.0,104.0,3.5,24.6,1001.0,1039.99,758.75
2018,6,3,11,45,947.0,104.5,3.55,24.7,1007.5,1049.56,764.68
2018,6,3,12,0,948.0,105.0,3.6,24.8,1014.0,1055.53,768.41
2018,6,3,12,15,948.0,104.5,3.65,24.75,1013.0,1055.86,769.08
2018,6,3,12,30,948.0,104.0,3.7,24.7,1012.0,1052.56,767.54
2018,6,3,12,45,946.0,104.0,3.75,24.65,1003.5,1044.16,762.82
2018,6,3,13,0,944.0,104.0,3.8,24.6,995.0,1032.2,755.87
2018,6,3,13,15,941.5,103.0,3.85,24.45,979.5,1015.22,746.01
2018,6,3,13,30,939.0,102.0,3.9,24.3,964.0,994.8,733.93
2018,6,3,13,45,866.0,141.5,3.95,24.15,921.5,946.21,702.96
2018,6,3,14,0,793.0,181.0,4.0,24.0,879.0,904.33,676.35
2018,6,3,14,15,765.5,189.5,4.05,23.8,845.0,868.58,653.74
2018,6,3,14,30,738.0,198.0,4.1,23.6,811.0,828.16,627.59
2018,6,3,14,45,795.0,158.5,4.15,23.35,794.0,804.79,613.29
2018,6,3,15,0,852.0,119.0,4.2,23.1,777.0,774.13,593.63
2018,6,3,15,15,866.5,104.5,4.2,23.1,744.0,734.82,566.89
2018,6,3,15,30,881.0,90.0,4.2,23.1,711.0,691.77,536.85
2018,6,3,15,45,867.5,88.0,4.2,22.5,667.0,639.96,499.17
2018,6,3,16,0,854.0,86.0,4.2,21.9,623.0,587.36,459.73
2018,6,3,16,15,837.5,83.0,4.2,21.5,575.5,531.64,416.28
2018,6,3,16,30,821.0,80.0,4.2,21.1,528.0,475.56,371.13
2018,6,3,16,45,799.0,76.5,4.2,20.7,478.5,416.99,322.58
2018,6,3,17,0,777.0,73.0,4.2,20.3,429.0,359.65,273.52
2018,6,3,17,15,746.0,69.0,4.15,19.75,378.5,300.53,222.12
2018,6,3,17,30,715.0,65.0,4.1,19.2,328.0,244.21,172.34
2018,6,3,17,45,672.0,61.0,4.1,18.6,278.5,188.62,124.09
2018,6,3,18,0,629.0,57.0,4.1,18.0,229.0,135.54,80.25
2018,6,3,18,15,564.5,51.0,4.05,17.4,182.0,85.81,45.11
2018,6,3,18,30,500.0,45.0,4.0,16.8,135.0,43.7,24.45
2018,6,3,18,45,399.5,37.5,3.95,16.15,95.5,29.18,19.5
2018,6,3,19,0,299.0,30.0,3.9,15.5,56.0,24.51,13.55
2018,6,3,19,15,170.0,18.0,3.9,15.2,31.0,14.96,0.0
2018,6,3,19,30,41.0,6.0,3.9,14.9,6.0,5.72,0.0
2018,6,3,19,45,20.5,3.0,3.9,14.55,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,4.25,11.85,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,4.3,11.9,15.0,12.39,0.0
2018,6,4,5,15,212.5,24.0,4.3,12.2,43.5,19.71,5.6
2018,6,4,5,30,330.0,35.0,4.3,12.5,72.0,27.94,18.24
2018,6,4,5,45,413.0,44.0,4.35,12.8,113.5,33.83,24.23
2018,6,4,6,0,496.0,53.0,4.4,13.1,155.0,67.46,37.16
2018,6,4,6,15,574.5,57.5,4.45,13.45,206.0,111.55,64.62
2018,6,4,6,30,653.0,62.0,4.5,13.8,257.0,164.83,105.96
2018,6,4,6,45,694.5,66.5,4.5,14.2,308.5,220.61,154.62
2018,6,4,7,0,736.0,71.0,4.5,14.6,360.0,278.64,206.53
2018,6,4,7,15,765.5,74.5,4.5,14.9,411.0,335.76,258.06
2018,6,4,7,30,795.0,78.0,4.5,15.2,462.0,395.35,310.69
2018,6,4,7,45,817.5,81.0,4.5,15.55,512.0,453.47,360.82
2018,6,4,8,0,840.0,84.0,4.5,15.9,562.0,512.7,410.3
2018,6,4,8,15,856.5,86.5,4.45,16.2,609.5,568.62,455.66
2018,6,4,8,30,873.0,89.0,4.4,16.5,657.0,624.25,499.36
2018,6,4,8,45,886.5,91.5,4.4,16.85,701.5,677.52,540.04
2018,6,4,9,0,900.0,94.0,4.4,17.2,746.0,729.82,578.19
2018,6,4,9,15,908.5,97.0,4.4,17.4,785.0,777.69,611.29
2018,6,4,9,30,917.0,100.0,4.4,17.6,824.0,823.66,642.59
2018,6,4,9,45,923.5,102.5,4.4,17.85,857.5,865.37,670.36
2018,6,4,10,0,930.0,105.0,4.4,18.1,891.0,904.61,696.1
2018,6,4,10,15,932.0,108.5,4.45,18.2,918.0,938.22,718.52
2018,6,4,10,30,934.0,112.0,4.5,18.3,945.0,968.73,738.75
2018,6,4,10,45,943.5,110.0,4.55,18.45,967.5,997.52,757.63
2018,6,4,11,0,953.0,108.0,4.6,18.6,990.0,1023.29,774.44
2018,6,4,11,15,955.5,108.5,4.6,18.6,1004.0,1041.59,786.2
2018,6,4,11,30,958.0,109.0,4.6,18.6,1018.0,1056.36,795.68
2018,6,4,11,45,959.0,109.5,4.65,18.6,1024.5,1066.06,802.35
2018,6,4,12,0,960.0,110.0,4.7,18.6,1031.0,1072.12,806.7
2018,6,4,12,15,959.5,110.0,4.7,18.6,1030.0,1072.51,806.89
2018,6,4,12,30,959.0,110.0,4.7,18.6,1029.0,1069.23,804.76
2018,6,4,12,45,956.0,110.5,4.75,18.6,1020.0,1060.32,799.45
2018,6,4,13,0,953.0,111.0,4.8,18.6,1011.0,1047.82,791.82
2018,6,4,13,15,950.5,110.0,4.8,18.55,995.0,1030.78,780.88
2018,6,4,13,30,948.0,109.0,4.8,18.5,979.0,1010.26,767.65
2018,6,4,13,45,944.5,107.0,4.8,18.45,956.5,984.43,750.79
2018,6,4,14,0,941.0,105.0,4.8,18.4,934.0,955.37,731.7
2018,6,4,14,15,934.5,104.0,4.85,18.25,904.5,921.62,709.91
2018,6,4,14,30,928.0,103.0,4.9,18.1,875.0,885.12,685.99
2018,6,4,14,45,920.0,101.0,4.9,17.95,839.5,843.84,658.11
2018,6,4,15,0,912.0,99.0,4.9,17.8,804.0,800.3,628.32
2018,6,4,15,15,901.0,97.0,4.9,17.8,763.5,752.55,594.77
2018,6,4,15,30,890.0,95.0,4.9,17.8,723.0,703.24,559.17
2018,6,4,15,45,875.5,92.5,4.9,17.35,678.0,649.92,519.04
2018,6,4,16,0,861.0,90.0,4.9,16.9,633.0,595.88,477.16
2018,6,4,16,15,841.0,88.5,4.9,16.6,585.0,539.55,431.91
2018,6,4,16,30,821.0,87.0,4.9,16.3,537.0,483.08,385.18
2018,6,4,16,45,795.5,84.5,4.85,15.95,486.5,423.98,334.98
2018,6,4,17,0,770.0,82.0,4.8,15.6,436.0,366.47,284.7
2018,6,4,17,15,732.5,79.0,4.8,15.15,384.0,306.62,231.82
2018,6,4,17,30,695.0,76.0,4.8,14.7,332.0,248.35,179.75
2018,6,4,17,45,643.0,71.5,4.8,14.3,281.0,191.33,129.81
2018,6,4,18,0,591.0,67.0,4.8,13.9,230.0,140.08,87.13
2018,6,4,18,15,517.5,60.5,4.7,13.45,182.5,91.34,52.22
2018,6,4,18,30,444.0,54.0,4.6,13.0,135.0,51.4,31.77
2018,6,4,18,45,335.0,44.5,4.5,12.6,95.0,35.68,25.5
2018,6,4,19,0,226.0,35.0,4.4,12.2,55.0,27.6,16.45
2018,6,4,19,15,126.0,20.5,4.35,12.0,30.5,16.39,0.0
2018,6,4,19,30,26.0,6.0,4.3,11.8,6.0,5.72,0.0
2018,6,4,19,45,13.0,3.0,4.25,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,6,5,4,45,24.0,6.0,4.4,10.2,6.5,0.0,0.0
2018,6,5,5,0,48.0,12.0,4.4,10.3,13.0,11.44,0.0
2018,6,5,5,15,140.0,26.5,4.45,10.55,40.0,20.97,6.7
2018,6,5,5,30,232.0,41.0,4.5,10.8,67.0,31.94,21.84
2018,6,5,5,45,293.5,51.0,4.5,11.1,100.5,38.85,28.87
2018,6,5,6,0,355.0,61.0,4.5,11.4,134.0,66.63,40.95
2018,6,5,6,15,428.0,72.0,4.5,11.8,183.5,107.65,68.11
2018,6,5,6,30,501.0,83.0,4.5,12.2,233.0,158.43,107.83
2018,6,5,6,45,546.5,91.5,4.5,12.6,282.5,208.14,150.6
2018,6,5,7,0,592.0,100.0,4.5,13.0,332.0,262.89,198.79
2018,6,5,7,15,611.0,109.0,4.4,13.4,377.0,313.88,244.48
2018,6,5,7,30,630.0,118.0,4.3,13.8,422.0,366.4,290.49
2018,6,5,7,45,629.0,129.0,4.25,14.2,460.0,413.1,330.79
2018,6,5,8,0,628.0,140.0,4.2,14.6,498.0,458.77,368.87
2018,6,5,8,15,690.5,137.0,4.1,15.1,561.0,525.09,421.82
2018,6,5,8,30,753.0,134.0,4.0,15.6,624.0,596.15,477.03
2018,6,5,8,45,712.0,160.0,3.95,16.05,648.0,632.37,503.41
2018,6,5,9,0,671.0,186.0,3.9,16.5,672.0,663.01,524.78
2018,6,5,9,15,653.0,208.5,3.85,16.95,702.0,701.9,551.78
2018,6,5,9,30,635.0,231.0,3.8,17.4,732.0,737.41,575.55
2018,6,5,9,45,623.0,251.0,3.7,17.85,760.0,772.06,598.08
2018,6,5,10,0,611.0,271.0,3.6,18.3,788.0,803.79,618.02
2018,6,5,10,15,686.0,240.0,3.6,18.6,838.0,860.44,658.53
2018,6,5,10,30,761.0,209.0,3.6,18.9,888.0,917.79,697.04
2018,6,5,10,45,694.5,256.0,3.6,19.2,886.5,921.46,697.36
2018,6,5,11,0,628.0,303.0,3.6,19.5,885.0,918.54,691.9
2018,6,5,11,15,720.5,249.5,3.65,19.6,926.5,967.41,727.19
2018,6,5,11,30,813.0,196.0,3.7,19.7,968.0,1008.4,754.13
2018,6,5,11,45,876.0,156.0,3.75,19.8,993.0,1029.04,767.41
2018,6,5,12,0,939.0,116.0,3.8,19.9,1018.0,1056.82,785.66
2018,6,5,12,15,887.5,150.0,3.85,19.9,1001.5,1039.75,774.4
2018,6,5,12,30,836.0,184.0,3.9,19.9,985.0,1029.13,767.88
2018,6,5,12,45,799.5,205.5,4.0,19.9,966.5,1008.46,754.95
2018,6,5,13,0,763.0,227.0,4.1,19.9,948.0,991.65,744.69
2018,6,5,13,15,825.5,183.5,4.15,19.8,952.0,991.32,745.6
2018,6,5,13,30,888.0,140.0,4.2,19.7,956.0,984.2,741.87
2018,6,5,13,45,881.5,139.0,4.25,19.65,932.5,957.98,725.07
2018,6,5,14,0,875.0,138.0,4.3,19.6,909.0,928.88,706.35
2018,6,5,14,15,870.5,134.5,4.35,19.5,880.5,896.36,685.3
2018,6,5,14,30,866.0,131.0,4.4,19.4,852.0,861.15,662.31
2018,6,5,14,45,856.5,127.5,4.45,19.25,816.0,819.41,634.65
2018,6,5,15,0,847.0,124.0,4.5,19.1,780.0,779.04,607.66
2018,6,5,15,15,846.0,116.0,4.5,19.1,742.5,734.55,576.69
2018,6,5,15,30,845.0,108.0,4.5,19.1,705.0,685.97,541.3
2018,6,5,15,45,838.0,103.0,4.55,18.65,664.0,638.29,506.03
2018,6,5,16,0,831.0,98.0,4.6,18.2,623.0,587.44,467.23
2018,6,5,16,15,811.0,95.5,4.6,17.85,575.0,531.07,422.5
2018,6,5,16,30,791.0,93.0,4.6,17.5,527.0,475.17,376.76
2018,6,5,16,45,768.0,89.5,4.6,17.15,478.5,417.76,328.45
2018,6,5,17,0,745.0,86.0,4.6,16.8,430.0,361.73,279.86
2018,6,5,17,15,711.5,81.5,4.55,16.25,379.0,301.35,227.01
2018,6,5,17,30,678.0,77.0,4.5,15.7,328.0,245.59,177.33
2018,6,5,17,45,625.0,72.5,4.45,15.2,277.0,189.34,128.44
2018,6,5,18,0,572.0,68.0,4.4,14.7,226.0,138.99,86.74
2018,6,5,18,15,486.0,60.5,4.35,14.2,176.0,89.39,51.51
2018,6,5,18,30,400.0,53.0,4.3,13.7,126.0,50.04,30.86
2018,6,5,18,45,327.0,43.5,4.2,13.25,91.5,34.57,24.51
2018,6,5,19,0,254.0,34.0,4.1,12.8,57.0,26.75,15.92
2018,6,5,19,15,146.5,21.0,4.0,12.5,32.5,16.79,0.0
2018,6,5,19,30,39.0,8.0,3.9,12.2,8.0,7.63,0.0
2018,6,5,19,45,19.5,4.0,3.85,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,4,45,18.5,5.5,4.0,11.45,6.0,0.0,0.0
2018,6,6,5,0,37.0,11.0,4.0,11.5,12.0,10.48,0.0
2018,6,6,5,15,104.5,25.0,4.0,11.7,35.5,20.69,6.73
2018,6,6,5,30,172.0,39.0,4.0,11.9,59.0,30.24,20.3
2018,6,6,5,45,260.0,52.5,4.0,12.1,98.5,39.98,29.75
2018,6,6,6,0,348.0,66.0,4.0,12.3,138.0,70.25,44.13
2018,6,6,6,15,393.0,77.5,4.0,12.65,179.0,108.35,70.0
2018,6,6,6,30,438.0,89.0,4.0,13.0,220.0,151.73,104.52
2018,6,6,6,45,532.0,92.0,4.0,13.35,280.5,205.03,147.96
2018,6,6,7,0,626.0,95.0,4.0,13.7,341.0,267.52,200.8
2018,6,6,7,15,663.5,99.5,4.0,14.15,392.0,322.43,249.34
2018,6,6,7,30,701.0,104.0,4.0,14.6,443.0,380.85,300.0
2018,6,6,7,45,726.0,108.0,4.0,15.05,491.5,436.35,347.3
2018,6,6,8,0,751.0,112.0,4.0,15.5,540.0,493.37,394.43
2018,6,6,8,15,769.5,116.0,4.0,15.95,586.5,548.6,438.76
2018,6,6,8,30,788.0,120.0,4.0,16.4,633.0,603.25,481.31
2018,6,6,8,45,802.0,123.5,4.05,16.8,675.5,654.46,520.29
2018,6,6,9,0,816.0,127.0,4.1,17.2,718.0,704.97,557.75
2018,6,6,9,15,829.0,128.5,4.1,17.45,756.5,751.79,591.07
2018,6,6,9,30,842.0,130.0,4.1,17.7,795.0,797.27,622.06
2018,6,6,9,45,852.5,131.5,4.1,17.9,829.0,834.77,647.08
2018,6,6,10,0,863.0,133.0,4.1,18.1,863.0,874.08,673.2
2018,6,6,10,15,869.0,134.5,4.15,18.25,890.0,907.22,695.13
2018,6,6,10,30,875.0,136.0,4.2,18.4,917.0,937.69,715.16
2018,6,6,10,45,879.5,137.5,4.25,18.5,937.5,963.96,732.38
2018,6,6,11,0,884.0,139.0,4.3,18.6,958.0,987.21,747.55
2018,6,6,11,15,886.5,140.5,4.3,18.65,972.0,1005.4,759.17
2018,6,6,11,30,889.0,142.0,4.3,18.7,986.0,1020.33,768.65
2018,6,6,11,45,890.5,142.0,4.3,18.75,992.5,1029.48,774.33
2018,6,6,12,0,892.0,142.0,4.3,18.8,999.0,1035.26,777.88
2018,6,6,12,15,882.5,148.0,4.3,18.75,995.0,1032.52,776.1
2018,6,6,12,30,873.0,154.0,4.3,18.7,991.0,1026.4,772.21
2018,6,6,12,45,859.0,162.0,4.3,18.7,980.0,1023.74,770.65
2018,6,6,13,0,845.0,170.0,4.3,18.7,969.0,1008.89,760.9
2018,6,6,13,15,840.5,169.5,4.3,18.6,953.5,991.66,749.98
2018,6,6,13,30,836.0,169.0,4.3,18.5,938.0,971.36,737.01
2018,6,6,13,45,829.5,168.0,4.3,18.4,915.5,945.75,720.42
2018,6,6,14,0,823.0,167.0,4.3,18.3,893.0,917.4,701.91
2018,6,6,14,15,813.5,165.5,4.3,18.1,864.0,883.36,679.62
2018,6,6,14,30,804.0,164.0,4.3,17.9,835.0,847.09,655.56
2018,6,6,14,45,791.5,162.5,4.3,17.7,800.0,806.4,628.22
2018,6,6,15,0,779.0,161.0,4.3,17.5,765.0,764.11,599.45
2018,6,6,15,15,765.0,157.5,4.3,17.5,725.5,718.63,566.19
2018,6,6,15,30,751.0,154.0,4.3,17.5,686.0,670.62,530.39
2018,6,6,15,45,730.0,152.0,4.3,16.85,642.0,618.97,492.22
2018,6,6,16,0,709.0,150.0,4.3,16.2,598.0,567.51,453.1
2018,6,6,16,15,681.5,146.5,4.3,15.75,550.5,511.63,409.09
2018,6,6,16,30,654.0,143.0,4.3,15.3,503.0,457.22,365.02
2018,6,6,16,45,621.5,137.5,4.3,14.85,454.0,400.57,318.03
2018,6,6,17,0,589.0,132.0,4.3,14.4,405.0,346.58,272.06
2018,6,6,17,15,549.5,124.0,4.25,14.0,355.5,289.08,222.48
2018,6,6,17,30,510.0,116.0,4.2,13.6,306.0,237.51,177.42
2018,6,6,17,45,458.0,106.5,4.1,13.15,258.0,186.3,133.62
2018,6,6,18,0,406.0,97.0,4.0,12.7,210.0,140.91,96.39
2018,6,6,18,15,336.5,84.0,3.95,12.4,165.0,97.1,64.15
2018,6,6,18,30,267.0,71.0,3.9,12.1,120.0,61.46,42.54
2018,6,6,18,45,188.0,54.5,3.8,11.8,84.0,43.55,32.54
2018,6,6,19,0,109.0,38.0,3.7,11.5,48.0,30.79,19.48
2018,6,6,19,15,58.5,22.0,3.65,11.4,27.0,18.15,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.3,6.0,5.72,0.0
2018,6,6,19,45,4.0,3.0,3.5,11.15,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.5,5.5,3.35,10.45,6.0,0.0,0.0
2018,6,7,5,0,31.0,11.0,3.4,10.5,12.0,10.48,0.0
2018,6,7,5,15,115.0,28.0,3.45,10.8,40.0,23.0,8.38
2018,6,7,5,30,199.0,45.0,3.5,11.1,68.0,35.16,24.63
2018,6,7,5,45,291.0,56.5,3.5,11.4,107.5,43.2,32.71
2018,6,7,6,0,383.0,68.0,3.5,11.7,147.0,73.46,45.99
2018,6,7,6,15,451.0,77.5,3.55,12.15,195.0,114.41,72.76
2018,6,7,6,30,519.0,87.0,3.6,12.6,243.0,164.63,111.93
2018,6,7,6,45,570.0,93.5,3.6,13.0,293.5,214.68,154.6
2018,6,7,7,0,621.0,100.0,3.6,13.4,344.0,270.41,203.28
2018,6,7,7,15,658.5,105.0,3.55,13.85,395.5,325.52,251.81
2018,6,7,7,30,696.0,110.0,3.5,14.3,447.0,384.15,302.4
2018,6,7,7,45,724.5,114.0,3.5,14.75,497.0,440.98,350.52
2018,6,7,8,0,753.0,118.0,3.5,15.2,547.0,499.73,398.75
2018,6,7,8,15,775.0,120.5,3.5,15.6,594.5,555.53,443.38
2018,6,7,8,30,797.0,123.0,3.5,16.0,642.0,611.11,486.54
2018,6,7,8,45,815.0,125.0,3.55,16.4,686.5,663.89,526.53
2018,6,7,9,0,833.0,127.0,3.6,16.8,731.0,716.29,565.21
2018,6,7,9,15,850.0,127.0,3.65,17.05,771.5,765.28,599.96
2018,6,7,9,30,867.0,127.0,3.7,17.3,812.0,809.53,629.98
2018,6,7,9,45,882.5,125.0,3.75,17.55,847.5,852.41,658.73
2018,6,7,10,0,898.0,123.0,3.8,17.8,883.0,893.54,685.97
2018,6,7,10,15,906.5,123.0,3.8,17.95,911.0,928.47,708.66
2018,6,7,10,30,915.0,123.0,3.8,18.1,939.0,960.77,729.42
2018,6,7,10,45,922.5,121.5,3.85,18.2,960.5,987.83,746.99
2018,6,7,11,0,930.0,120.0,3.9,18.3,982.0,1011.86,762.53
2018,6,7,11,15,933.0,120.5,3.9,18.35,996.0,1030.35,774.18
2018,6,7,11,30,936.0,121.0,3.9,18.4,1010.0,1045.42,783.63
2018,6,7,11,45,938.0,121.0,3.95,18.45,1017.0,1055.52,790.21
2018,6,7,12,0,940.0,121.0,4.0,18.5,1024.0,1062.08,794.57
2018,6,7,12,15,938.5,121.5,4.0,18.45,1022.5,1062.08,794.64
2018,6,7,12,30,937.0,122.0,4.0,18.4,1021.0,1058.5,792.48
2018,6,7,12,45,933.5,122.5,4.0,18.35,1012.0,1049.4,786.75
2018,6,7,13,0,930.0,123.0,4.0,18.3,1003.0,1036.81,778.83
2018,6,7,13,15,928.0,122.0,3.95,18.25,988.0,1020.75,768.33
2018,6,7,13,30,926.0,121.0,3.9,18.2,973.0,1001.29,755.63
2018,6,7,13,45,922.5,119.0,3.9,18.15,951.0,976.13,739.44
2018,6,7,14,0,919.0,117.0,3.9,18.1,929.0,947.82,721.1
2018,6,7,14,15,912.5,115.5,3.9,18.0,899.5,914.38,699.29
2018,6,7,14,30,906.0,114.0,3.9,17.9,870.0,878.24,675.49
2018,6,7,14,45,898.0,112.0,3.85,17.75,835.5,837.9,648.42
2018,6,7,15,0,890.0,110.0,3.8,17.6,801.0,795.35,619.56
2018,6,7,15,15,878.5,107.5,3.8,17.6,760.5,747.79,586.64
2018,6,7,15,30,867.0,105.0,3.8,17.6,720.0,698.76,551.41
2018,6,7,15,45,851.0,102.5,3.8,17.2,674.5,646.9,512.82
2018,6,7,16,0,835.0,100.0,3.8,16.8,629.0,592.77,471.42
2018,6,7,16,15,815.0,98.0,3.75,16.45,582.0,536.75,427.08
2018,6,7,16,30,795.0,96.0,3.7,16.1,535.0,481.18,381.73
2018,6,7,16,45,769.0,92.5,3.7,15.8,484.5,422.31,332.45
2018,6,7,17,0,743.0,89.0,3.7,15.5,434.0,365.14,283.13
2018,6,7,17,15,709.5,84.5,3.65,15.1,383.0,304.83,230.37
2018,6,7,17,30,676.0,80.0,3.6,14.7,332.0,249.17,180.77
2018,6,7,17,45,630.5,74.0,3.55,14.35,282.0,193.09,131.66
2018,6,7,18,0,585.0,68.0,3.5,14.0,232.0,142.03,88.88
2018,6,7,18,15,518.5,61.0,3.45,13.55,185.0,93.59,53.68
2018,6,7,18,30,452.0,54.0,3.4,13.1,138.0,53.08,32.14
2018,6,7,18,45,354.0,44.0,3.3,12.7,98.0,34.87,24.89
2018,6,7,19,0,256.0,34.0,3.2,12.3,58.0,26.68,16.22
2018,6,7,19,15,147.5,21.0,3.15,12.05,33.0,16.73,0.0
2018,6,7,19,30,39.0,8.0,3.1,11.8,8.0,7.63,0.0
2018,6,7,19,45,19.5,4.0,3.05,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,2.85,10.65,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,2.9,10.8,14.0,11.44,0.0
2018,6,8,5,15,177.0,25.5,2.85,11.2,43.0,20.14,6.78
2018,6,8,5,30,285.0,39.0,2.8,11.6,72.0,30.34,20.46
2018,6,8,5,45,372.5,49.0,2.8,12.05,113.0,38.31,28.31
2018,6,8,6,0,460.0,59.0,2.8,12.5,154.0,70.38,41.05
2018,6,8,6,15,521.5,66.0,2.8,13.05,201.0,112.56,67.89
2018,6,8,6,30,583.0,73.0,2.8,13.6,248.0,162.02,106.45
2018,6,8,6,45,628.0,77.5,2.75,14.2,297.5,212.51,149.73
2018,6,8,7,0,673.0,82.0,2.7,14.8,347.0,267.86,198.23
2018,6,8,7,15,706.0,86.0,2.75,15.4,397.5,323.24,247.03
2018,6,8,7,30,739.0,90.0,2.8,16.0,448.0,382.98,298.36
2018,6,8,7,45,764.5,92.5,2.85,16.55,497.0,438.86,345.49
2018,6,8,8,0,790.0,95.0,2.9,17.1,546.0,496.26,392.36
2018,6,8,8,15,809.0,97.0,2.9,17.55,592.0,550.77,435.58
2018,6,8,8,30,828.0,99.0,2.9,18.0,638.0,605.52,477.61
2018,6,8,8,45,843.0,101.0,2.95,18.45,681.5,656.23,515.58
2018,6,8,9,0,858.0,103.0,3.0,18.9,725.0,707.12,552.56
2018,6,8,9,15,870.0,104.0,3.0,19.15,763.5,753.81,584.06
2018,6,8,9,30,882.0,105.0,3.0,19.4,802.0,799.0,614.07
2018,6,8,9,45,892.0,105.0,3.0,19.7,835.5,839.81,640.5
2018,6,8,10,0,902.0,105.0,3.0,20.0,869.0,878.5,665.18
2018,6,8,10,15,908.5,106.0,3.0,20.15,896.5,912.77,686.99
2018,6,8,10,30,915.0,107.0,3.0,20.3,924.0,944.3,706.84
2018,6,8,10,45,919.5,107.5,3.0,20.45,944.5,970.57,723.06
2018,6,8,11,0,924.0,108.0,3.0,20.6,965.0,993.7,737.21
2018,6,8,11,15,927.0,108.0,3.0,20.65,978.5,1011.62,748.23
2018,6,8,11,30,930.0,108.0,3.0,20.7,992.0,1026.16,757.11
2018,6,8,11,45,931.5,108.0,3.05,20.8,998.5,1035.76,763.17
2018,6,8,12,0,933.0,108.0,3.1,20.9,1005.0,1041.83,767.06
2018,6,8,12,15,932.0,108.5,3.1,20.85,1004.0,1042.37,767.47
2018,6,8,12,30,931.0,109.0,3.1,20.8,1003.0,1039.36,765.72
2018,6,8,12,45,928.0,109.5,3.1,20.8,994.5,1030.84,760.35
2018,6,8,13,0,925.0,110.0,3.1,20.8,986.0,1018.85,752.85
2018,6,8,13,15,923.5,108.5,3.1,20.7,971.0,1002.89,743.11
2018,6,8,13,30,922.0,107.0,3.1,20.6,956.0,983.52,731.2
2018,6,8,13,45,919.5,105.0,3.1,20.5,934.5,959.41,716.16
2018,6,8,14,0,917.0,103.0,3.1,20.4,913.0,932.12,699.0
2018,6,8,14,15,912.5,100.5,3.05,20.2,885.0,899.52,678.09
2018,6,8,14,30,908.0,98.0,3.0,20.0,857.0,864.12,655.18
2018,6,8,14,45,902.5,95.0,3.0,19.85,823.0,824.77,629.56
2018,6,8,15,0,897.0,92.0,3.0,19.7,789.0,783.04,602.02
2018,6,8,15,15,886.5,90.5,3.0,19.7,750.0,737.01,570.76
2018,6,8,15,30,876.0,89.0,3.0,19.7,711.0,689.42,537.76
2018,6,8,15,45,865.0,86.0,2.95,19.2,668.0,638.69,500.66
2018,6,8,16,0,854.0,83.0,2.9,18.7,625.0,586.93,461.66
2018,6,8,16,15,839.0,79.5,2.8,18.45,578.5,531.76,418.26
2018,6,8,16,30,824.0,76.0,2.7,18.2,532.0,476.48,373.45
2018,6,8,16,45,802.5,72.5,2.65,17.9,482.5,417.65,324.69
2018,6,8,17,0,781.0,69.0,2.6,17.6,433.0,360.5,275.73
2018,6,8,17,15,749.5,66.5,2.55,17.2,383.0,302.57,225.19
2018,6,8,17,30,718.0,64.0,2.5,16.8,333.0,247.45,176.22
2018,6,8,17,45,673.5,60.0,2.45,16.45,283.0,191.37,127.29
2018,6,8,18,0,629.0,56.0,2.4,16.1,233.0,138.0,82.76
2018,6,8,18,15,565.0,51.0,2.35,15.65,186.5,89.03,47.44
2018,6,8,18,30,501.0,46.0,2.3,15.2,140.0,47.54,26.08
2018,6,8,18,45,403.0,38.5,2.25,14.8,100.0,29.68,20.2
2018,6,8,19,0,305.0,31.0,2.2,14.4,60.0,25.0,14.82
2018,6,8,19,15,182.0,19.5,2.2,14.15,34.5,16.04,0.0
2018,6,8,19,30,59.0,8.0,2.2,13.9,9.0,7.63,0.0
2018,6,8,19,45,29.5,4.0,2.15,13.65,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.0,3.0,11.5,5.5,0.0,0.0
2018,6,9,5,0,28.0,10.0,3.1,11.5,11.0,9.53,0.0
2018,6,9,5,15,31.5,24.5,3.15,11.55,27.0,21.16,7.52
2018,6,9,5,30,35.0,39.0,3.2,11.6,43.0,34.28,23.85
2018,6,9,5,45,54.5,57.0,3.2,11.6,66.5,47.41,36.41
2018,6,9,6,0,74.0,75.0,3.2,11.6,90.0,67.41,49.99
2018,6,9,6,15,118.5,94.0,3.2,11.65,126.0,94.73,70.62
2018,6,9,6,30,163.0,113.0,3.2,11.7,162.0,127.56,96.56
2018,6,9,6,45,191.0,133.0,3.25,11.75,200.5,162.63,125.9
2018,6,9,7,0,219.0,153.0,3.3,11.8,239.0,201.88,159.16
2018,6,9,7,15,256.0,169.5,3.3,11.95,283.5,244.29,194.82
2018,6,9,7,30,293.0,186.0,3.3,12.1,328.0,290.71,233.66
2018,6,9,7,45,316.5,204.0,3.3,12.25,372.0,336.24,271.47
2018,6,9,8,0,340.0,222.0,3.3,12.4,416.0,383.96,310.37
2018,6,9,8,15,352.0,241.0,3.35,12.6,456.5,428.21,345.75
2018,6,9,8,30,364.0,260.0,3.4,12.8,497.0,473.09,380.91
2018,6,9,8,45,354.5,282.0,3.4,13.05,525.5,507.3,406.68
2018,6,9,9,0,345.0,304.0,3.4,13.3,554.0,539.91,430.67
2018,6,9,9,15,375.0,311.5,3.45,13.55,596.5,586.06,465.48
2018,6,9,9,30,405.0,319.0,3.5,13.8,639.0,639.01,504.66
2018,6,9,9,45,433.0,323.5,3.55,14.1,678.5,683.58,537.07
2018,6,9,10,0,461.0,328.0,3.6,14.4,718.0,728.62,569.44
2018,6,9,10,15,462.0,342.0,3.7,14.6,743.5,759.25,590.68
2018,6,9,10,30,463.0,356.0,3.8,14.8,769.0,788.27,610.68
2018,6,9,10,45,461.0,368.5,3.9,15.05,788.0,811.35,626.18
2018,6,9,11,0,459.0,381.0,4.0,15.3,807.0,832.51,640.28
2018,6,9,11,15,459.5,389.5,4.05,15.4,821.0,850.23,652.2
2018,6,9,11,30,460.0,398.0,4.1,15.5,835.0,865.98,662.76
2018,6,9,11,45,507.0,382.0,4.15,15.65,867.0,901.74,688.8
2018,6,9,12,0,554.0,366.0,4.2,15.8,899.0,935.73,713.31
2018,6,9,12,15,693.0,278.5,4.25,15.85,944.5,988.46,754.56
2018,6,9,12,30,832.0,191.0,4.3,15.9,990.0,1031.05,783.91
2018,6,9,12,45,882.0,157.5,4.4,16.0,998.5,1032.3,785.21
2018,6,9,13,0,932.0,124.0,4.5,16.1,1007.0,1039.51,791.13
2018,6,9,13,15,832.5,180.5,4.5,16.05,960.0,994.63,760.79
2018,6,9,13,30,733.0,237.0,4.5,16.0,913.0,946.62,728.39
2018,6,9,13,45,703.5,246.0,4.55,15.95,882.0,911.43,705.13
2018,6,9,14,0,674.0,255.0,4.6,15.9,851.0,874.77,679.48
2018,6,9,14,15,669.0,246.0,4.65,15.75,821.5,840.95,656.71
2018,6,9,14,30,664.0,237.0,4.7,15.6,792.0,805.11,632.11
2018,6,9,14,45,718.0,198.0,4.7,15.5,776.0,785.44,620.18
2018,6,9,15,0,772.0,159.0,4.7,15.4,760.0,757.61,601.73
2018,6,9,15,15,815.0,131.5,4.7,15.4,737.0,729.04,581.71
2018,6,9,15,30,858.0,104.0,4.7,15.4,714.0,692.53,555.03
2018,6,9,15,45,853.5,99.0,4.7,15.05,674.0,644.78,518.72
2018,6,9,16,0,849.0,94.0,4.7,14.7,634.0,595.41,480.12
2018,6,9,16,15,825.0,89.5,4.7,14.5,581.5,534.78,431.24
2018,6,9,16,30,801.0,85.0,4.7,14.3,529.0,474.42,381.22
2018,6,9,16,45,773.5,82.5,4.65,14.05,478.5,415.71,331.04
2018,6,9,17,0,746.0,80.0,4.6,13.8,428.0,358.82,281.05
2018,6,9,17,15,705.0,75.0,4.6,13.55,374.0,297.35,226.66
2018,6,9,17,30,664.0,70.0,4.6,13.3,320.0,238.02,173.58
2018,6,9,17,45,618.0,66.5,4.55,13.05,272.5,184.94,126.4
2018,6,9,18,0,572.0,63.0,4.5,12.8,225.0,136.86,85.63
2018,6,9,18,15,503.0,57.5,4.45,12.55,179.5,90.25,51.5
2018,6,9,18,30,434.0,52.0,4.4,12.3,134.0,51.8,30.88
2018,6,9,18,45,335.5,43.5,4.3,12.05,96.0,34.17,24.39
2018,6,9,19,0,237.0,35.0,4.2,11.8,58.0,27.42,17.09
2018,6,9,19,15,135.5,22.0,4.15,11.65,33.5,17.51,0.0
2018,6,9,19,30,34.0,9.0,4.1,11.5,9.0,8.58,0.0
2018,6,9,19,45,17.0,4.5,4.0,11.35,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,10,4,45,33.5,6.5,3.0,8.45,7.5,0.0,0.0
2018,6,10,5,0,67.0,13.0,3.0,8.6,15.0,12.39,0.0
2018,6,10,5,15,175.0,25.0,2.95,9.05,42.5,19.71,6.83
2018,6,10,5,30,283.0,37.0,2.9,9.5,70.0,29.66,20.09
2018,6,10,5,45,380.0,47.0,2.9,9.9,113.0,36.4,26.89
2018,6,10,6,0,477.0,57.0,2.9,10.3,156.0,68.85,39.78
2018,6,10,6,15,542.5,64.0,2.8,11.0,205.0,112.37,67.41
2018,6,10,6,30,608.0,71.0,2.7,11.7,254.0,163.61,107.41
2018,6,10,6,45,651.5,75.5,2.65,12.35,304.0,215.13,151.93
2018,6,10,7,0,695.0,80.0,2.6,13.0,354.0,271.3,201.55
2018,6,10,7,15,726.0,84.5,2.6,13.65,404.5,329.31,252.83
2018,6,10,7,30,757.0,89.0,2.6,14.3,455.0,388.12,303.66
2018,6,10,7,45,780.5,91.5,2.55,14.95,504.0,444.03,350.76
2018,6,10,8,0,804.0,94.0,2.5,15.6,553.0,501.22,397.21
2018,6,10,8,15,822.5,96.5,2.45,16.05,600.0,556.62,440.95
2018,6,10,8,30,841.0,99.0,2.4,16.5,647.0,612.21,483.29
2018,6,10,8,45,856.0,100.5,2.35,16.95,690.0,663.06,520.78
2018,6,10,9,0,871.0,102.0,2.3,17.4,733.0,714.03,557.03
2018,6,10,9,15,882.0,103.0,2.35,17.7,771.5,760.53,588.27
2018,6,10,9,30,893.0,104.0,2.4,18.0,810.0,805.43,618.0
2018,6,10,9,45,902.0,104.0,2.45,18.3,842.5,845.85,644.27
2018,6,10,10,0,911.0,104.0,2.5,18.6,875.0,884.05,668.79
2018,6,10,10,15,918.5,103.5,2.6,18.7,902.5,918.0,691.19
2018,6,10,10,30,926.0,103.0,2.7,18.8,930.0,949.25,711.74
2018,6,10,10,45,933.0,101.0,2.8,18.95,950.5,975.63,728.88
2018,6,10,11,0,940.0,99.0,2.9,19.1,971.0,998.95,744.03
2018,6,10,11,15,943.0,98.5,3.05,19.05,984.5,1016.71,756.56
2018,6,10,11,30,946.0,98.0,3.2,19.0,998.0,1031.02,766.94
2018,6,10,11,45,948.5,97.0,3.3,19.0,1004.5,1040.82,773.88
2018,6,10,12,0,951.0,96.0,3.4,19.0,1011.0,1047.06,778.6
2018,6,10,12,15,949.5,96.5,3.5,18.95,1009.5,1047.22,779.57
2018,6,10,12,30,948.0,97.0,3.6,18.9,1008.0,1043.77,778.28
2018,6,10,12,45,945.5,97.0,3.65,18.85,999.5,1035.23,773.33
2018,6,10,13,0,943.0,97.0,3.7,18.8,991.0,1023.15,766.13
2018,6,10,13,15,941.0,96.0,3.75,18.7,976.0,1007.05,756.46
2018,6,10,13,30,939.0,95.0,3.8,18.6,961.0,987.5,744.51
2018,6,10,13,45,935.0,93.5,3.85,18.55,938.5,962.24,728.54
2018,6,10,14,0,931.0,92.0,3.9,18.5,916.0,933.83,710.38
2018,6,10,14,15,925.5,91.0,3.9,18.35,888.0,901.59,689.48
2018,6,10,14,30,920.0,90.0,3.9,18.2,860.0,866.57,666.52
2018,6,10,14,45,913.0,88.0,3.95,18.05,826.0,826.73,640.2
2018,6,10,15,0,906.0,86.0,4.0,17.9,792.0,784.58,611.93
2018,6,10,15,15,896.5,84.0,4.0,17.9,753.0,738.52,579.94
2018,6,10,15,30,887.0,82.0,4.0,17.9,714.0,690.79,546.36
2018,6,10,15,45,874.5,80.0,4.05,17.5,670.5,639.72,508.43
2018,6,10,16,0,862.0,78.0,4.1,17.1,627.0,587.74,468.53
2018,6,10,16,15,846.0,75.0,4.1,16.8,580.0,532.24,424.37
2018,6,10,16,30,830.0,72.0,4.1,16.5,533.0,476.7,378.77
2018,6,10,16,45,809.0,69.5,4.1,16.2,484.5,419.75,330.58
2018,6,10,17,0,788.0,67.0,4.1,15.9,436.0,362.52,280.74
2018,6,10,17,15,759.0,64.0,4.1,15.55,386.0,304.55,229.27
2018,6,10,17,30,730.0,61.0,4.1,15.2,336.0,249.1,179.17
2018,6,10,17,45,690.5,57.0,4.05,14.85,287.0,193.34,129.55
2018,6,10,18,0,651.0,53.0,4.0,14.5,238.0,141.82,85.69
2018,6,10,18,15,592.0,48.0,3.9,14.1,191.5,92.18,49.15
2018,6,10,18,30,533.0,43.0,3.8,13.7,145.0,46.93,24.5
2018,6,10,18,45,441.0,36.0,3.7,13.3,104.5,27.34,18.32
2018,6,10,19,0,349.0,29.0,3.6,12.9,64.0,22.96,13.42
2018,6,10,19,15,212.5,19.0,3.55,12.65,37.0,15.42,0.0
2018,6,10,19,30,76.0,9.0,3.5,12.4,10.0,8.58,0.0
2018,6,10,19,45,38.0,4.5,3.4,12.2,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.0,2.6,11.4,7.5,0.0,0.0
2018,6,11,5,0,101.0,12.0,2.6,11.5,15.0,11.44,0.0
2018,6,11,5,15,233.0,23.0,2.55,11.95,45.5,18.56,6.03
2018,6,11,5,30,365.0,34.0,2.5,12.4,76.0,26.86,17.43
2018,6,11,5,45,450.5,41.5,2.45,12.8,118.0,31.48,22.22
2018,6,11,6,0,536.0,49.0,2.4,13.2,160.0,64.14,33.73
2018,6,11,6,15,592.5,54.0,2.4,13.85,207.0,108.31,61.11
2018,6,11,6,30,649.0,59.0,2.4,14.5,254.0,161.13,102.37
2018,6,11,6,45,687.5,63.5,2.35,15.15,304.0,213.51,147.54
2018,6,11,7,0,726.0,68.0,2.3,15.8,354.0,269.97,197.26
2018,6,11,7,15,754.5,71.5,2.3,16.45,404.0,325.89,246.61
2018,6,11,7,30,783.0,75.0,2.3,17.1,454.0,384.2,296.74
2018,6,11,7,45,804.5,78.0,2.25,17.75,503.0,440.98,344.11
2018,6,11,8,0,826.0,81.0,2.2,18.4,552.0,499.12,390.78
2018,6,11,8,15,842.0,84.0,2.2,18.85,599.0,554.22,433.92
2018,6,11,8,30,858.0,87.0,2.2,19.3,646.0,609.2,475.51
2018,6,11,8,45,870.5,89.5,2.2,19.75,689.0,661.02,513.43
2018,6,11,9,0,883.0,92.0,2.2,20.2,732.0,711.85,549.02
2018,6,11,9,15,889.0,96.0,2.25,20.55,770.0,758.14,579.62
2018,6,11,9,30,895.0,100.0,2.3,20.9,808.0,802.41,608.44
2018,6,11,9,45,898.5,104.5,2.35,21.25,840.5,842.93,634.33
2018,6,11,10,0,902.0,109.0,2.4,21.6,873.0,880.86,658.23
2018,6,11,10,15,908.5,110.5,2.5,21.85,901.0,915.69,680.56
2018,6,11,10,30,915.0,112.0,2.6,22.1,929.0,947.8,700.99
2018,6,11,10,45,919.5,113.0,2.65,22.35,950.0,974.65,717.47
2018,6,11,11,0,924.0,114.0,2.7,22.6,971.0,998.37,731.93
2018,6,11,11,15,927.5,114.0,2.8,22.8,985.5,1016.88,743.63
2018,6,11,11,30,931.0,114.0,2.9,23.0,1000.0,1032.03,753.26
2018,6,11,11,45,933.0,114.0,3.0,23.15,1007.0,1042.25,759.94
2018,6,11,12,0,935.0,114.0,3.1,23.3,1014.0,1048.96,764.49
2018,6,11,12,15,936.5,112.5,3.25,23.35,1013.5,1050.14,766.3
2018,6,11,12,30,938.0,111.0,3.4,23.4,1013.0,1047.75,765.9
2018,6,11,12,45,939.0,109.0,3.5,23.45,1005.5,1040.79,762.21
2018,6,11,13,0,940.0,107.0,3.6,23.5,998.0,1030.24,756.27
2018,6,11,13,15,937.0,106.0,3.7,23.45,982.5,1013.29,746.46
2018,6,11,13,30,934.0,105.0,3.8,23.4,967.0,992.94,734.44
2018,6,11,13,45,930.0,104.5,3.9,23.4,945.5,968.86,719.77
2018,6,11,14,0,926.0,104.0,4.0,23.4,924.0,941.64,702.92
2018,6,11,14,15,920.0,102.5,4.05,23.35,895.5,908.66,681.92
2018,6,11,14,30,914.0,101.0,4.1,23.3,867.0,872.95,658.91
2018,6,11,14,45,906.5,99.0,4.15,23.2,832.5,832.96,632.86
2018,6,11,15,0,899.0,97.0,4.2,23.1,798.0,790.71,604.94
2018,6,11,15,15,888.5,95.0,4.2,23.1,758.5,744.24,573.26
2018,6,11,15,30,878.0,93.0,4.2,23.1,719.0,696.19,539.8
2018,6,11,15,45,865.0,90.5,4.25,22.8,675.5,644.71,502.08
2018,6,11,16,0,852.0,88.0,4.3,22.5,632.0,592.39,462.6
2018,6,11,16,15,835.5,85.5,4.3,22.2,585.5,537.58,419.9
2018,6,11,16,30,819.0,83.0,4.3,21.9,539.0,482.39,375.56
2018,6,11,16,45,796.5,80.0,4.3,21.55,489.5,424.43,327.79
2018,6,11,17,0,774.0,77.0,4.3,21.2,440.0,367.71,279.56
2018,6,11,17,15,744.0,73.5,4.25,20.6,390.0,309.64,229.39
2018,6,11,17,30,714.0,70.0,4.2,20.0,340.0,254.22,180.61
2018,6,11,17,45,672.5,65.0,4.2,19.45,290.0,197.95,131.82
2018,6,11,18,0,631.0,60.0,4.2,18.9,240.0,143.89,86.83
2018,6,11,18,15,569.5,54.0,4.1,18.2,193.0,93.95,50.58
2018,6,11,18,30,508.0,48.0,4.0,17.5,146.0,51.22,27.82
2018,6,11,18,45,413.5,40.5,3.95,16.8,105.5,31.3,21.45
2018,6,11,19,0,319.0,33.0,3.9,16.1,65.0,26.71,16.35
2018,6,11,19,15,191.0,21.0,3.9,15.75,37.5,17.32,0.0
2018,6,11,19,30,63.0,9.0,3.9,15.4,10.0,8.58,0.0
2018,6,11,19,45,31.5,4.5,3.85,15.1,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,62.0,7.0,3.2,13.65,8.5,0.0,0.0
2018,6,12,5,0,124.0,14.0,3.2,13.9,17.0,13.34,0.0
2018,6,12,5,15,265.0,23.5,3.1,14.6,48.5,19.07,6.25
2018,6,12,5,30,406.0,33.0,3.0,15.3,80.0,25.96,16.42
2018,6,12,5,45,492.0,39.5,2.95,16.0,123.0,29.77,20.4
2018,6,12,6,0,578.0,46.0,2.9,16.7,166.0,63.12,31.32
2018,6,12,6,15,632.5,51.0,2.9,17.25,214.5,111.68,61.47
2018,6,12,6,30,687.0,56.0,2.9,17.8,263.0,164.09,101.93
2018,6,12,6,45,724.0,60.0,2.9,18.3,313.5,217.83,148.06
2018,6,12,7,0,761.0,64.0,2.9,18.8,364.0,275.43,198.7
2018,6,12,7,15,788.0,67.5,2.9,19.35,414.5,332.78,249.18
2018,6,12,7,30,815.0,71.0,2.9,19.9,465.0,392.31,300.28
2018,6,12,7,45,835.5,73.5,2.95,20.4,514.5,450.65,349.15
2018,6,12,8,0,856.0,76.0,3.0,20.9,564.0,508.67,396.21
2018,6,12,8,15,871.0,78.0,3.05,21.35,610.5,563.72,439.59
2018,6,12,8,30,886.0,80.0,3.1,21.8,657.0,618.5,481.35
2018,6,12,8,45,898.0,82.0,3.15,22.2,700.5,670.79,520.11
2018,6,12,9,0,910.0,84.0,3.2,22.6,744.0,721.99,556.19
2018,6,12,9,15,919.0,86.0,3.3,22.8,783.0,769.63,588.44
2018,6,12,9,30,928.0,88.0,3.4,23.0,822.0,815.42,619.06
2018,6,12,9,45,935.5,89.0,3.45,23.2,855.5,856.9,646.14
2018,6,12,10,0,943.0,90.0,3.5,23.4,889.0,895.98,671.35
2018,6,12,10,15,948.5,91.5,3.55,23.5,917.0,931.21,694.05
2018,6,12,10,30,954.0,93.0,3.6,23.6,945.0,963.53,714.72
2018,6,12,10,45,958.0,93.5,3.7,23.75,966.0,990.37,731.88
2018,6,12,11,0,962.0,94.0,3.8,23.9,987.0,1013.94,746.92
2018,6,12,11,15,964.5,95.0,3.85,23.9,1001.5,1033.17,759.27
2018,6,12,11,30,967.0,96.0,3.9,23.9,1016.0,1048.88,769.39
