Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,45,967.5,97.0,3.95,23.95,1023.0,1059.0,775.83
2018,6,12,12,0,968.0,98.0,4.0,24.0,1030.0,1065.46,780.02
2018,6,12,12,15,968.0,98.0,4.05,23.95,1029.5,1066.74,781.26
2018,6,12,12,30,968.0,98.0,4.1,23.9,1029.0,1064.33,780.24
2018,6,12,12,45,967.0,97.5,4.2,23.8,1021.0,1056.74,776.44
2018,6,12,13,0,966.0,97.0,4.3,23.7,1013.0,1045.51,770.33
2018,6,12,13,15,963.5,97.0,4.35,23.6,998.5,1029.73,760.98
2018,6,12,13,30,961.0,97.0,4.4,23.5,984.0,1010.44,749.36
2018,6,12,13,45,958.0,95.5,4.45,23.35,962.5,985.76,734.28
2018,6,12,14,0,955.0,94.0,4.5,23.2,941.0,957.78,717.0
2018,6,12,14,15,949.5,93.0,4.5,23.0,912.5,924.98,696.22
2018,6,12,14,30,944.0,92.0,4.5,22.8,884.0,889.32,673.36
2018,6,12,14,45,936.5,90.5,4.55,22.65,849.5,848.85,647.17
2018,6,12,15,0,929.0,89.0,4.6,22.5,815.0,806.04,619.0
2018,6,12,15,15,919.0,87.5,4.6,22.5,775.0,759.28,587.02
2018,6,12,15,30,909.0,86.0,4.6,22.5,735.0,710.82,553.44
2018,6,12,15,45,896.5,84.0,4.6,22.0,691.0,658.81,515.49
2018,6,12,16,0,884.0,82.0,4.6,21.5,647.0,605.83,475.56
2018,6,12,16,15,868.0,80.0,4.6,21.2,600.0,550.26,432.0
2018,6,12,16,30,852.0,78.0,4.6,20.9,553.0,494.59,386.96
2018,6,12,16,45,830.5,75.0,4.6,20.55,503.0,434.85,337.43
2018,6,12,17,0,809.0,72.0,4.6,20.2,453.0,376.69,287.63
2018,6,12,17,15,779.0,69.0,4.55,19.7,401.5,317.19,235.74
2018,6,12,17,30,749.0,66.0,4.5,19.2,350.0,260.28,185.21
2018,6,12,17,45,707.0,62.0,4.45,18.7,299.5,202.83,134.99
2018,6,12,18,0,665.0,58.0,4.4,18.2,249.0,149.93,90.61
2018,6,12,18,15,603.5,52.5,4.35,17.6,200.5,96.2,51.14
2018,6,12,18,30,542.0,47.0,4.3,17.0,152.0,51.88,27.48
2018,6,12,18,45,446.0,40.5,4.25,16.35,110.5,31.28,21.49
2018,6,12,19,0,350.0,34.0,4.2,15.7,69.0,27.65,17.23
2018,6,12,19,15,212.0,22.0,4.2,15.3,40.0,18.27,0.0
2018,6,12,19,30,74.0,10.0,4.2,14.9,11.0,9.53,0.0
2018,6,12,19,45,37.0,5.0,4.2,14.5,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,53.5,6.5,4.85,12.35,8.0,0.0,0.0
2018,6,13,5,0,107.0,13.0,4.9,12.5,16.0,12.39,0.0
2018,6,13,5,15,243.0,24.0,4.9,12.95,47.5,19.55,6.62
2018,6,13,5,30,379.0,35.0,4.9,13.4,79.0,27.82,18.15
2018,6,13,5,45,468.5,42.0,4.9,13.9,122.0,31.95,22.49
2018,6,13,6,0,558.0,49.0,4.9,14.4,165.0,64.46,33.46
2018,6,13,6,15,615.0,54.0,4.9,15.0,213.0,109.87,61.34
2018,6,13,6,30,672.0,59.0,4.9,15.6,261.0,164.01,103.6
2018,6,13,6,45,711.0,63.0,4.9,16.2,311.5,217.29,149.77
2018,6,13,7,0,750.0,67.0,4.9,16.8,362.0,274.69,200.84
2018,6,13,7,15,777.5,70.5,4.9,17.35,412.5,331.58,251.81
2018,6,13,7,30,805.0,74.0,4.9,17.9,463.0,390.72,303.64
2018,6,13,7,45,825.0,76.5,4.9,18.4,512.0,447.49,352.36
2018,6,13,8,0,845.0,79.0,4.9,18.9,561.0,505.49,400.52
2018,6,13,8,15,860.5,81.5,4.9,19.3,607.5,560.77,445.23
2018,6,13,8,30,876.0,84.0,4.9,19.7,654.0,615.84,488.4
2018,6,13,8,45,888.0,86.0,4.95,20.15,697.0,667.68,527.94
2018,6,13,9,0,900.0,88.0,5.0,20.6,740.0,718.45,565.02
2018,6,13,9,15,907.5,90.5,4.95,20.85,778.0,765.08,596.9
2018,6,13,9,30,915.0,93.0,4.9,21.1,816.0,809.78,626.92
2018,6,13,9,45,920.0,96.0,4.9,21.4,849.0,850.79,654.08
2018,6,13,10,0,925.0,99.0,4.9,21.7,882.0,889.28,679.18
2018,6,13,10,15,931.0,99.5,4.85,21.9,909.5,923.41,700.96
2018,6,13,10,30,937.0,100.0,4.8,22.1,937.0,954.73,720.62
2018,6,13,10,45,941.5,100.5,4.8,22.3,958.0,981.67,737.55
2018,6,13,11,0,946.0,101.0,4.8,22.5,979.0,1005.41,752.3
2018,6,13,11,15,948.5,101.5,4.8,22.5,993.0,1023.91,764.13
2018,6,13,11,30,951.0,102.0,4.8,22.5,1007.0,1038.94,773.71
2018,6,13,11,45,952.0,102.5,4.8,22.55,1014.0,1048.95,779.89
2018,6,13,12,0,953.0,103.0,4.8,22.6,1021.0,1055.37,783.79
2018,6,13,12,15,949.0,106.0,4.85,22.55,1019.5,1055.7,784.54
2018,6,13,12,30,945.0,109.0,4.9,22.5,1018.0,1052.42,783.02
2018,6,13,12,45,938.5,112.0,4.95,22.4,1008.5,1043.12,777.74
2018,6,13,13,0,932.0,115.0,5.0,22.3,999.0,1030.37,770.24
2018,6,13,13,15,929.0,114.5,5.0,22.15,984.0,1014.15,760.21
2018,6,13,13,30,926.0,114.0,5.0,22.0,969.0,994.56,747.96
2018,6,13,13,45,922.0,113.0,5.05,21.8,947.5,970.27,733.04
2018,6,13,14,0,918.0,112.0,5.1,21.6,926.0,942.86,715.92
2018,6,13,14,15,912.0,110.0,5.1,21.4,897.5,909.72,694.38
2018,6,13,14,30,906.0,108.0,5.1,21.2,869.0,873.85,670.81
2018,6,13,14,45,898.0,106.0,5.05,20.95,834.5,833.84,643.95
2018,6,13,15,0,890.0,104.0,5.0,20.7,800.0,791.62,615.28
2018,6,13,15,15,879.0,102.5,5.0,20.7,760.5,745.72,583.31
2018,6,13,15,30,868.0,101.0,5.0,20.7,721.0,698.3,549.34
2018,6,13,15,45,853.5,98.5,4.95,20.1,677.0,646.38,510.85
2018,6,13,16,0,839.0,96.0,4.9,19.5,633.0,594.39,471.19
2018,6,13,16,15,820.5,93.0,4.85,19.15,585.5,538.22,426.71
2018,6,13,16,30,802.0,90.0,4.8,18.8,538.0,482.33,381.13
2018,6,13,16,45,778.5,86.5,4.75,18.45,488.5,424.34,332.59
2018,6,13,17,0,755.0,83.0,4.7,18.1,439.0,367.73,283.79
2018,6,13,17,15,722.5,79.0,4.7,17.65,388.5,309.41,232.82
2018,6,13,17,30,690.0,75.0,4.7,17.2,338.0,252.1,182.02
2018,6,13,17,45,645.5,70.5,4.65,16.75,288.5,196.76,133.55
2018,6,13,18,0,601.0,66.0,4.6,16.3,239.0,146.24,91.07
2018,6,13,18,15,538.5,59.0,4.55,15.85,192.0,96.92,54.62
2018,6,13,18,30,476.0,52.0,4.5,15.4,145.0,54.98,31.28
2018,6,13,18,45,383.0,43.5,4.4,14.95,105.0,33.91,23.93
2018,6,13,19,0,290.0,35.0,4.3,14.5,65.0,28.5,18.11
2018,6,13,19,15,172.0,22.0,4.3,14.2,37.5,17.43,0.0
2018,6,13,19,30,54.0,9.0,4.3,13.9,10.0,8.58,0.0
2018,6,13,19,45,27.0,4.5,4.25,13.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,14,4,45,18.0,4.5,4.05,11.1,5.0,0.0,0.0
2018,6,14,5,0,36.0,9.0,4.0,11.3,10.0,8.58,0.0
2018,6,14,5,15,156.5,23.5,3.9,11.8,40.0,18.46,5.98
2018,6,14,5,30,277.0,38.0,3.8,12.3,70.0,29.5,19.69
2018,6,14,5,45,358.0,46.0,3.7,12.85,107.5,35.44,25.69
2018,6,14,6,0,439.0,54.0,3.6,13.4,145.0,63.12,35.93
2018,6,14,6,15,533.5,60.5,3.5,14.0,200.5,106.78,62.45
2018,6,14,6,30,628.0,67.0,3.4,14.6,256.0,161.51,103.62
2018,6,14,6,45,669.5,71.5,3.3,15.25,306.0,213.55,148.29
2018,6,14,7,0,711.0,76.0,3.2,15.9,356.0,271.87,199.43
2018,6,14,7,15,741.5,80.0,3.1,16.5,406.5,328.07,249.02
2018,6,14,7,30,772.0,84.0,3.0,17.1,457.0,386.92,299.67
2018,6,14,7,45,794.5,87.0,2.9,17.65,506.5,443.57,347.25
2018,6,14,8,0,817.0,90.0,2.8,18.2,556.0,501.39,394.06
2018,6,14,8,15,834.0,93.0,2.7,18.75,603.0,557.06,437.53
2018,6,14,8,30,851.0,96.0,2.6,19.3,650.0,612.02,478.85
2018,6,14,8,45,864.0,98.5,2.55,19.8,693.0,663.88,516.73
2018,6,14,9,0,877.0,101.0,2.5,20.3,736.0,714.82,552.65
2018,6,14,9,15,890.5,101.5,2.55,20.65,776.0,762.95,584.68
2018,6,14,9,30,904.0,102.0,2.6,21.0,816.0,809.68,615.28
2018,6,14,9,45,916.5,100.0,2.6,21.35,850.5,851.41,641.7
2018,6,14,10,0,929.0,98.0,2.6,21.7,885.0,891.13,666.44
2018,6,14,10,15,934.0,100.0,2.7,21.85,912.5,926.05,689.06
2018,6,14,10,30,939.0,102.0,2.8,22.0,940.0,958.09,709.7
2018,6,14,10,45,942.0,103.5,2.9,22.15,961.0,984.73,726.75
2018,6,14,11,0,945.0,105.0,3.0,22.3,982.0,1008.1,741.71
2018,6,14,11,15,946.5,106.5,3.1,22.3,996.0,1026.66,754.02
2018,6,14,11,30,948.0,108.0,3.2,22.3,1010.0,1041.72,764.16
2018,6,14,11,45,948.0,109.0,3.3,22.3,1016.5,1051.26,770.82
2018,6,14,12,0,948.0,110.0,3.4,22.3,1023.0,1057.2,775.28
2018,6,14,12,15,947.5,110.0,3.5,22.25,1022.0,1058.05,776.7
2018,6,14,12,30,947.0,110.0,3.6,22.2,1021.0,1055.3,775.9
2018,6,14,12,45,945.0,110.0,3.65,22.15,1013.0,1047.49,771.51
2018,6,14,13,0,943.0,110.0,3.7,22.1,1005.0,1036.13,764.9
2018,6,14,13,15,939.5,109.5,3.75,22.0,989.5,1019.32,754.93
2018,6,14,13,30,936.0,109.0,3.8,21.9,974.0,999.13,742.76
2018,6,14,13,45,931.0,108.0,3.8,21.85,951.5,973.75,726.67
2018,6,14,14,0,926.0,107.0,3.8,21.8,929.0,945.27,708.49
2018,6,14,14,15,920.0,106.0,3.8,21.65,901.0,912.96,687.92
2018,6,14,14,30,914.0,105.0,3.8,21.5,873.0,877.9,665.34
2018,6,14,14,45,906.0,103.0,3.8,21.35,838.5,837.66,638.98
2018,6,14,15,0,898.0,101.0,3.8,21.2,804.0,795.2,610.81
2018,6,14,15,15,887.5,99.0,3.8,21.2,764.5,748.89,579.23
2018,6,14,15,30,877.0,97.0,3.8,21.2,725.0,701.0,545.81
2018,6,14,15,45,864.0,95.5,3.8,20.8,682.0,650.67,508.93
2018,6,14,16,0,851.0,94.0,3.8,20.4,639.0,599.46,470.31
2018,6,14,16,15,834.0,91.0,3.75,20.1,592.0,544.12,427.1
2018,6,14,16,30,817.0,88.0,3.7,19.8,545.0,488.3,382.19
2018,6,14,16,45,793.5,85.0,3.7,19.45,495.5,430.02,334.15
2018,6,14,17,0,770.0,82.0,3.7,19.1,446.0,373.09,285.71
2018,6,14,17,15,737.0,78.5,3.7,18.6,395.0,314.25,234.86
2018,6,14,17,30,704.0,75.0,3.7,18.1,344.0,256.46,184.11
2018,6,14,17,45,658.5,71.0,3.7,17.6,294.0,200.54,135.53
2018,6,14,18,0,613.0,67.0,3.7,17.1,244.0,149.54,92.91
2018,6,14,18,15,547.5,61.0,3.65,16.5,196.5,100.1,56.66
2018,6,14,18,30,482.0,55.0,3.6,15.9,149.0,58.41,33.71
2018,6,14,18,45,383.5,46.0,3.55,15.35,108.0,36.2,25.9
2018,6,14,19,0,285.0,37.0,3.5,14.8,67.0,28.95,18.53
2018,6,14,19,15,170.0,24.0,3.45,14.4,39.5,19.07,1.11
2018,6,14,19,30,55.0,11.0,3.4,14.0,12.0,10.48,0.0
2018,6,14,19,45,27.5,5.5,3.35,13.65,6.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,15,4,45,39.5,6.5,3.85,11.6,7.5,0.0,0.0
2018,6,15,5,0,79.0,13.0,3.9,11.8,15.0,12.39,0.0
2018,6,15,5,15,198.5,25.5,3.85,12.2,45.0,20.14,6.97
2018,6,15,5,30,318.0,38.0,3.8,12.6,75.0,30.69,20.67
2018,6,15,5,45,406.5,46.5,3.8,13.0,116.0,35.99,26.15
2018,6,15,6,0,495.0,55.0,3.8,13.4,157.0,66.21,37.13
2018,6,15,6,15,553.5,61.0,3.8,13.85,204.0,108.89,63.47
2018,6,15,6,30,612.0,67.0,3.8,14.3,251.0,158.43,101.88
2018,6,15,6,45,653.0,72.0,3.8,14.75,300.5,209.85,146.2
2018,6,15,7,0,694.0,77.0,3.8,15.2,350.0,265.64,195.59
2018,6,15,7,15,723.5,81.0,3.85,15.55,399.5,322.42,246.23
2018,6,15,7,30,753.0,85.0,3.9,15.9,449.0,379.86,296.58
2018,6,15,7,45,775.0,89.0,3.9,16.3,498.0,436.21,344.83
2018,6,15,8,0,797.0,93.0,3.9,16.7,547.0,493.74,392.54
2018,6,15,8,15,814.5,95.5,3.85,17.05,593.0,548.17,436.41
2018,6,15,8,30,832.0,98.0,3.8,17.4,639.0,602.72,479.0
2018,6,15,8,45,845.0,101.0,3.8,17.75,682.0,653.41,517.55
2018,6,15,9,0,858.0,104.0,3.8,18.1,725.0,704.0,554.95
2018,6,15,9,15,870.0,105.0,3.75,18.35,764.0,750.74,587.0
2018,6,15,9,30,882.0,106.0,3.7,18.6,803.0,796.01,617.35
2018,6,15,9,45,892.5,106.0,3.7,18.9,836.5,837.35,644.6
2018,6,15,10,0,903.0,106.0,3.7,19.2,870.0,876.61,670.11
2018,6,15,10,15,909.0,107.0,3.7,19.35,897.5,910.65,692.15
2018,6,15,10,30,915.0,108.0,3.7,19.5,925.0,941.94,712.18
2018,6,15,10,45,919.5,108.5,3.65,19.65,946.0,968.43,728.55
2018,6,15,11,0,924.0,109.0,3.6,19.8,967.0,991.8,742.77
2018,6,15,11,15,927.0,110.0,3.6,19.85,981.5,1011.0,754.82
2018,6,15,11,30,930.0,111.0,3.6,19.9,996.0,1026.82,764.7
2018,6,15,11,45,931.0,111.5,3.6,19.95,1003.0,1036.72,770.74
2018,6,15,12,0,932.0,112.0,3.6,20.0,1010.0,1043.12,774.59
2018,6,15,12,15,931.5,113.0,3.6,19.95,1010.0,1044.99,775.88
2018,6,15,12,30,931.0,114.0,3.6,19.9,1010.0,1043.33,774.98
2018,6,15,12,45,928.5,114.5,3.65,19.8,1002.0,1035.67,770.76
2018,6,15,13,0,926.0,115.0,3.7,19.7,994.0,1024.54,764.36
2018,6,15,13,15,923.5,114.0,3.8,19.6,979.5,1008.49,755.09
2018,6,15,13,30,921.0,113.0,3.9,19.5,965.0,989.08,743.58
2018,6,15,13,45,916.5,113.0,4.0,19.35,944.0,965.54,729.38
2018,6,15,14,0,912.0,113.0,4.1,19.2,923.0,938.92,713.0
2018,6,15,14,15,905.5,112.0,4.1,19.05,895.0,906.62,692.05
2018,6,15,14,30,899.0,111.0,4.1,18.9,867.0,871.64,669.14
2018,6,15,14,45,890.0,110.0,4.15,18.75,833.0,832.15,643.08
2018,6,15,15,0,881.0,109.0,4.2,18.6,799.0,790.54,615.23
2018,6,15,15,15,870.0,107.0,4.2,18.6,759.5,744.58,583.36
2018,6,15,15,30,859.0,105.0,4.2,18.6,720.0,697.12,549.39
2018,6,15,15,45,844.0,103.5,4.2,18.2,677.0,647.58,512.51
2018,6,15,16,0,829.0,102.0,4.2,17.8,634.0,595.66,472.83
2018,6,15,16,15,808.0,100.5,4.2,17.55,587.0,540.13,428.92
2018,6,15,16,30,787.0,99.0,4.2,17.3,540.0,485.12,384.16
2018,6,15,16,45,761.0,96.0,4.15,17.0,490.5,427.29,335.87
2018,6,15,17,0,735.0,93.0,4.1,16.7,441.0,369.57,286.4
2018,6,15,17,15,700.5,89.0,4.1,16.3,390.5,311.38,235.72
2018,6,15,17,30,666.0,85.0,4.1,15.9,340.0,256.37,186.99
2018,6,15,17,45,618.5,79.5,4.05,15.5,290.0,200.72,138.48
2018,6,15,18,0,571.0,74.0,4.0,15.1,240.0,150.3,96.16
2018,6,15,18,15,505.5,67.0,3.9,14.6,193.5,102.35,60.61
2018,6,15,18,30,440.0,60.0,3.8,14.1,147.0,62.23,37.82
2018,6,15,18,45,344.5,50.0,3.7,13.6,106.5,38.35,28.0
2018,6,15,19,0,249.0,40.0,3.6,13.1,66.0,31.35,20.75
2018,6,15,19,15,146.0,25.5,3.5,12.8,39.0,20.29,2.37
2018,6,15,19,30,43.0,11.0,3.4,12.5,12.0,10.48,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.25,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,16,4,45,39.0,6.5,0.7,11.75,7.5,0.0,0.0
2018,6,16,5,0,78.0,13.0,0.7,12.1,15.0,12.39,0.0
2018,6,16,5,15,196.0,26.0,0.55,12.55,45.0,20.55,7.19
2018,6,16,5,30,314.0,39.0,0.4,13.0,75.0,31.69,21.59
2018,6,16,5,45,403.0,47.5,0.3,13.5,116.5,36.94,27.03
2018,6,16,6,0,492.0,56.0,0.2,14.0,158.0,66.6,37.65
2018,6,16,6,15,552.0,62.5,0.35,14.5,205.5,109.66,63.82
2018,6,16,6,30,612.0,69.0,0.5,15.0,253.0,159.77,101.91
2018,6,16,6,45,654.5,74.5,0.65,15.5,303.5,211.97,145.86
2018,6,16,7,0,697.0,80.0,0.8,16.0,354.0,268.73,194.81
2018,6,16,7,15,729.0,83.5,0.9,16.45,404.5,326.09,244.38
2018,6,16,7,30,761.0,87.0,1.0,16.9,455.0,384.32,293.7
2018,6,16,7,45,785.5,91.0,1.1,17.35,505.5,442.24,341.55
2018,6,16,8,0,810.0,95.0,1.2,17.8,556.0,501.57,388.97
2018,6,16,8,15,829.0,97.5,1.25,18.15,603.5,557.52,432.3
2018,6,16,8,30,848.0,100.0,1.3,18.5,651.0,613.71,474.43
2018,6,16,8,45,863.0,101.5,1.35,18.9,695.0,664.96,511.7
2018,6,16,9,0,878.0,103.0,1.4,19.3,739.0,716.28,547.97
2018,6,16,9,15,890.5,104.5,1.5,19.5,779.0,764.76,580.47
2018,6,16,9,30,903.0,106.0,1.6,19.7,819.0,811.75,611.54
2018,6,16,9,45,867.5,128.0,1.7,19.95,836.5,838.18,628.33
2018,6,16,10,0,832.0,150.0,1.8,20.2,854.0,864.52,645.24
2018,6,16,10,15,868.5,138.0,1.95,20.25,894.0,905.19,672.68
2018,6,16,10,30,905.0,126.0,2.1,20.3,934.0,950.31,702.78
2018,6,16,10,45,927.5,117.5,2.2,20.4,962.5,984.43,724.79
2018,6,16,11,0,950.0,109.0,2.3,20.5,991.0,1016.12,745.28
2018,6,16,11,15,954.5,108.5,2.45,20.5,1006.0,1035.74,758.83
2018,6,16,11,30,959.0,108.0,2.6,20.5,1021.0,1051.94,770.33
2018,6,16,11,45,962.0,107.5,2.75,20.5,1029.0,1063.14,778.71
2018,6,16,12,0,965.0,107.0,2.9,20.5,1037.0,1070.74,784.87
2018,6,16,12,15,965.0,108.0,3.05,20.4,1037.5,1073.21,788.11
2018,6,16,12,30,965.0,109.0,3.2,20.3,1038.0,1072.03,789.07
2018,6,16,12,45,963.0,109.5,3.35,20.25,1030.5,1064.71,785.95
2018,6,16,13,0,961.0,110.0,3.5,20.2,1023.0,1053.77,780.51
2018,6,16,13,15,959.5,109.0,3.6,20.05,1008.5,1038.26,771.97
2018,6,16,13,30,958.0,108.0,3.7,19.9,994.0,1019.21,761.11
2018,6,16,13,45,956.0,106.0,3.8,19.75,973.0,995.26,746.92
2018,6,16,14,0,954.0,104.0,3.9,19.6,952.0,967.96,730.4
2018,6,16,14,15,949.0,103.0,4.0,19.4,924.0,935.84,710.58
2018,6,16,14,30,944.0,102.0,4.1,19.2,896.0,900.82,688.56
2018,6,16,14,45,936.5,100.5,4.15,19.0,861.5,860.55,662.36
2018,6,16,15,0,929.0,99.0,4.2,18.8,827.0,817.91,634.19
2018,6,16,15,15,919.0,96.5,4.2,18.8,786.5,770.31,601.41
2018,6,16,15,30,909.0,94.0,4.2,18.8,746.0,720.99,566.95
2018,6,16,15,45,896.5,92.5,4.3,18.2,702.5,669.6,529.67
2018,6,16,16,0,884.0,91.0,4.4,17.6,659.0,617.21,490.48
2018,6,16,16,15,866.0,89.0,4.4,17.2,611.0,560.61,445.94
2018,6,16,16,30,848.0,87.0,4.4,16.8,563.0,503.77,399.76
2018,6,16,16,45,823.0,84.5,4.35,16.4,512.0,443.7,349.5
2018,6,16,17,0,798.0,82.0,4.3,16.0,461.0,385.08,298.93
2018,6,16,17,15,763.0,79.5,4.25,15.55,408.5,324.98,246.16
2018,6,16,17,30,728.0,77.0,4.2,15.1,356.0,268.03,195.28
2018,6,16,17,45,678.5,73.0,4.15,14.65,304.0,207.84,142.55
2018,6,16,18,0,629.0,69.0,4.1,14.2,252.0,155.0,97.89
2018,6,16,18,15,556.0,63.5,4.0,13.75,203.0,104.28,60.3
2018,6,16,18,30,483.0,58.0,3.9,13.3,154.0,62.22,36.78
2018,6,16,18,45,375.0,49.5,3.85,12.8,111.5,39.41,29.04
2018,6,16,19,0,267.0,41.0,3.8,12.3,69.0,32.16,21.57
2018,6,16,19,15,158.0,26.5,3.75,11.95,41.0,21.12,3.41
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,11.44,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.3,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,17,4,45,26.0,6.5,1.4,11.15,7.0,0.0,0.0
2018,6,17,5,0,52.0,13.0,1.5,11.2,14.0,12.39,0.0
2018,6,17,5,15,151.5,27.5,1.5,11.5,42.5,21.77,7.86
2018,6,17,5,30,251.0,42.0,1.5,11.8,71.0,32.75,22.53
2018,6,17,5,45,313.5,51.5,1.55,12.05,105.0,39.25,29.16
2018,6,17,6,0,376.0,61.0,1.6,12.3,139.0,64.79,39.63
2018,6,17,6,15,465.0,69.5,1.6,12.65,191.5,106.73,65.72
2018,6,17,6,30,554.0,78.0,1.6,13.0,244.0,158.21,104.37
2018,6,17,6,45,599.5,83.5,1.6,13.4,293.0,207.71,146.33
2018,6,17,7,0,645.0,89.0,1.6,13.8,342.0,262.18,193.71
2018,6,17,7,15,678.5,93.5,1.6,14.2,392.0,316.4,241.19
2018,6,17,7,30,712.0,98.0,1.6,14.6,442.0,373.68,290.22
2018,6,17,7,45,738.5,101.0,1.55,14.95,490.5,429.17,336.55
2018,6,17,8,0,765.0,104.0,1.5,15.3,539.0,487.34,383.36
2018,6,17,8,15,784.0,107.0,1.5,15.75,585.5,541.53,425.65
2018,6,17,8,30,803.0,110.0,1.5,16.2,632.0,596.05,466.76
2018,6,17,8,45,818.5,112.5,1.45,16.6,675.5,647.86,504.28
2018,6,17,9,0,834.0,115.0,1.4,17.0,719.0,699.1,540.1
2018,6,17,9,15,847.0,116.5,1.35,17.4,758.0,744.0,569.35
2018,6,17,9,30,860.0,118.0,1.3,17.8,797.0,789.7,597.83
2018,6,17,9,45,871.0,118.5,1.3,18.2,831.0,831.22,623.49
2018,6,17,10,0,882.0,119.0,1.3,18.6,865.0,870.77,647.48
2018,6,17,10,15,887.5,120.5,1.3,18.9,892.0,904.29,667.47
2018,6,17,10,30,893.0,122.0,1.3,19.2,919.0,935.11,685.57
2018,6,17,10,45,897.0,123.0,1.3,19.5,939.5,961.19,700.52
2018,6,17,11,0,901.0,124.0,1.3,19.8,960.0,984.2,713.49
2018,6,17,11,15,903.0,125.5,1.3,19.95,974.0,1002.61,723.97
2018,6,17,11,30,905.0,127.0,1.3,20.1,988.0,1017.71,732.44
2018,6,17,11,45,905.5,127.5,1.35,20.3,994.5,1026.97,738.09
2018,6,17,12,0,906.0,128.0,1.4,20.5,1001.0,1032.82,741.77
2018,6,17,12,15,905.5,128.0,1.4,20.5,1000.0,1033.75,742.23
2018,6,17,12,30,905.0,128.0,1.4,20.5,999.0,1031.26,740.72
2018,6,17,12,45,902.5,128.0,1.45,20.55,991.0,1023.37,736.66
2018,6,17,13,0,900.0,128.0,1.5,20.6,983.0,1012.11,730.6
2018,6,17,13,15,896.0,127.5,1.55,20.5,968.0,995.59,721.68
2018,6,17,13,30,892.0,127.0,1.6,20.4,953.0,975.85,710.75
2018,6,17,13,45,885.0,127.5,1.6,20.25,931.0,951.2,696.08
2018,6,17,14,0,878.0,128.0,1.6,20.1,909.0,923.68,679.55
2018,6,17,14,15,871.0,127.0,1.6,19.9,881.0,891.98,660.33
2018,6,17,14,30,864.0,126.0,1.6,19.7,853.0,857.74,639.3
2018,6,17,14,45,854.0,124.0,1.6,19.5,818.5,817.73,614.19
2018,6,17,15,0,844.0,122.0,1.6,19.3,784.0,775.77,587.46
2018,6,17,15,15,832.0,119.5,1.6,19.3,745.0,732.82,559.26
2018,6,17,15,30,820.0,117.0,1.6,19.3,706.0,685.28,526.27
2018,6,17,15,45,806.5,113.5,1.55,18.8,663.0,634.72,490.33
2018,6,17,16,0,793.0,110.0,1.5,18.3,620.0,583.48,452.82
2018,6,17,16,15,776.0,106.0,1.45,17.95,574.5,529.44,411.8
2018,6,17,16,30,759.0,102.0,1.4,17.6,529.0,475.6,369.6
2018,6,17,16,45,736.0,97.5,1.4,17.3,480.5,419.12,324.15
2018,6,17,17,0,713.0,93.0,1.4,17.0,432.0,362.47,277.1
2018,6,17,17,15,681.5,88.5,1.35,16.6,383.0,306.01,229.01
2018,6,17,17,30,650.0,84.0,1.3,16.2,334.0,252.41,182.4
2018,6,17,17,45,607.5,78.0,1.25,15.75,285.5,198.23,135.81
2018,6,17,18,0,565.0,72.0,1.2,15.3,237.0,148.69,94.53
2018,6,17,18,15,504.5,64.5,1.15,14.9,191.0,100.98,59.11
2018,6,17,18,30,444.0,57.0,1.1,14.5,145.0,60.45,35.72
2018,6,17,18,45,356.5,47.0,1.05,14.05,105.5,36.91,26.75
2018,6,17,19,0,269.0,37.0,1.0,13.6,66.0,28.86,18.76
2018,6,17,19,15,164.0,24.0,0.95,13.35,39.0,19.01,3.02
2018,6,17,19,30,59.0,11.0,0.9,13.1,12.0,10.48,0.0
2018,6,17,19,45,29.5,5.5,0.9,12.85,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,18,4,45,12.0,3.0,0.6,11.45,3.5,0.0,0.0
2018,6,18,5,0,24.0,6.0,0.6,11.7,7.0,5.72,0.0
2018,6,18,5,15,55.0,14.0,0.65,12.2,19.5,11.93,1.67
2018,6,18,5,30,86.0,22.0,0.7,12.7,32.0,18.48,10.25
2018,6,18,5,45,97.0,32.0,0.7,13.15,48.0,26.42,17.77
2018,6,18,6,0,108.0,42.0,0.7,13.6,64.0,40.12,25.79
2018,6,18,6,15,61.0,57.0,0.7,14.1,70.0,57.53,41.01
2018,6,18,6,30,14.0,72.0,0.7,14.6,76.0,68.78,52.5
2018,6,18,6,45,27.5,90.0,0.7,15.05,100.0,88.82,68.72
2018,6,18,7,0,41.0,108.0,0.7,15.5,124.0,110.97,86.63
2018,6,18,7,15,56.5,136.0,0.7,15.95,161.5,144.5,113.7
2018,6,18,7,30,72.0,164.0,0.7,16.4,199.0,180.07,142.03
2018,6,18,7,45,205.5,175.0,0.7,16.85,289.0,257.52,202.62
2018,6,18,8,0,339.0,186.0,0.7,17.3,379.0,347.02,271.76
2018,6,18,8,15,592.5,137.5,0.75,17.75,508.5,464.89,361.97
2018,6,18,8,30,846.0,89.0,0.8,18.2,638.0,599.67,461.99
2018,6,18,8,45,859.0,90.5,0.8,18.65,680.5,650.3,497.02
2018,6,18,9,0,872.0,92.0,0.8,19.1,723.0,700.03,530.95
2018,6,18,9,15,873.5,99.0,0.85,19.45,760.0,745.66,560.32
2018,6,18,9,30,875.0,106.0,0.9,19.8,797.0,788.96,587.75
2018,6,18,9,45,872.0,114.0,0.95,20.15,827.0,827.1,611.44
2018,6,18,10,0,869.0,122.0,1.0,20.5,857.0,862.26,633.02
2018,6,18,10,15,875.5,123.5,1.1,20.65,884.5,896.3,655.01
2018,6,18,10,30,882.0,125.0,1.2,20.8,912.0,927.73,675.25
2018,6,18,10,45,886.5,126.0,1.25,20.95,933.0,954.05,691.42
2018,6,18,11,0,891.0,127.0,1.3,21.1,954.0,977.37,705.73
2018,6,18,11,15,893.5,127.5,1.4,21.15,967.5,995.15,717.68
2018,6,18,11,30,896.0,128.0,1.5,21.2,981.0,1009.67,727.69
2018,6,18,11,45,898.0,128.0,1.55,21.25,988.0,1019.89,734.33
2018,6,18,12,0,900.0,128.0,1.6,21.3,995.0,1026.74,738.99
2018,6,18,12,15,900.5,127.5,1.65,21.25,995.0,1028.22,740.68
2018,6,18,12,30,901.0,127.0,1.7,21.2,995.0,1026.29,740.39
2018,6,18,12,45,901.5,125.0,1.75,21.15,987.5,1019.47,737.12
2018,6,18,13,0,902.0,123.0,1.8,21.1,980.0,1009.23,731.79
2018,6,18,13,15,899.0,122.0,1.85,21.0,965.5,993.2,722.97
2018,6,18,13,30,896.0,121.0,1.9,20.9,951.0,973.91,712.11
2018,6,18,13,45,892.0,119.5,1.95,20.85,929.5,950.02,698.11
2018,6,18,14,0,888.0,118.0,2.0,20.8,908.0,923.11,682.08
2018,6,18,14,15,874.0,121.5,2.0,20.65,878.5,889.52,661.26
2018,6,18,14,30,860.0,125.0,2.0,20.5,849.0,853.77,638.86
2018,6,18,14,45,860.5,118.0,2.05,20.4,818.0,817.51,616.24
2018,6,18,15,0,861.0,111.0,2.1,20.3,787.0,778.51,591.43
2018,6,18,15,15,850.0,108.5,2.1,20.3,748.0,732.98,561.11
2018,6,18,15,30,839.0,106.0,2.1,20.3,709.0,685.99,528.74
2018,6,18,15,45,826.0,103.0,2.15,19.9,666.5,637.25,494.14
2018,6,18,16,0,813.0,100.0,2.2,19.5,624.0,585.97,456.53
2018,6,18,16,15,797.0,96.5,2.25,19.25,578.0,532.04,415.41
2018,6,18,16,30,781.0,93.0,2.3,19.0,532.0,478.17,372.88
2018,6,18,16,45,759.0,89.0,2.3,18.75,484.0,421.51,326.65
2018,6,18,17,0,737.0,85.0,2.3,18.5,436.0,366.08,279.94
2018,6,18,17,15,707.5,80.5,2.3,18.15,386.5,309.23,231.1
2018,6,18,17,30,678.0,76.0,2.3,17.8,337.0,253.05,182.0
2018,6,18,17,45,638.0,70.5,2.3,17.45,288.5,198.3,134.45
2018,6,18,18,0,598.0,65.0,2.3,17.1,240.0,147.86,92.06
2018,6,18,18,15,539.0,58.5,2.3,16.6,194.0,99.25,55.89
2018,6,18,18,30,480.0,52.0,2.3,16.1,148.0,57.58,32.07
2018,6,18,18,45,393.0,43.5,2.25,15.65,108.0,33.62,23.69
2018,6,18,19,0,306.0,35.0,2.2,15.2,68.0,28.19,18.06
2018,6,18,19,15,190.0,23.0,2.2,14.9,40.5,18.91,3.35
2018,6,18,19,30,74.0,11.0,2.2,14.6,13.0,10.48,0.0
2018,6,18,19,45,37.0,5.5,2.2,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,19,4,45,19.0,5.5,1.95,12.85,6.0,0.0,0.0
2018,6,19,5,0,38.0,11.0,1.9,13.1,12.0,10.48,0.0
2018,6,19,5,15,105.5,24.5,1.9,13.6,35.0,19.28,5.92
2018,6,19,5,30,173.0,38.0,1.9,14.1,58.0,29.43,19.44
2018,6,19,5,45,237.5,51.5,1.85,14.6,92.5,39.16,28.75
2018,6,19,6,0,302.0,65.0,1.8,15.1,127.0,64.27,40.91
2018,6,19,6,15,382.5,73.0,1.8,15.35,173.0,99.77,62.75
2018,6,19,6,30,463.0,81.0,1.8,15.6,219.0,145.55,96.81
2018,6,19,6,45,411.0,106.0,1.75,15.9,245.5,184.78,133.3
2018,6,19,7,0,359.0,131.0,1.7,16.2,272.0,219.21,165.65
2018,6,19,7,15,505.0,119.0,1.75,16.4,346.5,279.82,213.92
2018,6,19,7,30,651.0,107.0,1.8,16.6,421.0,357.38,276.55
2018,6,19,7,45,626.0,126.5,1.8,16.85,454.0,402.56,314.88
2018,6,19,8,0,601.0,146.0,1.8,17.1,487.0,444.21,348.98
2018,6,19,8,15,549.0,180.0,1.8,17.5,511.5,478.91,375.9
2018,6,19,8,30,497.0,214.0,1.8,17.9,536.0,509.69,398.5
2018,6,19,8,45,609.0,185.5,1.8,18.3,607.0,582.99,453.9
2018,6,19,9,0,721.0,157.0,1.8,18.7,678.0,662.03,511.99
2018,6,19,9,15,791.5,135.0,1.8,19.25,735.5,723.35,555.31
2018,6,19,9,30,862.0,113.0,1.8,19.8,793.0,785.31,595.56
2018,6,19,9,45,888.0,105.0,1.8,20.35,831.5,830.66,623.6
2018,6,19,10,0,914.0,97.0,1.8,20.9,870.0,874.95,650.59
2018,6,19,10,15,920.5,97.5,1.85,21.25,897.5,909.39,671.73
2018,6,19,10,30,927.0,98.0,1.9,21.6,925.0,941.1,691.02
2018,6,19,10,45,932.0,98.5,2.0,21.95,946.5,968.5,708.03
2018,6,19,11,0,937.0,99.0,2.1,22.3,968.0,992.79,723.03
2018,6,19,11,15,939.5,99.5,2.2,22.35,982.0,1011.41,735.27
2018,6,19,11,30,942.0,100.0,2.3,22.4,996.0,1026.6,745.45
2018,6,19,11,45,944.0,100.0,2.4,22.45,1003.5,1037.31,752.85
2018,6,19,12,0,946.0,100.0,2.5,22.5,1011.0,1044.48,758.12
2018,6,19,12,15,944.0,102.0,2.6,22.45,1011.0,1046.11,760.25
2018,6,19,12,30,942.0,104.0,2.7,22.4,1011.0,1044.15,760.21
2018,6,19,12,45,938.0,105.0,2.85,22.35,1002.5,1035.66,756.52
2018,6,19,13,0,934.0,106.0,3.0,22.3,994.0,1023.68,750.61
2018,6,19,13,15,931.5,105.5,3.05,22.15,979.5,1008.23,741.86
2018,6,19,13,30,929.0,105.0,3.1,22.0,965.0,989.38,730.92
2018,6,19,13,45,925.5,104.0,3.15,21.85,944.0,965.81,716.85
2018,6,19,14,0,922.0,103.0,3.2,21.7,923.0,939.07,700.63
2018,6,19,14,15,916.5,101.5,3.25,21.55,895.5,907.05,680.75
2018,6,19,14,30,911.0,100.0,3.3,21.4,868.0,872.26,658.84
2018,6,19,14,45,903.5,98.0,3.3,21.2,834.0,832.76,633.27
2018,6,19,15,0,896.0,96.0,3.3,21.0,800.0,791.0,605.87
2018,6,19,15,15,886.0,94.0,3.3,21.0,761.0,745.35,574.94
2018,6,19,15,30,876.0,92.0,3.3,21.0,722.0,698.07,542.44
2018,6,19,15,45,864.0,90.0,3.3,20.55,679.5,648.1,506.18
2018,6,19,16,0,852.0,88.0,3.3,20.1,637.0,597.17,468.07
2018,6,19,16,15,836.5,85.0,3.3,19.75,591.0,542.63,425.85
2018,6,19,16,30,821.0,82.0,3.3,19.4,545.0,487.57,381.84
2018,6,19,16,45,800.0,79.0,3.3,19.1,496.0,430.28,334.59
2018,6,19,17,0,779.0,76.0,3.3,18.8,447.0,374.03,286.69
2018,6,19,17,15,750.5,72.5,3.25,18.35,397.5,316.18,236.48
2018,6,19,17,30,722.0,69.0,3.2,17.9,348.0,260.76,187.4
2018,6,19,17,45,683.0,64.5,3.15,17.45,298.5,204.87,138.42
2018,6,19,18,0,644.0,60.0,3.1,17.0,249.0,150.92,92.75
2018,6,19,18,15,586.5,54.5,3.05,16.5,202.0,100.67,55.11
2018,6,19,18,30,529.0,49.0,3.0,16.0,155.0,57.11,30.35
2018,6,19,18,45,441.5,41.5,2.9,15.5,113.5,31.81,22.14
2018,6,19,19,0,354.0,34.0,2.8,15.0,72.0,27.21,17.29
2018,6,19,19,15,225.0,23.0,2.8,14.65,43.0,18.89,3.73
2018,6,19,19,30,96.0,12.0,2.8,14.3,14.0,11.44,0.0
2018,6,19,19,45,48.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,4,45,43.5,6.0,2.4,11.1,7.0,0.0,0.0
2018,6,20,5,0,87.0,12.0,2.4,11.3,14.0,11.44,0.0
2018,6,20,5,15,222.0,24.0,2.45,11.7,45.0,19.65,6.03
2018,6,20,5,30,357.0,36.0,2.5,12.1,76.0,28.9,19.14
2018,6,20,5,45,455.5,43.0,2.5,12.55,119.5,32.96,23.52
2018,6,20,6,0,554.0,50.0,2.5,13.0,163.0,62.09,33.0
2018,6,20,6,15,611.5,55.5,2.55,13.5,211.5,107.42,60.07
2018,6,20,6,30,669.0,61.0,2.6,14.0,260.0,161.69,101.97
2018,6,20,6,45,709.0,65.0,2.65,14.5,311.0,214.78,147.65
2018,6,20,7,0,749.0,69.0,2.7,15.0,362.0,272.13,198.44
2018,6,20,7,15,778.0,72.5,2.65,15.4,413.0,329.34,249.43
2018,6,20,7,30,807.0,76.0,2.6,15.8,464.0,388.99,301.35
2018,6,20,7,45,829.5,78.5,2.6,16.2,514.0,446.94,350.63
2018,6,20,8,0,852.0,81.0,2.6,16.6,564.0,506.43,399.48
2018,6,20,8,15,868.5,83.0,2.6,16.95,611.5,562.16,443.96
2018,6,20,8,30,885.0,85.0,2.6,17.3,659.0,617.79,486.88
2018,6,20,8,45,898.5,86.5,2.6,17.65,703.0,670.61,526.39
2018,6,20,9,0,912.0,88.0,2.6,18.0,747.0,722.5,563.6
2018,6,20,9,15,919.0,91.5,2.6,18.25,786.0,770.43,595.66
2018,6,20,9,30,926.0,95.0,2.6,18.5,825.0,816.39,625.86
2018,6,20,9,45,930.0,98.5,2.65,18.75,858.0,857.71,652.82
2018,6,20,10,0,934.0,102.0,2.7,19.0,891.0,896.42,677.75
2018,6,20,10,15,940.5,102.0,2.75,19.15,919.0,931.02,699.98
2018,6,20,10,30,947.0,102.0,2.8,19.3,947.0,962.82,720.25
2018,6,20,10,45,952.0,102.0,2.9,19.45,968.5,990.25,737.99
2018,6,20,11,0,957.0,102.0,3.0,19.6,990.0,1014.49,753.65
2018,6,20,11,15,960.0,102.5,3.05,19.6,1004.5,1033.97,766.23
2018,6,20,11,30,963.0,103.0,3.1,19.6,1019.0,1049.98,776.63
2018,6,20,11,45,965.0,101.5,3.2,19.65,1025.5,1059.43,783.14
2018,6,20,12,0,967.0,100.0,3.3,19.7,1032.0,1065.25,787.44
2018,6,20,12,15,965.5,101.0,3.35,19.65,1031.5,1066.46,788.71
2018,6,20,12,30,964.0,102.0,3.4,19.6,1031.0,1064.0,787.72
2018,6,20,12,45,961.0,102.5,3.45,19.55,1022.5,1055.92,783.15
2018,6,20,13,0,958.0,103.0,3.5,19.5,1014.0,1044.25,776.34
2018,6,20,13,15,956.0,102.0,3.55,19.4,999.5,1028.5,767.05
2018,6,20,13,30,954.0,101.0,3.6,19.3,985.0,1009.25,755.48
2018,6,20,13,45,951.0,99.5,3.6,19.2,963.5,985.16,740.33
2018,6,20,14,0,948.0,98.0,3.6,19.1,942.0,957.79,722.96
2018,6,20,14,15,943.0,96.5,3.6,18.95,914.0,925.53,702.34
2018,6,20,14,30,938.0,95.0,3.6,18.8,886.0,890.38,679.62
2018,6,20,14,45,931.0,93.5,3.65,18.7,852.0,850.91,653.84
2018,6,20,15,0,924.0,92.0,3.7,18.6,818.0,809.04,626.1
2018,6,20,15,15,914.5,90.0,3.7,18.6,778.5,762.67,594.33
2018,6,20,15,30,905.0,88.0,3.7,18.6,739.0,714.55,560.92
2018,6,20,15,45,892.5,86.0,3.65,18.25,695.5,663.0,522.95
2018,6,20,16,0,880.0,84.0,3.6,17.9,652.0,610.45,482.9
2018,6,20,16,15,863.5,81.5,3.6,17.65,604.5,554.5,439.0
2018,6,20,16,30,847.0,79.0,3.6,17.4,557.0,498.49,393.65
2018,6,20,16,45,825.0,77.0,3.55,17.15,507.5,439.92,344.78
2018,6,20,17,0,803.0,75.0,3.5,16.9,458.0,382.92,295.68
2018,6,20,17,15,775.0,71.0,3.45,16.55,407.0,323.39,243.54
2018,6,20,17,30,747.0,67.0,3.4,16.2,356.0,266.23,192.46
2018,6,20,17,45,707.5,63.0,3.4,15.85,306.0,209.26,142.06
2018,6,20,18,0,668.0,59.0,3.4,15.5,256.0,156.5,96.94
2018,6,20,18,15,611.0,54.0,3.3,15.05,208.0,103.1,56.4
2018,6,20,18,30,554.0,49.0,3.2,14.6,160.0,58.53,30.91
2018,6,20,18,45,466.5,41.5,3.15,14.2,117.5,31.81,22.27
2018,6,20,19,0,379.0,34.0,3.1,13.8,75.0,27.2,17.4
2018,6,20,19,15,243.5,23.5,3.1,13.45,45.0,19.36,4.36
2018,6,20,19,30,108.0,13.0,3.1,13.1,15.0,12.39,0.0
2018,6,20,19,45,54.0,6.5,3.1,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,48.5,6.5,3.3,10.9,7.5,0.0,0.0
2018,6,21,5,0,97.0,13.0,3.3,11.1,15.0,12.39,0.0
2018,6,21,5,15,231.5,24.5,3.25,11.5,46.0,20.19,6.11
2018,6,21,5,30,366.0,36.0,3.2,11.9,77.0,28.95,19.16
2018,6,21,5,45,458.5,43.5,3.2,12.3,120.0,33.46,23.97
2018,6,21,6,0,551.0,51.0,3.2,12.7,163.0,62.37,33.56
2018,6,21,6,15,610.5,56.5,3.2,13.35,212.0,107.67,60.45
2018,6,21,6,30,670.0,62.0,3.2,14.0,261.0,159.91,100.48
2018,6,21,6,45,711.5,65.5,3.15,14.65,312.0,215.18,147.87
2018,6,21,7,0,753.0,69.0,3.1,15.3,363.0,272.58,198.59
2018,6,21,7,15,782.5,72.5,3.1,15.95,414.5,330.17,249.79
2018,6,21,7,30,812.0,76.0,3.1,16.6,466.0,390.26,301.96
2018,6,21,7,45,834.0,78.5,3.1,17.3,516.0,448.26,351.01
2018,6,21,8,0,856.0,81.0,3.1,18.0,566.0,507.75,399.51
2018,6,21,8,15,872.5,83.5,3.05,18.65,614.0,564.19,443.93
2018,6,21,8,30,889.0,86.0,3.0,19.3,662.0,620.53,486.64
2018,6,21,8,45,902.5,87.5,2.9,19.95,706.0,673.57,525.23
2018,6,21,9,0,916.0,89.0,2.8,20.6,750.0,725.67,561.35
2018,6,21,9,15,928.0,89.0,2.75,21.1,790.0,773.96,592.58
2018,6,21,9,30,940.0,89.0,2.7,21.6,830.0,820.63,622.08
2018,6,21,9,45,950.0,89.0,2.65,22.1,865.0,863.84,648.66
2018,6,21,10,0,960.0,89.0,2.6,22.6,900.0,904.79,673.26
2018,6,21,10,15,965.5,89.5,2.65,22.85,928.0,939.86,695.1
2018,6,21,10,30,971.0,90.0,2.7,23.1,956.0,971.98,714.91
2018,6,21,10,45,974.0,91.0,2.75,23.35,977.0,999.19,731.44
2018,6,21,11,0,977.0,92.0,2.8,23.6,998.0,1023.05,745.82
2018,6,21,11,15,979.0,92.5,2.85,23.65,1012.0,1041.98,757.63
2018,6,21,11,30,981.0,93.0,2.9,23.7,1026.0,1057.32,767.25
2018,6,21,11,45,981.5,93.5,3.0,23.75,1033.0,1067.53,774.18
2018,6,21,12,0,982.0,94.0,3.1,23.8,1040.0,1074.03,778.87
2018,6,21,12,15,979.0,96.0,3.2,23.75,1039.0,1074.85,780.33
2018,6,21,12,30,976.0,98.0,3.3,23.7,1038.0,1071.94,779.54
2018,6,21,12,45,971.0,100.0,3.4,23.7,1029.5,1063.38,775.05
2018,6,21,13,0,966.0,102.0,3.5,23.7,1021.0,1051.22,768.32
2018,6,21,13,15,963.5,102.0,3.55,23.65,1006.5,1035.93,759.38
2018,6,21,13,30,961.0,102.0,3.6,23.6,992.0,1017.14,748.2
2018,6,21,13,45,957.5,100.0,3.65,23.6,970.0,991.99,732.68
2018,6,21,14,0,954.0,98.0,3.7,23.6,948.0,963.55,714.98
2018,6,21,14,15,948.0,97.5,3.75,23.55,920.0,931.31,694.77
2018,6,21,14,30,942.0,97.0,3.8,23.5,892.0,896.22,672.5
2018,6,21,14,45,934.0,96.0,3.85,23.4,857.5,856.34,646.86
2018,6,21,15,0,926.0,95.0,3.9,23.3,823.0,814.12,619.33
2018,6,21,15,15,916.0,93.5,3.9,23.3,783.5,767.84,588.15
2018,6,21,15,30,906.0,92.0,3.9,23.3,744.0,719.83,555.38
2018,6,21,15,45,893.5,89.5,4.05,22.95,700.0,667.73,518.2
2018,6,21,16,0,881.0,87.0,4.2,22.6,656.0,614.64,478.89
2018,6,21,16,15,864.5,84.0,4.2,22.3,608.0,558.15,435.26
2018,6,21,16,30,848.0,81.0,4.2,22.0,560.0,501.6,390.18
2018,6,21,16,45,826.5,78.5,4.15,21.7,510.5,442.72,341.82
2018,6,21,17,0,805.0,76.0,4.1,21.4,461.0,385.32,293.16
2018,6,21,17,15,776.0,72.0,4.05,20.9,409.5,325.34,241.54
2018,6,21,17,30,747.0,68.0,4.0,20.4,358.0,267.83,191.02
2018,6,21,17,45,707.0,64.0,3.9,19.85,307.5,210.71,141.27
2018,6,21,18,0,667.0,60.0,3.8,19.3,257.0,157.87,96.75
2018,6,21,18,15,608.5,54.5,3.7,18.65,208.5,103.84,56.25
2018,6,21,18,30,550.0,49.0,3.6,18.0,160.0,58.87,30.62
2018,6,21,18,45,459.5,41.5,3.5,17.35,117.5,31.76,21.92
2018,6,21,19,0,369.0,34.0,3.4,16.7,75.0,27.15,17.14
2018,6,21,19,15,234.5,23.5,3.4,16.25,45.0,19.32,4.5
2018,6,21,19,30,100.0,13.0,3.4,15.8,15.0,12.39,0.0
2018,6,21,19,45,50.0,6.5,3.4,15.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,47.0,6.5,2.9,13.6,7.5,0.0,0.0
2018,6,22,5,0,94.0,13.0,2.9,13.9,15.0,12.39,0.0
2018,6,22,5,15,182.0,25.0,2.9,14.7,41.0,19.77,5.45
