Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,30,270.0,37.0,2.9,15.5,67.0,28.76,18.66
2018,6,22,5,45,404.5,44.0,2.9,16.3,114.0,33.88,23.9
2018,6,22,6,0,539.0,51.0,2.9,17.1,161.0,61.37,32.63
2018,6,22,6,15,598.5,57.0,2.85,17.7,209.5,106.37,58.88
2018,6,22,6,30,658.0,63.0,2.8,18.3,258.0,158.33,97.96
2018,6,22,6,45,699.0,67.5,2.7,18.9,309.0,213.75,144.6
2018,6,22,7,0,740.0,72.0,2.6,19.5,360.0,271.24,194.38
2018,6,22,7,15,769.5,75.5,2.55,20.15,411.0,328.1,243.89
2018,6,22,7,30,799.0,79.0,2.5,20.8,462.0,387.48,294.3
2018,6,22,7,45,821.5,81.5,2.45,21.5,512.0,445.02,341.78
2018,6,22,8,0,844.0,84.0,2.4,22.2,562.0,503.71,388.38
2018,6,22,8,15,860.5,86.5,2.4,22.7,609.5,559.93,431.9
2018,6,22,8,30,877.0,89.0,2.4,23.2,657.0,615.71,473.57
2018,6,22,8,45,890.5,91.0,2.4,23.65,701.0,668.71,511.97
2018,6,22,9,0,904.0,93.0,2.4,24.1,745.0,720.81,548.35
2018,6,22,9,15,914.0,94.0,2.4,24.4,784.0,768.17,579.02
2018,6,22,9,30,924.0,95.0,2.4,24.7,823.0,813.81,608.05
2018,6,22,9,45,931.5,97.0,2.45,25.05,857.5,856.46,634.91
2018,6,22,10,0,939.0,99.0,2.5,25.4,892.0,896.75,659.91
2018,6,22,10,15,945.0,99.5,2.55,25.55,920.0,931.66,681.68
2018,6,22,10,30,951.0,100.0,2.6,25.7,948.0,963.72,701.52
2018,6,22,10,45,955.0,101.5,2.6,25.9,970.0,991.92,718.21
2018,6,22,11,0,959.0,103.0,2.6,26.1,992.0,1016.88,732.78
2018,6,22,11,15,961.0,103.5,2.7,26.15,1006.0,1035.54,744.78
2018,6,22,11,30,963.0,104.0,2.8,26.2,1020.0,1050.69,754.67
2018,6,22,11,45,963.0,104.5,2.85,26.3,1026.5,1060.28,760.51
2018,6,22,12,0,963.0,105.0,2.9,26.4,1033.0,1066.22,764.2
2018,6,22,12,15,962.0,105.5,3.0,26.4,1032.5,1067.52,765.86
2018,6,22,12,30,961.0,106.0,3.1,26.4,1032.0,1065.17,765.32
2018,6,22,12,45,958.0,107.0,3.2,26.35,1024.0,1057.71,761.78
2018,6,22,13,0,955.0,108.0,3.3,26.3,1016.0,1046.67,756.04
2018,6,22,13,15,952.0,107.5,3.35,26.25,1001.0,1030.6,746.73
2018,6,22,13,30,949.0,107.0,3.4,26.2,986.0,1011.09,735.24
2018,6,22,13,45,944.0,106.0,3.5,26.1,964.0,985.85,720.53
2018,6,22,14,0,939.0,105.0,3.6,26.0,942.0,957.45,703.65
2018,6,22,14,15,932.0,104.0,3.65,25.85,913.0,924.28,683.29
2018,6,22,14,30,925.0,103.0,3.7,25.7,884.0,888.38,660.93
2018,6,22,14,45,917.0,101.5,3.75,25.6,849.5,848.61,635.58
2018,6,22,15,0,909.0,100.0,3.8,25.5,815.0,806.55,608.38
2018,6,22,15,15,898.5,98.0,3.8,25.5,775.5,760.1,577.32
2018,6,22,15,30,888.0,96.0,3.8,25.5,736.0,712.01,544.72
2018,6,22,15,45,874.5,94.5,3.85,25.05,692.5,661.08,508.46
2018,6,22,16,0,861.0,93.0,3.9,24.6,649.0,609.29,470.4
2018,6,22,16,15,843.0,90.5,3.9,24.25,601.5,553.58,427.91
2018,6,22,16,30,825.0,88.0,3.9,23.9,554.0,497.41,383.73
2018,6,22,16,45,801.5,84.5,3.9,23.55,503.5,438.27,335.89
2018,6,22,17,0,778.0,81.0,3.9,23.2,453.0,380.45,287.6
2018,6,22,17,15,747.0,77.5,3.9,22.6,402.5,321.75,237.74
2018,6,22,17,30,716.0,74.0,3.9,22.0,352.0,265.77,189.15
2018,6,22,17,45,672.5,69.0,3.9,21.45,301.0,206.57,138.42
2018,6,22,18,0,629.0,64.0,3.9,20.9,250.0,153.93,94.59
2018,6,22,18,15,568.5,58.0,3.85,20.2,202.5,103.63,57.29
2018,6,22,18,30,508.0,52.0,3.8,19.5,155.0,60.41,32.5
2018,6,22,18,45,416.5,44.0,3.75,18.75,113.5,33.95,23.67
2018,6,22,19,0,325.0,36.0,3.7,18.0,72.0,29.01,18.6
2018,6,22,19,15,202.0,24.0,3.7,17.65,43.0,19.77,4.92
2018,6,22,19,30,79.0,12.0,3.7,17.3,14.0,11.44,0.0
2018,6,22,19,45,39.5,6.0,3.75,16.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.5,2.85,15.2,7.5,0.0,0.0
2018,6,23,5,0,99.0,13.0,2.8,15.4,15.0,12.39,0.0
2018,6,23,5,15,234.5,23.5,2.75,16.05,45.0,19.28,4.8
2018,6,23,5,30,370.0,34.0,2.7,16.7,75.0,27.11,17.14
2018,6,23,5,45,463.0,41.0,2.65,17.35,118.0,31.28,21.53
2018,6,23,6,0,556.0,48.0,2.6,18.0,161.0,58.85,30.22
2018,6,23,6,15,614.5,53.0,2.55,18.5,209.0,103.8,55.95
2018,6,23,6,30,673.0,58.0,2.5,19.0,257.0,157.67,96.46
2018,6,23,6,45,713.5,61.5,2.45,19.55,307.5,210.53,140.95
2018,6,23,7,0,754.0,65.0,2.4,20.1,358.0,267.7,190.53
2018,6,23,7,15,782.5,68.5,2.35,20.7,409.0,324.96,240.41
2018,6,23,7,30,811.0,72.0,2.3,21.3,460.0,384.61,291.06
2018,6,23,7,45,832.5,74.5,2.25,21.9,510.0,443.17,339.38
2018,6,23,8,0,854.0,77.0,2.2,22.5,560.0,501.51,385.78
2018,6,23,8,15,870.5,79.5,2.1,23.05,607.5,557.85,428.83
2018,6,23,8,30,887.0,82.0,2.0,23.6,655.0,614.1,470.07
2018,6,23,8,45,900.0,84.0,1.95,24.15,699.5,667.25,507.75
2018,6,23,9,0,913.0,86.0,1.9,24.7,744.0,719.44,543.01
2018,6,23,9,15,922.5,87.5,1.9,25.05,783.5,767.33,573.48
2018,6,23,9,30,932.0,89.0,1.9,25.4,823.0,813.44,602.25
2018,6,23,9,45,939.5,90.5,1.85,25.75,857.0,855.92,627.69
2018,6,23,10,0,947.0,92.0,1.8,26.1,891.0,896.01,651.13
2018,6,23,10,15,952.5,92.5,1.85,26.35,919.0,930.77,672.16
2018,6,23,10,30,958.0,93.0,1.9,26.6,947.0,962.63,691.27
2018,6,23,10,45,962.0,94.5,1.9,26.85,969.0,991.06,707.54
2018,6,23,11,0,966.0,96.0,1.9,27.1,991.0,1016.23,721.72
2018,6,23,11,15,968.5,96.5,1.95,27.25,1005.5,1035.55,733.19
2018,6,23,11,30,971.0,97.0,2.0,27.4,1020.0,1051.34,742.6
2018,6,23,11,45,972.0,97.5,2.05,27.5,1027.5,1062.05,749.12
2018,6,23,12,0,973.0,98.0,2.1,27.6,1035.0,1069.1,753.53
2018,6,23,12,15,972.5,98.0,2.15,27.7,1034.5,1070.47,754.58
2018,6,23,12,30,972.0,98.0,2.2,27.8,1034.0,1068.14,753.5
2018,6,23,12,45,970.0,98.0,2.25,27.85,1026.5,1060.65,749.51
2018,6,23,13,0,968.0,98.0,2.3,27.9,1019.0,1049.52,743.38
2018,6,23,13,15,965.0,98.0,2.35,27.95,1004.5,1033.83,734.48
2018,6,23,13,30,962.0,98.0,2.4,28.0,990.0,1014.64,723.45
2018,6,23,13,45,957.5,97.5,2.5,28.0,968.0,990.14,709.7
2018,6,23,14,0,953.0,97.0,2.6,28.0,946.0,962.41,693.79
2018,6,23,14,15,947.0,96.0,2.6,27.95,917.5,929.77,673.85
2018,6,23,14,30,941.0,95.0,2.6,27.9,889.0,894.29,651.96
2018,6,23,14,45,933.0,93.5,2.65,27.85,854.5,854.01,627.09
2018,6,23,15,0,925.0,92.0,2.7,27.8,820.0,811.4,600.36
2018,6,23,15,15,915.5,90.0,2.7,27.8,780.5,765.09,570.32
2018,6,23,15,30,906.0,88.0,2.7,27.8,741.0,717.0,538.69
2018,6,23,15,45,892.5,86.0,2.75,27.55,697.0,664.82,502.51
2018,6,23,16,0,879.0,84.0,2.8,27.3,653.0,611.73,464.2
2018,6,23,16,15,859.5,83.0,2.8,27.0,605.0,555.71,422.37
2018,6,23,16,30,840.0,82.0,2.8,26.7,557.0,499.91,379.31
2018,6,23,16,45,815.0,79.5,2.8,26.4,506.5,439.94,331.76
2018,6,23,17,0,790.0,77.0,2.8,26.1,456.0,381.81,284.1
2018,6,23,17,15,756.0,74.5,2.75,25.35,404.5,322.43,234.73
2018,6,23,17,30,722.0,72.0,2.7,24.6,353.0,266.08,186.78
2018,6,23,17,45,675.0,68.5,2.7,23.85,302.0,207.21,137.26
2018,6,23,18,0,628.0,65.0,2.7,23.1,251.0,155.21,94.7
2018,6,23,18,15,565.0,59.0,2.7,22.4,203.0,104.66,57.65
2018,6,23,18,30,502.0,53.0,2.7,21.7,155.0,61.5,33.04
2018,6,23,18,45,409.0,44.5,2.7,20.95,113.0,34.38,23.81
2018,6,23,19,0,316.0,36.0,2.7,20.2,71.0,28.97,18.4
2018,6,23,19,15,198.0,24.0,2.65,19.95,42.5,19.74,5.0
2018,6,23,19,30,80.0,12.0,2.6,19.7,14.0,11.44,0.0
2018,6,23,19,45,40.0,6.0,2.55,19.4,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,17.05,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.8,13.0,10.48,0.0
2018,6,24,5,15,182.0,23.5,0.9,16.95,40.5,18.56,4.05
2018,6,24,5,30,290.0,36.0,0.9,17.1,68.0,29.02,18.72
2018,6,24,5,45,374.5,46.5,0.9,17.2,109.0,36.27,25.9
2018,6,24,6,0,459.0,57.0,0.9,17.3,150.0,62.78,36.15
2018,6,24,6,15,518.0,65.0,0.9,17.65,196.5,104.74,60.87
2018,6,24,6,30,577.0,73.0,0.9,18.0,243.0,153.69,97.31
2018,6,24,6,45,619.5,78.5,0.9,18.3,292.0,203.62,138.69
2018,6,24,7,0,662.0,84.0,0.9,18.6,341.0,258.16,185.17
2018,6,24,7,15,693.5,89.0,0.95,19.0,391.0,312.99,232.16
2018,6,24,7,30,725.0,94.0,1.0,19.4,441.0,370.67,280.49
2018,6,24,7,45,748.0,98.5,1.05,19.8,489.5,427.98,327.31
2018,6,24,8,0,771.0,103.0,1.1,20.2,538.0,485.11,372.51
2018,6,24,8,15,790.0,106.5,1.15,20.4,585.0,540.14,415.05
2018,6,24,8,30,809.0,110.0,1.2,20.6,632.0,595.53,456.54
2018,6,24,8,45,824.5,112.0,1.25,20.75,675.5,647.24,494.36
2018,6,24,9,0,840.0,114.0,1.3,20.9,719.0,698.39,530.8
2018,6,24,9,15,849.5,117.0,1.3,20.95,757.5,742.71,560.48
2018,6,24,9,30,859.0,120.0,1.3,21.0,796.0,787.48,589.25
2018,6,24,9,45,865.0,123.5,1.35,21.05,829.0,828.09,615.43
2018,6,24,10,0,871.0,127.0,1.4,21.1,862.0,866.41,639.92
2018,6,24,10,15,879.0,128.0,1.4,21.05,890.5,901.58,661.79
2018,6,24,10,30,887.0,129.0,1.4,21.0,919.0,934.22,681.9
2018,6,24,10,45,893.5,128.5,1.35,21.0,940.5,961.31,697.46
2018,6,24,11,0,900.0,128.0,1.3,21.0,962.0,985.47,711.09
2018,6,24,11,15,903.5,129.0,1.3,20.95,977.0,1005.15,722.83
2018,6,24,11,30,907.0,130.0,1.3,20.9,992.0,1021.56,732.62
2018,6,24,11,45,909.5,130.0,1.3,20.9,1000.0,1032.67,739.06
2018,6,24,12,0,912.0,130.0,1.3,20.9,1008.0,1040.38,743.55
2018,6,24,12,15,902.5,136.0,1.25,20.85,1005.0,1038.59,741.51
2018,6,24,12,30,893.0,142.0,1.2,20.8,1002.0,1033.34,737.55
2018,6,24,12,45,879.0,149.0,1.2,20.75,990.5,1021.28,730.42
2018,6,24,13,0,865.0,156.0,1.2,20.7,979.0,1006.07,721.49
2018,6,24,13,15,866.5,152.0,1.15,20.65,966.0,992.32,712.69
2018,6,24,13,30,868.0,148.0,1.1,20.6,953.0,975.26,701.86
2018,6,24,13,45,868.5,144.5,1.1,20.6,934.0,954.49,689.53
2018,6,24,14,0,869.0,141.0,1.1,20.6,915.0,930.55,675.23
2018,6,24,14,15,864.5,138.0,1.1,20.45,888.0,899.62,656.81
2018,6,24,14,30,860.0,135.0,1.1,20.3,861.0,866.01,636.57
2018,6,24,14,45,853.5,131.5,1.1,20.15,828.0,827.75,613.1
2018,6,24,15,0,847.0,128.0,1.1,20.0,795.0,790.8,590.27
2018,6,24,15,15,835.5,125.5,1.1,20.0,756.0,745.0,560.8
2018,6,24,15,30,824.0,123.0,1.1,20.0,717.0,697.8,528.85
2018,6,24,15,45,809.5,119.0,1.2,19.65,673.5,646.03,493.9
2018,6,24,16,0,795.0,115.0,1.3,19.3,630.0,593.65,457.09
2018,6,24,16,15,776.5,111.5,1.4,19.05,583.5,539.23,417.05
2018,6,24,16,30,758.0,108.0,1.5,18.8,537.0,485.13,375.63
2018,6,24,16,45,732.5,104.0,1.55,18.55,488.0,426.76,329.23
2018,6,24,17,0,707.0,100.0,1.6,18.3,439.0,371.03,283.29
2018,6,24,17,15,674.5,94.5,1.6,17.9,389.0,313.46,234.77
2018,6,24,17,30,642.0,89.0,1.6,17.5,339.0,258.87,187.73
2018,6,24,17,45,598.5,82.5,1.6,17.1,290.0,204.22,140.93
2018,6,24,18,0,555.0,76.0,1.6,16.7,241.0,154.34,99.34
2018,6,24,18,15,495.0,68.5,1.55,16.3,195.0,106.9,63.74
2018,6,24,18,30,435.0,61.0,1.5,15.9,149.0,66.61,39.64
2018,6,24,18,45,350.5,50.0,1.45,15.45,109.0,38.19,27.75
2018,6,24,19,0,266.0,39.0,1.4,15.0,69.0,30.38,20.09
2018,6,24,19,15,164.0,25.0,1.4,14.75,41.0,19.76,5.42
2018,6,24,19,30,62.0,11.0,1.4,14.5,13.0,10.48,0.0
2018,6,24,19,45,31.0,5.5,1.4,14.2,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,4.5,3.5,3.05,12.15,3.5,0.0,0.0
2018,6,25,5,0,9.0,7.0,3.0,12.3,7.0,6.67,0.0
2018,6,25,5,15,63.0,21.5,3.0,12.75,28.0,17.92,3.46
2018,6,25,5,30,117.0,36.0,3.0,13.2,49.0,29.46,19.35
2018,6,25,5,45,245.5,47.0,2.95,13.65,91.0,35.72,25.77
2018,6,25,6,0,374.0,58.0,2.9,14.1,133.0,59.36,35.95
2018,6,25,6,15,312.0,79.0,2.9,14.65,153.5,95.87,62.86
2018,6,25,6,30,250.0,100.0,2.9,15.2,174.0,126.49,90.44
2018,6,25,6,45,385.5,102.5,2.9,15.8,240.5,173.94,125.52
2018,6,25,7,0,521.0,105.0,2.9,16.4,307.0,239.06,177.19
2018,6,25,7,15,635.0,95.0,2.9,16.9,375.0,298.9,226.64
2018,6,25,7,30,749.0,85.0,2.9,17.4,443.0,372.12,287.19
2018,6,25,7,45,773.0,88.5,2.9,17.9,492.0,428.62,334.88
2018,6,25,8,0,797.0,92.0,2.9,18.4,541.0,486.53,382.21
2018,6,25,8,15,816.0,94.0,2.95,18.8,588.0,541.35,425.99
2018,6,25,8,30,835.0,96.0,3.0,19.2,635.0,596.47,468.66
2018,6,25,8,45,849.5,98.5,3.05,19.65,679.0,648.06,507.37
2018,6,25,9,0,864.0,101.0,3.1,20.1,723.0,699.59,544.94
2018,6,25,9,15,875.0,103.0,3.15,20.35,762.0,747.1,577.57
2018,6,25,9,30,886.0,105.0,3.2,20.6,801.0,793.07,608.38
2018,6,25,9,45,893.5,107.0,3.25,20.85,835.0,834.44,635.61
2018,6,25,10,0,901.0,109.0,3.3,21.1,869.0,873.57,661.06
2018,6,25,10,15,910.0,109.0,3.35,21.3,898.0,909.57,684.29
2018,6,25,10,30,919.0,109.0,3.4,21.5,927.0,943.01,705.67
2018,6,25,10,45,926.0,109.0,3.45,21.7,950.0,971.86,723.88
2018,6,25,11,0,933.0,109.0,3.5,21.9,973.0,997.7,740.07
2018,6,25,11,15,938.0,108.5,3.6,21.95,988.5,1017.96,753.38
2018,6,25,11,30,943.0,108.0,3.7,22.0,1004.0,1034.88,764.58
2018,6,25,11,45,946.5,107.5,3.8,22.1,1013.0,1046.89,772.5
2018,6,25,12,0,950.0,107.0,3.9,22.2,1022.0,1055.37,778.23
2018,6,25,12,15,950.5,107.5,4.0,22.1,1023.0,1058.29,781.03
2018,6,25,12,30,951.0,108.0,4.1,22.0,1024.0,1057.6,781.59
2018,6,25,12,45,949.5,108.0,4.25,21.95,1017.0,1050.83,778.42
2018,6,25,13,0,948.0,108.0,4.4,21.9,1010.0,1040.48,772.96
2018,6,25,13,15,947.5,107.0,4.4,21.75,997.0,1026.57,764.56
2018,6,25,13,30,947.0,106.0,4.4,21.6,984.0,1009.13,753.9
2018,6,25,13,45,946.0,103.5,4.45,21.45,963.5,986.27,739.89
2018,6,25,14,0,945.0,101.0,4.5,21.3,943.0,960.05,723.8
2018,6,25,14,15,940.0,99.5,4.55,21.1,915.5,928.08,703.8
2018,6,25,14,30,935.0,98.0,4.6,20.9,888.0,893.22,681.65
2018,6,25,14,45,928.5,96.5,4.6,20.75,854.5,854.43,656.04
2018,6,25,15,0,922.0,95.0,4.6,20.6,821.0,813.2,628.48
2018,6,25,15,15,912.5,93.0,4.6,20.6,782.0,767.05,596.73
2018,6,25,15,30,903.0,91.0,4.6,20.6,743.0,719.13,563.35
2018,6,25,15,45,890.0,89.5,4.6,19.95,699.5,667.92,526.4
2018,6,25,16,0,877.0,88.0,4.6,19.3,656.0,615.75,487.25
2018,6,25,16,15,859.0,86.5,4.6,18.95,608.5,560.14,443.63
2018,6,25,16,30,841.0,85.0,4.6,18.6,561.0,504.26,398.44
2018,6,25,16,45,818.5,82.0,4.6,18.2,511.0,445.21,349.43
2018,6,25,17,0,796.0,79.0,4.6,17.8,461.0,387.32,299.84
2018,6,25,17,15,765.0,76.0,4.6,17.35,410.0,328.06,248.05
2018,6,25,17,30,734.0,73.0,4.6,16.9,359.0,271.48,197.59
2018,6,25,17,45,690.5,69.0,4.55,16.45,308.0,212.11,145.36
2018,6,25,18,0,647.0,65.0,4.5,16.0,257.0,159.23,100.18
2018,6,25,18,15,585.5,59.0,4.4,15.55,208.5,107.61,60.87
2018,6,25,18,30,524.0,53.0,4.3,15.1,160.0,63.21,34.53
2018,6,25,18,45,430.0,45.0,4.25,14.6,117.5,34.82,24.89
2018,6,25,19,0,336.0,37.0,4.2,14.1,75.0,29.93,19.76
2018,6,25,19,15,209.0,25.0,4.1,13.8,45.0,20.71,6.1
2018,6,25,19,30,82.0,13.0,4.0,13.5,15.0,12.39,0.0
2018,6,25,19,45,41.0,6.5,3.95,13.2,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,26,4,45,30.5,6.0,3.3,11.4,6.5,0.0,0.0
2018,6,26,5,0,61.0,12.0,3.3,11.7,13.0,11.44,0.0
2018,6,26,5,15,167.0,25.5,3.2,12.25,40.5,20.25,4.15
2018,6,26,5,30,273.0,39.0,3.1,12.8,68.0,30.48,20.2
2018,6,26,5,45,360.5,49.0,3.05,13.35,108.5,38.76,28.45
2018,6,26,6,0,448.0,59.0,3.0,13.9,149.0,63.35,37.81
2018,6,26,6,15,509.5,67.5,2.95,14.45,196.0,105.23,62.67
2018,6,26,6,30,571.0,76.0,2.9,15.0,243.0,154.44,99.72
2018,6,26,6,45,615.5,82.0,2.85,15.55,293.0,204.86,142.14
2018,6,26,7,0,660.0,88.0,2.8,16.1,343.0,260.16,190.13
2018,6,26,7,15,692.5,93.5,2.75,16.65,393.5,315.7,238.75
2018,6,26,7,30,725.0,99.0,2.7,17.2,444.0,374.22,288.87
2018,6,26,7,45,750.0,102.5,2.7,17.75,493.0,430.23,335.9
2018,6,26,8,0,775.0,106.0,2.7,18.3,542.0,488.81,383.39
2018,6,26,8,15,795.0,109.0,2.65,18.75,589.5,544.16,426.94
2018,6,26,8,30,815.0,112.0,2.6,19.2,637.0,599.95,469.35
2018,6,26,8,45,831.0,114.0,2.55,19.65,681.0,652.34,507.87
2018,6,26,9,0,847.0,116.0,2.5,20.1,725.0,704.2,544.78
2018,6,26,9,15,859.0,118.0,2.5,20.4,764.5,749.69,575.86
2018,6,26,9,30,871.0,120.0,2.5,20.7,804.0,795.87,606.02
2018,6,26,9,45,880.5,121.5,2.5,21.0,838.5,837.88,632.85
2018,6,26,10,0,890.0,123.0,2.5,21.3,873.0,877.81,657.95
2018,6,26,10,15,897.5,124.5,2.5,21.45,902.0,913.71,680.45
2018,6,26,10,30,905.0,126.0,2.5,21.6,931.0,947.0,701.07
2018,6,26,10,45,911.5,126.0,2.55,21.75,953.5,975.11,718.63
2018,6,26,11,0,918.0,126.0,2.6,21.9,976.0,1000.24,734.26
2018,6,26,11,15,922.5,125.5,2.65,21.9,991.0,1019.82,746.74
2018,6,26,11,30,927.0,125.0,2.7,21.9,1006.0,1036.09,757.2
2018,6,26,11,45,931.0,124.0,2.75,21.95,1014.5,1047.99,764.81
2018,6,26,12,0,935.0,123.0,2.8,22.0,1023.0,1056.44,770.31
2018,6,26,12,15,935.5,123.0,2.85,21.9,1023.5,1058.88,772.53
2018,6,26,12,30,936.0,123.0,2.9,21.8,1024.0,1057.77,772.63
2018,6,26,12,45,935.5,122.0,2.95,21.75,1017.0,1051.13,769.13
2018,6,26,13,0,935.0,121.0,3.0,21.7,1010.0,1040.96,763.47
2018,6,26,13,15,934.5,119.0,3.0,21.55,996.5,1026.29,754.81
2018,6,26,13,30,934.0,117.0,3.0,21.4,983.0,1008.14,743.96
2018,6,26,13,45,933.0,114.0,3.05,21.3,962.5,985.11,730.22
2018,6,26,14,0,932.0,111.0,3.1,21.2,942.0,958.76,714.25
2018,6,26,14,15,927.5,109.0,3.15,21.0,914.5,927.13,694.91
2018,6,26,14,30,923.0,107.0,3.2,20.8,887.0,892.61,673.46
2018,6,26,14,45,917.5,104.0,3.25,20.65,853.5,853.55,648.54
2018,6,26,15,0,912.0,101.0,3.3,20.5,820.0,812.03,621.6
2018,6,26,15,15,902.0,99.5,3.3,20.5,781.0,766.41,590.83
2018,6,26,15,30,892.0,98.0,3.3,20.5,742.0,719.09,558.47
2018,6,26,15,45,880.0,95.5,3.3,20.0,698.5,668.02,521.74
2018,6,26,16,0,868.0,93.0,3.3,19.5,655.0,615.91,483.05
2018,6,26,16,15,852.5,90.0,3.3,19.2,608.0,560.62,440.34
2018,6,26,16,30,837.0,87.0,3.3,18.9,561.0,504.88,395.88
2018,6,26,16,45,814.5,84.5,3.3,18.6,511.5,446.51,347.94
2018,6,26,17,0,792.0,82.0,3.3,18.3,462.0,389.29,299.4
2018,6,26,17,15,761.5,78.0,3.3,17.9,410.5,329.41,247.68
2018,6,26,17,30,731.0,74.0,3.3,17.5,359.0,272.17,197.18
2018,6,26,17,45,688.0,70.0,3.3,17.05,308.5,213.02,145.56
2018,6,26,18,0,645.0,66.0,3.3,16.6,258.0,160.31,100.79
2018,6,26,18,15,584.5,60.0,3.25,16.1,209.5,108.85,61.71
2018,6,26,18,30,524.0,54.0,3.2,15.6,161.0,64.5,35.38
2018,6,26,18,45,431.0,46.0,3.15,15.15,118.5,35.74,25.64
2018,6,26,19,0,338.0,38.0,3.1,14.7,76.0,30.9,20.56
2018,6,26,19,15,211.0,25.5,3.05,14.3,45.5,21.21,6.46
2018,6,26,19,30,84.0,13.0,3.0,13.9,15.0,12.39,0.0
2018,6,26,19,45,42.0,6.5,2.95,13.55,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,27,4,45,30.0,6.0,3.05,11.7,6.5,0.0,0.0
2018,6,27,5,0,60.0,12.0,3.1,12.0,13.0,11.44,0.0
2018,6,27,5,15,173.0,25.5,3.1,12.5,41.5,20.27,3.56
2018,6,27,5,30,286.0,39.0,3.1,13.0,70.0,30.52,20.17
2018,6,27,5,45,380.5,48.5,3.1,13.5,111.0,38.38,28.09
2018,6,27,6,0,475.0,58.0,3.1,14.0,152.0,62.91,37.02
2018,6,27,6,15,538.0,65.0,3.1,14.55,200.0,105.1,61.43
2018,6,27,6,30,601.0,72.0,3.1,15.1,248.0,154.77,98.65
2018,6,27,6,45,645.0,77.5,3.15,15.6,298.0,206.33,142.19
2018,6,27,7,0,689.0,83.0,3.2,16.1,348.0,262.68,191.41
2018,6,27,7,15,720.5,87.5,3.2,16.55,399.0,318.55,240.8
2018,6,27,7,30,752.0,92.0,3.2,17.0,450.0,378.78,292.85
2018,6,27,7,45,775.5,96.0,3.2,17.45,499.5,435.78,341.18
2018,6,27,8,0,799.0,100.0,3.2,17.9,549.0,494.15,389.08
2018,6,27,8,15,817.5,103.0,3.2,18.2,596.5,549.9,433.73
2018,6,27,8,30,836.0,106.0,3.2,18.5,644.0,605.91,477.19
2018,6,27,8,45,850.0,108.5,3.2,18.85,687.5,658.51,516.72
2018,6,27,9,0,864.0,111.0,3.2,19.2,731.0,708.41,553.23
2018,6,27,9,15,875.0,112.5,3.2,19.45,770.0,755.54,585.82
2018,6,27,9,30,886.0,114.0,3.2,19.7,809.0,801.12,616.15
2018,6,27,9,45,894.0,116.0,3.2,19.95,843.0,843.01,643.48
2018,6,27,10,0,902.0,118.0,3.2,20.2,877.0,882.67,668.98
2018,6,27,10,15,909.0,118.5,3.25,20.35,905.0,917.56,691.57
2018,6,27,10,30,916.0,119.0,3.3,20.5,933.0,949.78,712.26
2018,6,27,10,45,921.0,119.0,3.3,20.65,954.5,976.82,729.04
2018,6,27,11,0,926.0,119.0,3.3,20.8,976.0,1000.77,743.76
2018,6,27,11,15,929.5,119.0,3.35,20.9,990.5,1020.07,755.95
2018,6,27,11,30,933.0,119.0,3.4,21.0,1005.0,1036.01,766.01
2018,6,27,11,45,935.5,118.5,3.4,21.05,1013.0,1047.03,772.69
2018,6,27,12,0,938.0,118.0,3.4,21.1,1021.0,1054.56,777.21
2018,6,27,12,15,939.0,117.5,3.45,21.05,1021.5,1057.05,779.27
2018,6,27,12,30,940.0,117.0,3.5,21.0,1022.0,1055.99,779.15
2018,6,27,12,45,939.5,116.0,3.55,20.95,1015.0,1049.37,775.52
2018,6,27,13,0,939.0,115.0,3.6,20.9,1008.0,1039.2,769.67
2018,6,27,13,15,936.0,114.5,3.7,20.7,993.5,1023.59,761.1
2018,6,27,13,30,933.0,114.0,3.8,20.5,979.0,1004.57,750.29
2018,6,27,13,45,928.0,113.0,3.85,20.35,957.0,979.87,735.17
2018,6,27,14,0,923.0,112.0,3.9,20.2,935.0,952.06,717.9
2018,6,27,14,15,917.0,111.0,3.95,20.0,907.5,920.39,698.03
2018,6,27,14,30,911.0,110.0,4.0,19.8,880.0,885.95,676.1
2018,6,27,14,45,902.5,108.5,4.05,19.6,846.0,846.4,650.36
2018,6,27,15,0,894.0,107.0,4.1,19.4,812.0,804.62,622.76
2018,6,27,15,15,883.5,105.0,4.1,19.4,773.0,758.86,591.3
2018,6,27,15,30,873.0,103.0,4.1,19.4,734.0,711.48,558.14
2018,6,27,15,45,858.5,101.5,4.2,18.75,690.5,660.63,521.47
2018,6,27,16,0,844.0,100.0,4.3,18.1,647.0,609.82,483.64
2018,6,27,16,15,825.5,97.5,4.35,17.75,600.0,554.05,440.14
2018,6,27,16,30,807.0,95.0,4.4,17.4,553.0,498.48,395.38
2018,6,27,16,45,782.5,92.0,4.4,17.05,503.0,440.25,347.01
2018,6,27,17,0,758.0,89.0,4.4,16.7,453.0,383.45,298.35
2018,6,27,17,15,726.0,85.0,4.4,16.3,402.5,323.18,245.88
2018,6,27,17,30,694.0,81.0,4.4,15.9,352.0,267.21,196.09
2018,6,27,17,45,650.0,76.0,4.4,15.45,301.5,210.81,146.45
2018,6,27,18,0,606.0,71.0,4.4,15.0,251.0,159.14,102.32
2018,6,27,18,15,544.5,64.0,4.35,14.65,203.5,108.89,63.79
2018,6,27,18,30,483.0,57.0,4.3,14.3,156.0,65.89,37.68
2018,6,27,18,45,391.0,48.0,4.25,13.9,114.5,37.55,27.36
2018,6,27,19,0,299.0,39.0,4.2,13.5,73.0,31.85,21.47
2018,6,27,19,15,183.0,26.0,4.1,13.25,44.0,20.59,6.2
2018,6,27,19,30,67.0,13.0,4.0,13.0,15.0,12.39,0.0
2018,6,27,19,45,33.5,6.5,3.95,12.75,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,28,4,45,32.5,6.0,4.4,11.7,6.5,0.0,0.0
2018,6,28,5,0,65.0,12.0,4.4,11.8,13.0,11.44,0.0
2018,6,28,5,15,184.0,24.0,4.4,12.2,40.5,19.05,2.36
2018,6,28,5,30,303.0,36.0,4.4,12.6,68.0,29.3,19.11
2018,6,28,5,45,399.0,44.0,4.4,13.0,109.0,34.21,24.45
2018,6,28,6,0,495.0,52.0,4.4,13.4,150.0,57.61,32.4
2018,6,28,6,15,556.0,57.5,4.45,13.9,196.5,99.42,56.16
2018,6,28,6,30,617.0,63.0,4.5,14.4,243.0,148.4,93.0
2018,6,28,6,45,659.0,68.0,4.5,14.9,292.5,199.9,136.97
2018,6,28,7,0,701.0,73.0,4.5,15.4,342.0,257.8,188.09
2018,6,28,7,15,730.0,77.0,4.5,15.8,391.5,312.72,237.47
2018,6,28,7,30,759.0,81.0,4.5,16.2,441.0,370.17,288.21
2018,6,28,7,45,780.5,85.0,4.5,16.6,490.0,426.61,337.02
2018,6,28,8,0,802.0,89.0,4.5,17.0,539.0,484.21,385.29
2018,6,28,8,15,819.0,92.0,4.45,17.45,585.5,539.24,429.92
2018,6,28,8,30,836.0,95.0,4.4,17.9,632.0,593.74,472.69
2018,6,28,8,45,849.0,97.0,4.4,18.3,674.5,644.68,511.74
2018,6,28,9,0,862.0,99.0,4.4,18.7,717.0,694.76,549.05
2018,6,28,9,15,873.0,100.5,4.4,19.05,756.0,741.79,581.72
2018,6,28,9,30,884.0,102.0,4.4,19.4,795.0,787.3,612.47
2018,6,28,9,45,892.0,104.0,4.4,19.7,829.0,829.13,640.29
2018,6,28,10,0,900.0,106.0,4.4,20.0,863.0,868.76,666.26
2018,6,28,10,15,906.5,107.0,4.4,20.2,891.0,903.68,688.96
2018,6,28,10,30,913.0,108.0,4.4,20.4,919.0,935.93,709.66
2018,6,28,10,45,917.0,108.5,4.4,20.65,940.0,962.51,726.31
2018,6,28,11,0,921.0,109.0,4.4,20.9,961.0,985.98,740.8
2018,6,28,11,15,924.0,110.0,4.45,20.95,976.0,1005.76,753.69
2018,6,28,11,30,927.0,111.0,4.5,21.0,991.0,1022.19,764.53
2018,6,28,11,45,928.5,111.5,4.55,21.1,999.0,1033.22,771.69
2018,6,28,12,0,930.0,112.0,4.6,21.2,1007.0,1040.76,776.66
2018,6,28,12,15,933.5,109.5,4.7,21.25,1008.0,1043.78,779.34
2018,6,28,12,30,937.0,107.0,4.8,21.3,1009.0,1043.24,779.76
2018,6,28,12,45,940.0,104.0,4.85,21.3,1003.5,1038.13,776.92
2018,6,28,13,0,943.0,101.0,4.9,21.3,998.0,1029.39,771.76
2018,6,28,13,15,940.0,101.0,4.95,21.25,984.0,1014.26,762.51
2018,6,28,13,30,937.0,101.0,5.0,21.2,970.0,995.7,751.0
2018,6,28,13,45,933.5,100.0,5.05,21.15,949.0,972.35,736.22
2018,6,28,14,0,930.0,99.0,5.1,21.1,928.0,945.79,719.2
2018,6,28,14,15,924.5,97.5,5.1,21.0,900.5,913.89,698.2
2018,6,28,14,30,919.0,96.0,5.1,20.9,873.0,879.18,675.14
2018,6,28,14,45,911.0,95.0,5.15,20.8,839.5,840.3,649.24
2018,6,28,15,0,903.0,94.0,5.2,20.7,806.0,799.14,621.45
2018,6,28,15,15,893.0,92.5,5.2,20.7,767.5,753.94,589.93
2018,6,28,15,30,883.0,91.0,5.2,20.7,729.0,707.06,556.85
2018,6,28,15,45,870.5,89.5,5.2,20.3,686.5,657.11,519.93
2018,6,28,16,0,858.0,88.0,5.2,19.9,644.0,606.19,480.92
2018,6,28,16,15,842.5,85.5,5.15,19.55,598.0,551.91,437.98
2018,6,28,16,30,827.0,83.0,5.1,19.2,552.0,497.14,393.38
2018,6,28,16,45,806.0,80.0,5.1,18.9,503.0,439.49,345.2
2018,6,28,17,0,785.0,77.0,5.1,18.6,454.0,382.85,296.41
2018,6,28,17,15,755.5,73.5,5.05,18.1,404.0,324.17,245.07
2018,6,28,17,30,726.0,70.0,5.0,17.6,354.0,268.01,194.95
2018,6,28,17,45,685.0,65.5,4.95,17.1,303.5,211.18,144.75
2018,6,28,18,0,644.0,61.0,4.9,16.6,253.0,156.52,97.95
2018,6,28,18,15,584.5,56.0,4.8,16.1,205.5,106.07,59.37
2018,6,28,18,30,525.0,51.0,4.7,15.6,158.0,62.55,33.44
2018,6,28,18,45,434.5,43.0,4.6,15.05,116.0,32.96,23.22
2018,6,28,19,0,344.0,35.0,4.5,14.5,74.0,27.95,18.07
2018,6,28,19,15,216.5,24.0,4.45,14.15,44.5,19.69,5.66
2018,6,28,19,30,89.0,13.0,4.4,13.8,15.0,12.39,0.0
2018,6,28,19,45,44.5,6.5,4.3,13.5,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,29,4,45,52.5,5.5,2.85,12.95,6.5,0.0,0.0
2018,6,29,5,0,105.0,11.0,2.8,13.2,13.0,10.48,0.0
2018,6,29,5,15,242.5,21.0,2.75,13.9,42.0,17.12,0.84
2018,6,29,5,30,380.0,31.0,2.7,14.6,71.0,24.59,14.95
2018,6,29,5,45,471.0,37.5,2.7,15.25,113.0,28.45,19.21
2018,6,29,6,0,562.0,44.0,2.7,15.9,155.0,52.19,26.34
2018,6,29,6,15,620.0,49.0,2.6,16.45,203.0,99.38,53.01
2018,6,29,6,30,678.0,54.0,2.5,17.0,251.0,150.82,91.2
2018,6,29,6,45,717.5,58.0,2.4,17.55,301.5,204.08,136.19
2018,6,29,7,0,757.0,62.0,2.3,18.1,352.0,261.56,186.4
2018,6,29,7,15,784.5,65.5,2.25,18.75,402.5,318.62,236.58
2018,6,29,7,30,812.0,69.0,2.2,19.4,453.0,377.99,287.49
2018,6,29,7,45,833.0,71.0,2.2,20.05,502.5,435.99,335.93
2018,6,29,8,0,854.0,73.0,2.2,20.7,552.0,493.68,382.44
2018,6,29,8,15,869.0,75.5,2.15,21.2,598.5,549.32,425.76
2018,6,29,8,30,884.0,78.0,2.1,21.7,645.0,604.75,467.29
2018,6,29,8,45,895.5,80.0,2.1,22.15,688.5,656.97,505.35
2018,6,29,9,0,907.0,82.0,2.1,22.6,732.0,708.12,541.07
2018,6,29,9,15,915.0,84.5,2.1,22.95,771.0,755.89,572.03
2018,6,29,9,30,923.0,87.0,2.1,23.3,810.0,801.81,601.21
2018,6,29,9,45,928.0,89.5,2.1,23.6,843.0,843.22,627.02
2018,6,29,10,0,933.0,92.0,2.1,23.9,876.0,882.12,650.85
2018,6,29,10,15,938.5,93.0,2.15,24.05,904.0,917.25,672.82
2018,6,29,10,30,944.0,94.0,2.2,24.2,932.0,949.53,692.85
2018,6,29,10,45,948.0,94.5,2.25,24.35,953.5,976.92,709.67
2018,6,29,11,0,952.0,95.0,2.3,24.5,975.0,1001.1,724.44
2018,6,29,11,15,955.0,95.0,2.4,24.55,989.5,1020.48,737.01
2018,6,29,11,30,958.0,95.0,2.5,24.6,1004.0,1036.4,747.49
2018,6,29,11,45,959.0,95.0,2.55,24.65,1011.5,1046.8,754.05
2018,6,29,12,0,960.0,95.0,2.6,24.7,1019.0,1053.59,758.46
2018,6,29,12,15,959.0,96.0,2.7,24.65,1019.0,1055.75,760.88
2018,6,29,12,30,958.0,97.0,2.8,24.6,1019.0,1054.27,761.11
2018,6,29,12,45,955.0,98.0,2.9,24.6,1011.5,1047.17,757.7
2018,6,29,13,0,952.0,99.0,3.0,24.6,1004.0,1036.49,752.08
2018,6,29,13,15,949.5,98.0,3.1,24.6,989.5,1020.75,743.24
2018,6,29,13,30,947.0,97.0,3.2,24.6,975.0,1001.54,732.17
2018,6,29,13,45,943.5,96.0,3.35,24.55,954.0,978.01,718.74
2018,6,29,14,0,940.0,95.0,3.5,24.5,933.0,951.25,703.05
2018,6,29,14,15,933.5,95.0,3.6,24.4,905.5,919.75,683.84
2018,6,29,14,30,927.0,95.0,3.7,24.3,878.0,885.46,662.56
2018,6,29,14,45,919.5,93.0,3.8,24.25,844.0,845.72,637.17
2018,6,29,15,0,912.0,91.0,3.9,24.2,810.0,803.65,609.84
2018,6,29,15,15,902.0,90.0,3.9,24.2,771.5,758.61,579.55
2018,6,29,15,30,892.0,89.0,3.9,24.2,733.0,711.86,547.7
2018,6,29,15,45,879.0,86.5,4.0,23.8,689.5,660.2,511.18
2018,6,29,16,0,866.0,84.0,4.1,23.4,646.0,607.59,472.35
2018,6,29,16,15,849.0,82.0,4.15,23.1,599.0,552.61,430.13
2018,6,29,16,30,832.0,80.0,4.2,22.8,552.0,497.6,386.52
2018,6,29,16,45,810.5,77.0,4.25,22.45,503.0,439.09,338.88
2018,6,29,17,0,789.0,74.0,4.3,22.1,454.0,382.02,290.87
2018,6,29,17,15,760.5,70.5,4.25,21.6,403.5,323.45,240.54
2018,6,29,17,30,732.0,67.0,4.2,21.1,353.0,267.29,191.23
2018,6,29,17,45,693.0,63.0,4.15,20.6,303.5,211.01,142.18
2018,6,29,18,0,654.0,59.0,4.1,20.1,254.0,158.87,98.02
2018,6,29,18,15,598.0,53.5,4.05,19.4,206.5,105.58,57.54
2018,6,29,18,30,542.0,48.0,4.0,18.7,159.0,60.93,31.08
2018,6,29,18,45,455.0,41.0,3.95,17.95,117.0,31.19,21.38
2018,6,29,19,0,368.0,34.0,3.9,17.2,75.0,27.02,17.06
2018,6,29,19,15,235.5,23.0,3.9,16.85,45.0,18.71,4.97
2018,6,29,19,30,103.0,12.0,3.9,16.5,15.0,11.44,0.0
2018,6,29,19,45,51.5,6.0,3.9,16.1,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,30,4,45,51.0,5.0,1.75,15.7,6.0,0.0,0.0
2018,6,30,5,0,102.0,10.0,1.7,16.0,12.0,9.53,0.0
2018,6,30,5,15,255.0,20.0,1.7,16.75,42.0,16.21,0.0
2018,6,30,5,30,408.0,30.0,1.7,17.5,72.0,23.74,13.99
2018,6,30,5,45,495.5,36.0,1.7,18.2,114.0,27.22,17.88
2018,6,30,6,0,583.0,42.0,1.7,18.9,156.0,52.97,26.52
2018,6,30,6,15,639.0,46.5,1.65,19.5,204.0,98.12,50.61
2018,6,30,6,30,695.0,51.0,1.6,20.1,252.0,149.87,88.42
2018,6,30,6,45,733.5,54.5,1.55,20.7,302.5,203.41,132.97
2018,6,30,7,0,772.0,58.0,1.5,21.3,353.0,261.02,182.52
2018,6,30,7,15,799.0,61.0,1.5,21.8,403.5,319.89,233.43
2018,6,30,7,30,826.0,64.0,1.5,22.3,454.0,379.04,283.48
2018,6,30,7,45,846.5,66.5,1.5,22.8,504.0,436.79,331.0
2018,6,30,8,0,867.0,69.0,1.5,23.3,554.0,495.44,377.46
2018,6,30,8,15,881.5,71.0,1.45,23.8,600.5,550.98,419.67
2018,6,30,8,30,896.0,73.0,1.4,24.3,647.0,606.25,459.97
2018,6,30,8,45,907.5,74.5,1.4,24.8,690.5,658.55,496.99
2018,6,30,9,0,919.0,76.0,1.4,25.3,734.0,709.76,531.44
2018,6,30,9,15,926.5,78.5,1.4,25.7,773.0,757.73,561.43
2018,6,30,9,30,934.0,81.0,1.4,26.1,812.0,803.77,589.6
2018,6,30,9,45,939.0,83.5,1.4,26.5,845.5,845.65,614.57
2018,6,30,10,0,944.0,86.0,1.4,26.9,879.0,884.98,637.56
2018,6,30,10,15,948.5,87.0,1.45,27.15,906.5,919.63,658.34
2018,6,30,10,30,953.0,88.0,1.5,27.4,934.0,951.35,677.19
2018,6,30,10,45,956.0,89.5,1.55,27.65,955.5,979.11,693.51
2018,6,30,11,0,959.0,91.0,1.6,27.9,977.0,1003.59,707.81
2018,6,30,11,15,961.0,91.5,1.7,28.0,991.5,1022.69,719.95
2018,6,30,11,30,963.0,92.0,1.8,28.1,1006.0,1038.28,730.05
2018,6,30,11,45,963.5,92.5,1.9,28.2,1013.0,1048.8,737.13
2018,6,30,12,0,964.0,93.0,2.0,28.3,1020.0,1055.68,742.1
2018,6,30,12,15,962.0,94.0,2.1,28.3,1019.5,1056.91,743.99
2018,6,30,12,30,960.0,95.0,2.2,28.3,1019.0,1054.48,743.74
2018,6,30,12,45,955.5,97.0,2.3,28.3,1011.0,1046.94,740.41
2018,6,30,13,0,951.0,99.0,2.4,28.3,1003.0,1035.84,734.93
2018,6,30,13,15,948.0,99.0,2.45,28.2,989.0,1020.68,726.71
2018,6,30,13,30,945.0,99.0,2.5,28.1,975.0,1002.07,716.36
2018,6,30,13,45,940.5,98.0,2.55,28.05,953.5,977.69,702.2
2018,6,30,14,0,936.0,97.0,2.6,28.0,932.0,950.12,685.96
2018,6,30,14,15,930.5,96.0,2.6,27.95,904.5,918.62,666.68
2018,6,30,14,30,925.0,95.0,2.6,27.9,877.0,884.28,645.44
2018,6,30,14,45,917.5,94.0,2.65,27.85,843.5,845.65,621.56
2018,6,30,15,0,910.0,93.0,2.7,27.8,810.0,804.67,595.83
2018,6,30,15,15,900.0,91.5,2.7,27.8,771.5,759.21,566.3
2018,6,30,15,30,890.0,90.0,2.7,27.8,733.0,712.05,535.23
2018,6,30,15,45,877.0,88.0,2.7,27.5,689.5,660.97,499.81
2018,6,30,16,0,864.0,86.0,2.7,27.2,646.0,608.95,462.23
2018,6,30,16,15,845.0,84.5,2.7,26.9,599.0,553.44,420.88
2018,6,30,16,30,826.0,83.0,2.7,26.6,552.0,497.79,378.08
2018,6,30,16,45,802.5,80.5,2.7,26.3,502.5,439.53,331.93
2018,6,30,17,0,779.0,78.0,2.7,26.0,453.0,382.55,285.28
2018,6,30,17,15,748.5,75.0,2.7,25.2,402.5,324.3,236.93
2018,6,30,17,30,718.0,72.0,2.7,24.4,352.0,268.67,189.57
2018,6,30,17,45,675.5,67.5,2.7,23.6,302.0,209.86,139.88
2018,6,30,18,0,633.0,63.0,2.7,22.8,252.0,157.38,96.49
2018,6,30,18,15,574.0,57.5,2.65,21.9,204.5,107.06,59.06
2018,6,30,18,30,515.0,52.0,2.6,21.0,157.0,63.63,33.58
2018,6,30,18,45,426.0,44.0,2.6,20.1,115.5,33.87,23.48
2018,6,30,19,0,337.0,36.0,2.6,19.2,74.0,28.93,18.49
2018,6,30,19,15,212.0,24.5,2.55,18.85,44.5,20.2,5.68
2018,6,30,19,30,87.0,13.0,2.5,18.5,15.0,12.39,0.0
2018,6,30,19,45,43.5,6.5,2.45,18.15,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,0.7,15.75,5.5,0.0,0.0
2018,7,1,5,0,70.0,10.0,0.7,15.6,11.0,9.53,0.0
2018,7,1,5,15,200.0,21.5,0.65,15.85,39.0,17.73,0.0
2018,7,1,5,30,330.0,33.0,0.6,16.1,67.0,26.61,16.45
2018,7,1,5,45,421.5,41.0,0.5,16.35,108.0,31.67,21.93
2018,7,1,6,0,513.0,49.0,0.4,16.6,149.0,53.89,29.33
2018,7,1,6,15,573.0,55.5,0.4,16.95,196.5,97.43,53.24
2018,7,1,6,30,633.0,62.0,0.4,17.3,244.0,148.02,90.16
2018,7,1,6,45,674.5,66.5,0.35,17.7,293.5,199.84,132.8
2018,7,1,7,0,716.0,71.0,0.3,18.1,343.0,257.94,181.92
2018,7,1,7,15,747.0,74.0,0.35,18.5,393.5,313.4,229.41
2018,7,1,7,30,778.0,77.0,0.4,18.9,444.0,371.59,278.11
2018,7,1,7,45,800.5,80.5,0.4,19.35,493.5,429.05,324.54
2018,7,1,8,0,823.0,84.0,0.4,19.8,543.0,487.74,370.12
2018,7,1,8,15,840.5,86.5,0.45,20.1,590.5,543.62,412.66
2018,7,1,8,30,858.0,89.0,0.5,20.4,638.0,599.24,453.61
2018,7,1,8,45,871.0,91.0,0.55,20.75,681.5,651.3,490.72
2018,7,1,9,0,884.0,93.0,0.6,21.1,725.0,702.49,526.15
2018,7,1,9,15,891.5,96.5,0.7,21.35,764.0,750.03,557.4
2018,7,1,9,30,899.0,100.0,0.8,21.6,803.0,795.73,586.98
2018,7,1,9,45,903.5,103.5,0.85,21.8,836.0,836.94,612.69
2018,7,1,10,0,908.0,107.0,0.9,22.0,869.0,875.68,636.6
2018,7,1,10,15,912.5,109.0,0.95,22.1,896.5,910.27,657.94
2018,7,1,10,30,917.0,111.0,1.0,22.2,924.0,942.04,677.44
2018,7,1,10,45,919.5,113.0,1.05,22.3,945.0,968.99,693.89
2018,7,1,11,0,922.0,115.0,1.1,22.4,966.0,992.74,708.41
2018,7,1,11,15,924.0,116.0,1.15,22.4,980.5,1011.74,720.3
2018,7,1,11,30,926.0,117.0,1.2,22.4,995.0,1027.34,730.23
2018,7,1,11,45,926.0,118.5,1.25,22.4,1002.5,1038.02,737.24
2018,7,1,12,0,926.0,120.0,1.3,22.4,1010.0,1045.19,742.24
2018,7,1,12,15,920.0,124.0,1.35,22.4,1008.5,1045.33,743.05
2018,7,1,12,30,914.0,128.0,1.4,22.4,1007.0,1041.96,741.87
2018,7,1,12,45,904.5,132.5,1.45,22.4,997.5,1032.17,736.82
2018,7,1,13,0,895.0,137.0,1.5,22.4,988.0,1019.07,729.82
2018,7,1,13,15,892.5,136.0,1.5,22.45,974.0,1004.2,720.87
2018,7,1,13,30,890.0,135.0,1.5,22.5,960.0,986.05,709.93
2018,7,1,13,45,887.0,132.5,1.55,22.5,939.0,962.76,696.64
2018,7,1,14,0,884.0,130.0,1.6,22.5,918.0,936.4,681.34
2018,7,1,14,15,878.5,127.5,1.65,22.45,890.5,904.86,662.71
2018,7,1,14,30,873.0,125.0,1.7,22.4,863.0,870.64,642.14
2018,7,1,14,45,866.0,122.5,1.7,22.35,830.0,832.67,618.32
2018,7,1,15,0,859.0,120.0,1.7,22.3,797.0,792.45,592.77
2018,7,1,15,15,847.5,117.5,1.7,22.3,758.0,746.88,563.14
2018,7,1,15,30,836.0,115.0,1.7,22.3,719.0,702.03,532.99
2018,7,1,15,45,824.5,111.0,1.75,22.2,676.5,651.73,497.73
2018,7,1,16,0,813.0,107.0,1.8,22.1,634.0,600.49,460.69
2018,7,1,16,15,798.0,102.0,1.85,21.95,587.5,545.64,419.84
2018,7,1,16,30,783.0,97.0,1.9,21.8,541.0,490.71,377.49
2018,7,1,16,45,761.5,93.0,1.9,21.65,493.0,434.04,332.18
2018,7,1,17,0,740.0,89.0,1.9,21.5,445.0,378.5,286.31
2018,7,1,17,15,709.0,84.5,1.9,21.15,395.0,319.02,236.45
2018,7,1,17,30,678.0,80.0,1.9,20.8,345.0,263.72,188.92
2018,7,1,17,45,635.5,74.5,1.9,20.45,295.5,207.96,141.26
2018,7,1,18,0,593.0,69.0,1.9,20.1,246.0,156.79,98.6
2018,7,1,18,15,531.0,62.5,1.9,19.55,199.0,107.51,61.69
2018,7,1,18,30,469.0,56.0,1.9,19.0,152.0,65.53,36.55
2018,7,1,18,45,377.5,47.0,1.85,18.4,111.0,36.59,26.02
2018,7,1,19,0,286.0,38.0,1.8,17.8,70.0,29.58,19.17
2018,7,1,19,15,175.0,25.0,1.8,17.4,42.0,19.76,5.43
2018,7,1,19,30,64.0,12.0,1.8,17.0,14.0,11.44,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.65,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
