Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,7,2,4,45,20.0,3.5,0.4,15.1,4.0,0.0,0.0
2018,7,2,5,0,40.0,7.0,0.4,15.2,8.0,6.67,0.0
2018,7,2,5,15,142.0,20.0,0.4,15.65,33.0,15.8,0.0
2018,7,2,5,30,244.0,33.0,0.4,16.1,58.0,25.72,15.66
2018,7,2,5,45,344.0,43.5,0.4,16.6,99.0,33.97,23.89
2018,7,2,6,0,444.0,54.0,0.4,17.1,140.0,55.83,32.52
2018,7,2,6,15,376.0,71.0,0.45,17.6,158.0,92.41,56.88
2018,7,2,6,30,308.0,88.0,0.5,18.1,176.0,121.9,82.67
2018,7,2,6,45,321.5,107.0,0.55,18.55,214.5,162.12,115.96
2018,7,2,7,0,335.0,126.0,0.6,19.0,253.0,204.01,151.06
2018,7,2,7,15,493.5,116.0,0.65,19.6,332.5,267.58,199.68
2018,7,2,7,30,652.0,106.0,0.7,20.2,412.0,349.72,263.43
2018,7,2,7,45,720.5,100.0,0.75,20.8,473.0,411.52,312.41
2018,7,2,8,0,789.0,94.0,0.8,21.4,534.0,480.47,365.63
2018,7,2,8,15,808.0,97.5,0.8,22.0,581.5,536.56,407.55
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,593.0,448.2
2018,7,2,8,45,843.0,102.5,0.85,23.2,673.0,645.58,485.23
2018,7,2,9,0,859.0,104.0,0.9,23.8,717.0,695.87,519.62
2018,7,2,9,15,856.5,113.5,1.0,24.1,753.5,741.03,549.56
2018,7,2,9,30,854.0,123.0,1.1,24.4,790.0,783.57,576.87
2018,7,2,9,45,845.0,135.0,1.2,24.65,819.0,824.83,603.21
2018,7,2,10,0,836.0,147.0,1.3,24.9,848.0,859.46,625.04
2018,7,2,10,15,846.0,147.5,1.4,24.9,877.5,895.76,648.53
2018,7,2,10,30,856.0,148.0,1.5,24.9,907.0,929.76,670.44
2018,7,2,10,45,865.0,147.0,1.65,24.9,930.0,951.92,685.46
2018,7,2,11,0,874.0,146.0,1.8,24.9,953.0,977.78,702.98
2018,7,2,11,15,880.5,145.0,1.85,24.8,969.0,998.36,716.14
2018,7,2,11,30,887.0,144.0,1.9,24.7,985.0,1015.84,727.48
2018,7,2,11,45,892.5,142.5,1.95,24.65,994.5,1028.66,735.85
2018,7,2,12,0,898.0,141.0,2.0,24.6,1004.0,1038.18,742.3
2018,7,2,12,15,901.5,139.0,2.0,24.45,1005.5,1041.85,744.87
2018,7,2,12,30,905.0,137.0,2.0,24.3,1007.0,1042.11,745.46
2018,7,2,12,45,907.5,134.0,2.05,24.2,1001.5,1036.93,743.28
2018,7,2,13,0,910.0,131.0,2.1,24.1,996.0,1028.26,739.03
2018,7,2,13,15,910.5,128.5,2.1,23.95,983.0,1014.64,731.28
2018,7,2,13,30,911.0,126.0,2.1,23.8,970.0,997.59,721.46
2018,7,2,13,45,910.5,123.0,2.1,23.65,950.5,975.72,708.6
2018,7,2,14,0,910.0,120.0,2.1,23.5,931.0,950.57,693.65
2018,7,2,14,15,907.5,116.5,2.1,23.3,904.5,919.98,675.26
2018,7,2,14,30,905.0,113.0,2.1,23.1,878.0,886.43,654.82
2018,7,2,14,45,901.5,109.0,2.15,22.9,845.5,848.75,631.89
2018,7,2,15,0,898.0,105.0,2.2,22.7,813.0,808.48,606.9
2018,7,2,15,15,887.5,103.0,2.2,22.7,774.0,762.62,576.87
2018,7,2,15,30,877.0,101.0,2.2,22.7,735.0,715.11,545.32
2018,7,2,15,45,868.0,97.0,2.25,22.3,692.5,665.2,510.62
2018,7,2,16,0,859.0,93.0,2.3,21.9,650.0,613.99,473.72
2018,7,2,16,15,847.0,88.5,2.35,21.6,604.0,559.57,432.94
2018,7,2,16,30,835.0,84.0,2.4,21.3,558.0,504.38,390.07
2018,7,2,16,45,816.0,80.5,2.45,21.05,509.0,446.62,343.6
2018,7,2,17,0,797.0,77.0,2.5,20.8,460.0,389.63,296.11
2018,7,2,17,15,767.5,74.0,2.5,20.4,409.5,330.65,245.87
2018,7,2,17,30,738.0,71.0,2.5,20.0,359.0,274.16,196.6
2018,7,2,17,45,697.0,66.5,2.55,19.6,308.0,216.47,146.64
2018,7,2,18,0,656.0,62.0,2.6,19.2,257.0,160.93,99.8
2018,7,2,18,15,594.5,57.0,2.6,18.6,209.0,109.36,60.84
2018,7,2,18,30,533.0,52.0,2.6,18.0,161.0,64.98,34.45
2018,7,2,18,45,438.5,44.5,2.6,17.4,118.0,34.37,24.2
2018,7,2,19,0,344.0,37.0,2.6,16.8,75.0,29.94,19.54
2018,7,2,19,15,216.0,25.0,2.6,16.4,45.0,20.74,5.88
2018,7,2,19,30,88.0,13.0,2.6,16.0,15.0,12.39,0.0
2018,7,2,19,45,44.0,6.5,2.6,15.6,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.5,2.65,13.05,5.0,0.0,0.0
2018,7,3,5,0,57.0,9.0,2.6,13.3,10.0,8.58,0.0
2018,7,3,5,15,175.5,21.5,2.5,14.0,36.5,17.08,0.0
2018,7,3,5,30,294.0,34.0,2.4,14.7,63.0,27.74,17.28
2018,7,3,5,45,386.0,43.5,2.35,15.4,103.5,34.12,24.05
2018,7,3,6,0,478.0,53.0,2.3,16.1,144.0,55.42,31.87
2018,7,3,6,15,539.0,59.5,2.2,16.6,190.5,96.88,54.5
2018,7,3,6,30,600.0,66.0,2.1,17.1,237.0,145.58,90.12
2018,7,3,6,45,642.0,71.5,1.95,17.6,286.5,196.5,132.48
2018,7,3,7,0,684.0,77.0,1.8,18.1,336.0,252.0,180.27
2018,7,3,7,15,715.0,81.5,1.75,18.6,386.0,307.36,228.42
2018,7,3,7,30,746.0,86.0,1.7,19.1,436.0,367.01,278.99
2018,7,3,7,45,769.0,90.5,1.6,19.6,485.5,424.01,325.99
2018,7,3,8,0,792.0,95.0,1.5,20.1,535.0,482.37,372.22
2018,7,3,8,15,808.0,98.0,1.5,20.5,581.0,536.54,414.2
2018,7,3,8,30,824.0,101.0,1.5,20.9,627.0,590.75,454.75
2018,7,3,8,45,835.5,105.0,1.5,21.25,670.0,642.87,492.47
2018,7,3,9,0,847.0,109.0,1.5,21.6,713.0,692.18,527.09
2018,7,3,9,15,845.0,118.0,1.5,21.9,748.5,739.39,558.4
2018,7,3,9,30,843.0,127.0,1.5,22.2,784.0,782.21,585.37
2018,7,3,9,45,834.0,139.0,1.5,22.5,813.0,819.76,608.45
2018,7,3,10,0,825.0,151.0,1.5,22.8,842.0,854.05,629.13
2018,7,3,10,15,831.5,153.0,1.6,22.95,869.5,888.53,651.33
2018,7,3,10,30,838.0,155.0,1.7,23.1,897.0,920.55,671.83
2018,7,3,10,45,842.0,157.0,1.8,23.25,918.0,947.62,689.1
2018,7,3,11,0,846.0,159.0,1.9,23.4,939.0,971.8,704.56
2018,7,3,11,15,848.5,160.5,2.0,23.45,953.5,991.01,717.17
2018,7,3,11,30,851.0,162.0,2.1,23.5,968.0,1007.06,727.87
2018,7,3,11,45,851.5,163.5,2.2,23.5,975.5,1017.9,735.49
2018,7,3,12,0,852.0,165.0,2.3,23.5,983.0,1025.41,741.12
2018,7,3,12,15,852.5,164.5,2.4,23.45,983.5,1027.55,743.59
2018,7,3,12,30,853.0,164.0,2.5,23.4,984.0,1026.32,744.03
2018,7,3,12,45,852.0,163.0,2.55,23.3,977.0,1019.75,740.77
2018,7,3,13,0,851.0,162.0,2.6,23.2,970.0,1009.85,735.49
2018,7,3,13,15,848.0,160.5,2.65,23.1,956.0,994.21,726.58
2018,7,3,13,30,845.0,159.0,2.7,23.0,942.0,975.42,715.66
2018,7,3,13,45,841.5,156.5,2.7,22.9,921.5,952.07,701.33
2018,7,3,14,0,838.0,154.0,2.7,22.8,901.0,925.77,685.07
2018,7,3,14,15,833.5,151.5,2.7,22.65,875.0,895.78,666.42
2018,7,3,14,30,829.0,149.0,2.7,22.5,849.0,863.16,645.91
2018,7,3,14,45,823.0,144.5,2.7,22.35,816.5,824.84,621.36
2018,7,3,15,0,817.0,140.0,2.7,22.2,784.0,784.35,595.09
2018,7,3,15,15,804.5,137.5,2.7,22.2,745.5,739.04,564.8
2018,7,3,15,30,792.0,135.0,2.7,22.2,707.0,692.47,531.79
2018,7,3,15,45,781.0,129.5,2.75,21.7,665.0,642.91,496.97
2018,7,3,16,0,770.0,124.0,2.8,21.2,623.0,592.45,460.36
2018,7,3,16,15,756.5,118.5,2.8,20.9,578.5,539.97,420.49
2018,7,3,16,30,743.0,113.0,2.8,20.6,534.0,486.42,378.56
2018,7,3,16,45,722.0,107.0,2.8,20.25,486.0,429.73,332.93
2018,7,3,17,0,701.0,101.0,2.8,19.9,438.0,374.21,286.79
2018,7,3,17,15,671.0,95.0,2.7,19.45,388.5,317.08,238.27
2018,7,3,17,30,641.0,89.0,2.6,19.0,339.0,262.66,191.08
2018,7,3,17,45,600.5,82.0,2.55,18.55,290.5,207.92,143.94
2018,7,3,18,0,560.0,75.0,2.5,18.1,242.0,157.6,101.62
2018,7,3,18,15,501.0,67.0,2.45,17.6,195.5,109.08,64.74
2018,7,3,18,30,442.0,59.0,2.4,17.1,149.0,67.56,39.11
2018,7,3,18,45,357.0,48.5,2.3,16.55,108.5,38.02,27.46
2018,7,3,19,0,272.0,38.0,2.2,16.0,68.0,29.58,19.3
2018,7,3,19,15,166.5,25.0,2.2,15.65,40.5,19.77,5.23
2018,7,3,19,30,61.0,12.0,2.2,15.3,13.0,11.44,0.0
2018,7,3,19,45,30.5,6.0,2.2,14.9,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,4,4,45,17.5,3.5,1.5,11.5,3.5,0.0,0.0
2018,7,4,5,0,35.0,7.0,1.5,11.7,7.0,6.67,0.0
2018,7,4,5,15,91.5,16.5,1.5,12.1,23.5,12.94,0.0
2018,7,4,5,30,148.0,26.0,1.5,12.5,40.0,20.05,11.0
2018,7,4,5,45,136.5,30.0,1.45,12.9,49.0,22.51,14.15
2018,7,4,6,0,125.0,34.0,1.4,13.3,58.0,29.59,17.26
2018,7,4,6,15,62.5,41.5,1.35,13.65,53.5,43.16,28.86
2018,7,4,6,30,0.0,49.0,1.3,14.0,49.0,45.53,33.46
2018,7,4,6,45,0.0,60.5,1.25,14.4,60.5,56.26,42.53
2018,7,4,7,0,0.0,72.0,1.2,14.8,72.0,67.0,51.44
2018,7,4,7,15,0.0,91.0,1.2,15.15,91.0,84.52,65.88
2018,7,4,7,30,0.0,110.0,1.2,15.5,110.0,102.13,80.15
2018,7,4,7,45,0.0,123.0,1.2,15.8,123.0,114.32,89.75
2018,7,4,8,0,0.0,136.0,1.2,16.1,136.0,126.55,99.29
2018,7,4,8,15,0.5,144.5,1.25,16.4,145.0,134.91,105.61
2018,7,4,8,30,1.0,153.0,1.3,16.7,154.0,143.33,111.95
2018,7,4,8,45,2.0,160.0,1.3,17.0,161.5,150.72,117.43
2018,7,4,9,0,3.0,167.0,1.3,17.3,169.0,158.22,122.98
2018,7,4,9,15,5.5,185.0,1.35,17.5,189.0,177.26,137.74
2018,7,4,9,30,8.0,203.0,1.4,17.7,209.0,196.58,152.56
2018,7,4,9,45,12.5,239.5,1.45,17.85,249.5,235.33,182.42
2018,7,4,10,0,17.0,276.0,1.5,18.0,290.0,274.6,212.18
2018,7,4,10,15,38.0,331.5,1.5,18.15,364.5,353.78,272.01
2018,7,4,10,30,59.0,387.0,1.5,18.3,439.0,429.35,327.46
2018,7,4,10,45,78.0,416.0,1.55,18.45,486.5,478.03,362.55
2018,7,4,11,0,97.0,445.0,1.6,18.6,534.0,527.45,397.86
2018,7,4,11,15,144.5,456.5,1.6,18.65,592.0,595.98,447.13
2018,7,4,11,30,192.0,468.0,1.6,18.7,650.0,656.86,490.1
2018,7,4,11,45,322.5,419.5,1.6,18.8,728.0,748.25,556.27
2018,7,4,12,0,453.0,371.0,1.6,18.9,806.0,839.95,620.58
2018,7,4,12,15,623.0,281.5,1.6,18.9,880.0,922.22,679.24
2018,7,4,12,30,793.0,192.0,1.6,18.9,954.0,994.93,726.76
2018,7,4,12,45,851.5,159.0,1.6,18.9,972.0,1006.4,733.35
2018,7,4,13,0,910.0,126.0,1.6,18.9,990.0,1024.1,744.77
2018,7,4,13,15,908.5,124.0,1.6,18.9,976.0,1009.1,735.33
2018,7,4,13,30,907.0,122.0,1.6,18.9,962.0,990.72,724.21
2018,7,4,13,45,904.0,120.0,1.6,18.85,941.5,967.64,710.25
2018,7,4,14,0,901.0,118.0,1.6,18.8,921.0,941.41,694.28
2018,7,4,14,15,896.0,115.5,1.6,18.7,893.5,909.9,674.92
2018,7,4,14,30,891.0,113.0,1.6,18.6,866.0,875.6,653.64
2018,7,4,14,45,883.5,111.0,1.6,18.5,832.5,837.15,629.38
2018,7,4,15,0,876.0,109.0,1.6,18.4,799.0,796.44,603.35
2018,7,4,15,15,865.5,106.5,1.6,18.4,760.5,750.95,573.48
2018,7,4,15,30,855.0,104.0,1.6,18.4,722.0,703.88,542.01
2018,7,4,15,45,843.0,100.5,1.6,18.05,679.0,653.48,506.37
2018,7,4,16,0,831.0,97.0,1.6,17.7,636.0,602.95,469.48
2018,7,4,16,15,816.5,93.0,1.6,17.45,590.0,548.49,428.3
2018,7,4,16,30,802.0,89.0,1.6,17.2,544.0,493.84,385.56
2018,7,4,16,45,782.0,85.0,1.6,16.9,495.5,436.82,339.56
2018,7,4,17,0,762.0,81.0,1.6,16.6,447.0,380.73,292.7
2018,7,4,17,15,734.5,76.5,1.6,16.25,397.5,322.84,243.14
2018,7,4,17,30,707.0,72.0,1.6,15.9,348.0,267.27,194.36
2018,7,4,17,45,669.0,67.5,1.6,15.55,299.0,209.96,144.28
2018,7,4,18,0,631.0,63.0,1.6,15.2,250.0,158.43,100.18
2018,7,4,18,15,576.0,56.5,1.6,14.85,203.0,107.55,60.89
2018,7,4,18,30,521.0,50.0,1.6,14.5,156.0,63.11,33.55
2018,7,4,18,45,437.5,42.0,1.55,14.1,114.5,32.12,22.6
2018,7,4,19,0,354.0,34.0,1.5,13.7,73.0,27.08,17.39
2018,7,4,19,15,226.0,23.0,1.5,13.45,43.5,18.78,4.59
2018,7,4,19,30,98.0,12.0,1.5,13.2,14.0,11.44,0.0
2018,7,4,19,45,49.0,6.0,1.45,12.95,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,4,45,43.0,4.5,0.75,11.05,5.0,0.0,0.0
2018,7,5,5,0,86.0,9.0,0.8,11.3,10.0,8.58,0.0
2018,7,5,5,15,230.0,19.0,0.85,11.75,37.5,15.56,0.0
2018,7,5,5,30,374.0,29.0,0.9,12.2,65.0,23.11,13.49
2018,7,5,5,45,465.5,35.5,0.95,12.7,106.0,27.04,18.14
2018,7,5,6,0,557.0,42.0,1.0,13.2,147.0,49.2,26.18
2018,7,5,6,15,615.0,46.5,1.0,13.65,194.0,92.79,48.83
2018,7,5,6,30,673.0,51.0,1.0,14.1,241.0,143.25,85.79
2018,7,5,6,45,713.0,54.5,1.0,14.55,291.0,195.77,130.04
2018,7,5,7,0,753.0,58.0,1.0,15.0,341.0,252.57,179.76
2018,7,5,7,15,781.0,61.0,1.0,15.45,391.0,309.1,229.71
2018,7,5,7,30,809.0,64.0,1.0,15.9,441.0,369.31,281.49
2018,7,5,7,45,830.0,66.5,1.0,16.3,490.5,426.46,329.47
2018,7,5,8,0,851.0,69.0,1.0,16.7,540.0,484.62,376.47
2018,7,5,8,15,867.5,70.5,1.0,17.1,587.0,540.09,419.75
2018,7,5,8,30,884.0,72.0,1.0,17.5,634.0,595.52,461.38
2018,7,5,8,45,896.5,74.0,1.0,17.85,678.0,648.61,499.91
2018,7,5,9,0,909.0,76.0,1.0,18.2,722.0,700.74,536.05
2018,7,5,9,15,919.0,76.5,1.05,18.45,761.0,748.3,567.18
2018,7,5,9,30,929.0,77.0,1.1,18.7,800.0,794.16,596.77
2018,7,5,9,45,937.5,78.0,1.1,19.0,835.0,837.4,623.43
2018,7,5,10,0,946.0,79.0,1.1,19.3,870.0,878.35,648.2
2018,7,5,10,15,952.0,79.5,1.1,19.55,898.5,914.13,669.43
2018,7,5,10,30,958.0,80.0,1.1,19.8,927.0,947.06,688.67
2018,7,5,10,45,962.0,80.5,1.15,20.0,949.0,975.14,705.71
2018,7,5,11,0,966.0,81.0,1.2,20.2,971.0,999.95,720.72
2018,7,5,11,15,968.5,81.5,1.2,20.4,986.0,1019.94,731.86
2018,7,5,11,30,971.0,82.0,1.2,20.6,1001.0,1036.4,740.87
2018,7,5,11,45,972.5,82.0,1.25,20.75,1009.0,1047.74,747.89
2018,7,5,12,0,974.0,82.0,1.3,20.9,1017.0,1055.42,752.8
2018,7,5,12,15,970.5,85.0,1.35,20.95,1017.0,1057.48,754.66
2018,7,5,12,30,967.0,88.0,1.4,21.0,1017.0,1055.81,754.37
2018,7,5,12,45,961.0,92.0,1.4,21.1,1009.5,1049.0,750.03
2018,7,5,13,0,955.0,96.0,1.4,21.2,1002.0,1038.61,743.62
2018,7,5,13,15,954.5,94.5,1.4,21.2,989.0,1024.47,735.28
2018,7,5,13,30,954.0,93.0,1.4,21.2,976.0,1006.75,724.81
2018,7,5,13,45,951.5,91.5,1.45,21.2,955.5,983.68,711.8
2018,7,5,14,0,949.0,90.0,1.5,21.2,935.0,957.27,696.63
2018,7,5,14,15,945.5,88.0,1.5,21.15,908.0,926.25,677.84
2018,7,5,14,30,942.0,86.0,1.5,21.1,881.0,892.22,657.0
2018,7,5,14,45,937.0,84.0,1.5,21.1,848.5,854.09,633.19
2018,7,5,15,0,932.0,82.0,1.5,21.1,816.0,813.38,607.43
2018,7,5,15,15,923.0,80.5,1.5,21.1,777.5,767.83,578.1
2018,7,5,15,30,914.0,79.0,1.5,21.1,739.0,720.42,547.1
2018,7,5,15,45,903.5,76.5,1.55,20.95,696.0,669.39,512.55
2018,7,5,16,0,893.0,74.0,1.6,20.8,653.0,617.12,474.88
2018,7,5,16,15,879.5,71.5,1.6,20.65,606.5,562.21,433.62
2018,7,5,16,30,866.0,69.0,1.6,20.5,560.0,506.87,390.58
2018,7,5,16,45,847.5,66.5,1.6,20.35,511.0,449.12,344.18
2018,7,5,17,0,829.0,64.0,1.6,20.2,462.0,392.0,296.63
2018,7,5,17,15,803.0,61.0,1.65,19.85,411.5,332.76,246.36
2018,7,5,17,30,777.0,58.0,1.7,19.5,361.0,273.72,195.01
2018,7,5,17,45,741.5,54.5,1.7,19.2,310.5,215.94,144.52
2018,7,5,18,0,706.0,51.0,1.7,18.9,260.0,161.83,98.36
2018,7,5,18,15,653.0,46.0,1.7,18.15,211.5,108.41,57.56
2018,7,5,18,30,600.0,41.0,1.7,17.4,163.0,61.18,29.32
2018,7,5,18,45,517.5,35.5,1.7,16.65,120.5,28.92,19.55
2018,7,5,19,0,435.0,30.0,1.7,15.9,78.0,23.43,14.12
2018,7,5,19,15,288.5,21.5,1.8,15.6,47.0,17.38,3.52
2018,7,5,19,30,142.0,13.0,1.9,15.3,16.0,12.39,0.0
2018,7,5,19,45,71.0,6.5,1.95,15.05,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,10.0,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,20.0,5.0,1.7,15.5,5.0,4.77,0.0
2018,7,6,5,15,19.5,18.0,1.7,15.85,19.0,15.75,0.0
2018,7,6,5,30,19.0,31.0,1.7,16.2,33.0,27.6,16.7
2018,7,6,5,45,50.0,49.0,1.75,16.6,57.5,41.11,29.87
2018,7,6,6,0,81.0,67.0,1.8,17.0,82.0,58.42,41.92
2018,7,6,6,15,86.5,83.5,1.8,17.35,104.0,79.78,58.09
2018,7,6,6,30,92.0,100.0,1.8,17.7,126.0,101.92,75.97
2018,7,6,6,45,94.5,118.0,1.85,18.05,149.0,125.49,95.58
2018,7,6,7,0,97.0,136.0,1.9,18.4,172.0,149.47,115.56
2018,7,6,7,15,104.0,157.5,1.95,18.6,201.5,178.37,139.27
2018,7,6,7,30,111.0,179.0,2.0,18.8,231.0,208.2,163.42
2018,7,6,7,45,82.0,197.5,2.0,19.05,238.0,218.96,172.21
2018,7,6,8,0,53.0,216.0,2.0,19.3,245.0,227.68,178.8
2018,7,6,8,15,88.0,248.0,2.1,19.55,301.5,280.3,219.81
2018,7,6,8,30,123.0,280.0,2.2,19.8,358.0,340.06,265.64
2018,7,6,8,45,93.5,287.5,2.25,20.0,349.0,332.26,258.59
2018,7,6,9,0,64.0,295.0,2.3,20.2,340.0,324.73,251.76
2018,7,6,9,15,39.5,271.0,2.3,20.45,299.5,287.52,222.3
2018,7,6,9,30,15.0,247.0,2.3,20.7,259.0,243.68,187.58
2018,7,6,9,45,10.0,209.5,2.35,20.95,217.5,204.84,157.18
2018,7,6,10,0,5.0,172.0,2.4,21.2,176.0,165.59,126.27
2018,7,6,10,15,25.0,264.0,2.4,21.45,286.0,276.31,211.89
2018,7,6,10,30,45.0,356.0,2.4,21.7,396.0,386.14,293.69
2018,7,6,10,45,87.5,400.0,2.4,21.95,480.0,470.99,355.95
2018,7,6,11,0,130.0,444.0,2.4,22.2,564.0,566.37,424.14
2018,7,6,11,15,153.5,456.5,2.4,22.3,600.0,604.92,450.93
2018,7,6,11,30,177.0,469.0,2.4,22.4,636.0,643.52,477.85
2018,7,6,11,45,305.0,441.0,2.45,22.5,732.0,753.05,556.88
2018,7,6,12,0,433.0,413.0,2.5,22.6,828.0,861.78,632.71
2018,7,6,12,15,473.0,398.5,2.55,22.6,852.5,888.88,651.26
2018,7,6,12,30,513.0,384.0,2.6,22.6,877.0,913.74,669.02
2018,7,6,12,45,473.5,392.5,2.6,22.65,845.0,879.86,645.33
2018,7,6,13,0,434.0,401.0,2.6,22.7,813.0,844.29,620.91
2018,7,6,13,15,534.5,339.5,2.65,22.65,839.5,874.53,645.6
2018,7,6,13,30,635.0,278.0,2.7,22.6,866.0,900.21,666.56
2018,7,6,13,45,651.5,259.5,2.75,22.6,851.0,883.56,656.61
2018,7,6,14,0,668.0,241.0,2.8,22.6,836.0,863.61,644.72
2018,7,6,14,15,487.5,290.5,2.85,22.5,717.5,731.78,551.14
2018,7,6,14,30,307.0,340.0,2.9,22.4,599.0,603.29,457.54
2018,7,6,14,45,189.5,327.5,2.95,22.3,485.5,476.81,364.7
2018,7,6,15,0,72.0,315.0,3.0,22.2,372.0,358.75,275.04
2018,7,6,15,15,134.0,318.0,3.0,22.2,417.0,409.1,315.12
2018,7,6,15,30,196.0,321.0,3.0,22.2,462.0,447.83,345.32
2018,7,6,15,45,239.5,292.5,3.1,21.95,454.5,442.39,342.73
2018,7,6,16,0,283.0,264.0,3.2,21.7,447.0,427.84,333.07
2018,7,6,16,15,217.5,252.5,3.2,21.45,387.0,361.3,282.02
2018,7,6,16,30,152.0,241.0,3.2,21.2,327.0,304.48,238.05
2018,7,6,16,45,122.0,216.0,3.25,21.0,281.0,257.79,201.78
2018,7,6,17,0,92.0,191.0,3.3,20.8,235.0,213.08,166.68
2018,7,6,17,15,241.0,149.5,3.25,20.45,247.5,220.74,170.15
2018,7,6,17,30,390.0,108.0,3.2,20.1,260.0,209.53,155.49
2018,7,6,17,45,436.5,92.0,3.2,19.75,239.5,180.42,127.42
2018,7,6,18,0,483.0,76.0,3.2,19.4,219.0,146.73,95.67
2018,7,6,18,15,462.5,64.0,3.15,18.95,180.0,102.95,60.93
2018,7,6,18,30,442.0,52.0,3.1,18.5,141.0,61.67,33.83
2018,7,6,18,45,422.5,41.5,3.05,18.1,108.0,31.7,21.8
2018,7,6,19,0,403.0,31.0,3.0,17.7,75.0,24.36,14.72
2018,7,6,19,15,256.5,21.5,3.0,17.35,44.5,17.39,3.18
2018,7,6,19,30,110.0,12.0,3.0,17.0,14.0,11.44,0.0
2018,7,6,19,45,55.0,6.0,3.0,16.65,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,7,4,45,14.0,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,28.0,6.0,3.5,13.3,6.0,5.72,0.0
2018,7,7,5,15,47.5,19.5,3.45,13.85,22.5,16.22,0.0
2018,7,7,5,30,67.0,33.0,3.4,14.4,39.0,28.14,17.11
2018,7,7,5,45,135.0,47.5,3.4,14.95,69.5,38.33,27.62
2018,7,7,6,0,203.0,62.0,3.4,15.5,100.0,55.48,37.71
2018,7,7,6,15,246.0,75.0,3.35,16.05,134.5,84.53,56.17
2018,7,7,6,30,289.0,88.0,3.3,16.6,169.0,117.62,80.79
2018,7,7,6,45,413.0,88.5,3.25,17.15,229.0,162.59,114.06
2018,7,7,7,0,537.0,89.0,3.2,17.7,289.0,222.68,161.98
2018,7,7,7,15,533.5,109.0,3.25,18.25,332.0,273.41,206.83
2018,7,7,7,30,530.0,129.0,3.3,18.8,375.0,321.4,248.41
2018,7,7,7,45,539.0,140.5,3.3,19.4,414.5,367.62,287.17
2018,7,7,8,0,548.0,152.0,3.3,20.0,454.0,416.38,326.65
2018,7,7,8,15,549.0,170.5,3.35,20.4,495.5,463.09,363.62
2018,7,7,8,30,550.0,189.0,3.4,20.8,537.0,511.27,400.53
2018,7,7,8,45,580.5,193.0,3.45,21.25,583.5,565.69,441.43
2018,7,7,9,0,611.0,197.0,3.5,21.7,630.0,619.23,480.77
2018,7,7,9,15,759.0,146.5,3.5,21.9,715.0,704.28,544.93
2018,7,7,9,30,907.0,96.0,3.5,22.1,800.0,796.1,609.14
2018,7,7,9,45,935.5,87.5,3.55,22.35,841.5,845.09,641.26
2018,7,7,10,0,964.0,79.0,3.6,22.6,883.0,893.14,672.62
2018,7,7,10,15,969.0,78.5,3.65,22.7,910.5,927.7,694.89
2018,7,7,10,30,974.0,78.0,3.7,22.8,938.0,959.3,715.16
2018,7,7,10,45,978.5,78.0,3.7,22.9,960.0,987.83,733.0
2018,7,7,11,0,983.0,78.0,3.7,23.0,982.0,1013.07,748.62
2018,7,7,11,15,870.5,149.0,3.7,23.05,959.0,993.19,734.55
2018,7,7,11,30,758.0,220.0,3.7,23.1,936.0,980.58,725.77
2018,7,7,11,45,656.5,271.5,3.7,23.15,895.5,940.17,697.77
2018,7,7,12,0,555.0,323.0,3.7,23.2,855.0,894.33,663.86
2018,7,7,12,15,445.0,363.5,3.75,23.15,790.0,826.78,615.41
2018,7,7,12,30,335.0,404.0,3.8,23.1,725.0,748.83,559.17
2018,7,7,12,45,268.0,408.5,3.8,23.1,664.5,684.92,513.22
2018,7,7,13,0,201.0,413.0,3.8,23.1,604.0,611.92,460.16
2018,7,7,13,15,282.5,388.0,3.85,23.0,652.0,670.93,505.53
2018,7,7,13,30,364.0,363.0,3.9,22.9,700.0,717.67,541.26
2018,7,7,13,45,366.0,365.0,3.95,22.75,697.5,713.02,538.42
2018,7,7,14,0,368.0,367.0,4.0,22.6,695.0,706.77,534.76
2018,7,7,14,15,599.0,256.0,4.05,22.35,770.0,798.21,607.0
2018,7,7,14,30,830.0,145.0,4.1,22.1,845.0,862.09,654.98
2018,7,7,14,45,802.0,151.5,4.15,21.8,806.0,816.79,624.74
2018,7,7,15,0,774.0,158.0,4.2,21.5,767.0,770.75,594.28
2018,7,7,15,15,689.0,181.0,4.2,21.5,703.5,700.03,542.61
2018,7,7,15,30,604.0,204.0,4.2,21.5,640.0,631.84,491.48
2018,7,7,15,45,659.5,168.5,4.25,20.95,618.0,604.36,473.39
2018,7,7,16,0,715.0,133.0,4.3,20.4,596.0,569.86,448.85
2018,7,7,16,15,773.5,104.0,4.3,20.15,571.0,537.03,423.53
2018,7,7,16,30,832.0,75.0,4.3,19.9,546.0,496.66,390.92
2018,7,7,16,45,763.0,84.5,4.3,19.65,486.5,429.08,335.6
2018,7,7,17,0,694.0,94.0,4.3,19.4,427.0,366.32,283.17
2018,7,7,17,15,660.5,87.0,4.25,19.05,375.5,307.39,232.62
2018,7,7,17,30,627.0,80.0,4.2,18.7,324.0,251.59,183.83
2018,7,7,17,45,658.0,65.5,4.2,18.35,289.5,206.53,141.45
2018,7,7,18,0,689.0,51.0,4.2,18.0,255.0,159.54,98.04
2018,7,7,18,15,636.0,46.5,4.15,17.55,207.5,107.5,57.76
2018,7,7,18,30,583.0,42.0,4.1,17.1,160.0,61.66,30.13
2018,7,7,18,45,499.0,36.5,4.05,16.6,118.0,27.41,18.21
2018,7,7,19,0,415.0,31.0,4.0,16.1,76.0,24.4,14.84
2018,7,7,19,15,272.5,21.5,3.95,15.8,45.5,17.44,2.94
2018,7,7,19,30,130.0,12.0,3.9,15.5,15.0,11.44,0.0
2018,7,7,19,45,65.0,6.0,3.9,15.2,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,3.6,12.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,3.6,12.9,9.0,7.63,0.0
2018,7,8,5,15,232.0,18.0,3.6,13.35,36.0,14.81,0.0
2018,7,8,5,30,378.0,28.0,3.6,13.8,63.0,22.42,12.38
2018,7,8,5,45,470.0,35.0,3.6,14.2,104.0,26.81,17.69
2018,7,8,6,0,562.0,42.0,3.6,14.6,145.0,47.52,25.53
2018,7,8,6,15,620.5,47.5,3.6,15.2,193.0,92.25,48.27
2018,7,8,6,30,679.0,53.0,3.6,15.8,241.0,143.97,85.86
2018,7,8,6,45,718.5,56.5,3.6,16.4,291.0,196.75,130.37
2018,7,8,7,0,758.0,60.0,3.6,17.0,341.0,253.78,180.69
2018,7,8,7,15,786.5,63.0,3.65,17.55,392.0,310.84,231.8
2018,7,8,7,30,815.0,66.0,3.7,18.1,443.0,371.59,285.07
2018,7,8,7,45,836.0,69.0,3.7,18.7,493.0,429.7,334.87
2018,7,8,8,0,857.0,72.0,3.7,19.3,543.0,488.82,383.8
2018,7,8,8,15,873.0,74.0,3.7,19.75,590.5,544.99,429.08
2018,7,8,8,30,889.0,76.0,3.7,20.2,638.0,601.07,472.77
2018,7,8,8,45,901.5,77.5,3.7,20.6,682.0,654.07,512.88
2018,7,8,9,0,914.0,79.0,3.7,21.0,726.0,706.09,550.8
2018,7,8,9,15,923.5,80.5,3.7,21.35,765.5,754.71,583.53
2018,7,8,9,30,933.0,82.0,3.7,21.7,805.0,801.57,614.54
2018,7,8,9,45,939.5,84.0,3.75,22.0,839.5,844.55,642.75
2018,7,8,10,0,946.0,86.0,3.8,22.3,874.0,885.11,669.01
2018,7,8,10,15,952.5,86.5,3.8,22.45,903.0,921.5,692.31
2018,7,8,10,30,959.0,87.0,3.8,22.6,932.0,955.07,713.56
2018,7,8,10,45,964.5,86.0,3.85,22.7,954.0,983.19,731.49
2018,7,8,11,0,970.0,85.0,3.9,22.8,976.0,1008.1,747.3
2018,7,8,11,15,972.5,85.0,3.9,22.85,991.0,1027.8,759.51
2018,7,8,11,30,975.0,85.0,3.9,22.9,1006.0,1043.95,769.45
2018,7,8,11,45,976.5,85.0,3.9,22.95,1014.0,1055.49,776.46
2018,7,8,12,0,978.0,85.0,3.9,23.0,1022.0,1063.32,781.16
2018,7,8,12,15,976.5,86.5,3.9,23.0,1022.5,1065.97,782.75
2018,7,8,12,30,975.0,88.0,3.9,23.0,1023.0,1064.87,782.04
2018,7,8,12,45,971.0,89.5,3.95,23.0,1015.5,1057.56,777.76
2018,7,8,13,0,967.0,91.0,4.0,23.0,1008.0,1046.6,771.21
2018,7,8,13,15,965.5,90.0,4.0,22.95,994.0,1031.91,762.12
2018,7,8,13,30,964.0,89.0,4.0,22.9,980.0,1013.64,750.75
2018,7,8,13,45,961.0,88.0,4.0,22.85,959.5,990.46,736.15
2018,7,8,14,0,958.0,87.0,4.0,22.8,939.0,963.93,719.34
2018,7,8,14,15,953.0,85.0,4.0,22.65,911.0,931.37,698.7
2018,7,8,14,30,948.0,83.0,4.0,22.5,883.0,895.86,675.93
2018,7,8,14,45,941.5,81.5,4.0,22.4,849.5,856.83,650.43
2018,7,8,15,0,935.0,80.0,4.0,22.3,816.0,815.29,622.97
2018,7,8,15,15,926.0,78.5,4.0,22.3,777.0,769.6,592.05
2018,7,8,15,30,917.0,77.0,4.0,22.3,738.0,722.04,559.44
2018,7,8,15,45,905.0,75.5,4.0,21.8,695.0,670.88,523.69
2018,7,8,16,0,893.0,74.0,4.0,21.3,652.0,618.59,484.79
2018,7,8,16,15,878.0,72.0,4.0,20.95,605.0,563.28,442.07
2018,7,8,16,30,863.0,70.0,4.0,20.6,558.0,507.69,397.72
2018,7,8,16,45,843.5,67.0,4.0,20.25,508.5,449.05,349.55
2018,7,8,17,0,824.0,64.0,4.0,19.9,459.0,391.17,300.39
2018,7,8,17,15,797.0,61.5,3.95,19.45,408.5,332.24,249.16
2018,7,8,17,30,770.0,59.0,3.9,19.0,358.0,273.68,197.23
2018,7,8,17,45,733.0,55.5,3.9,18.5,307.5,215.83,146.1
2018,7,8,18,0,696.0,52.0,3.9,18.0,257.0,161.83,99.58
2018,7,8,18,15,641.5,47.5,3.8,17.45,209.0,109.16,58.91
2018,7,8,18,30,587.0,43.0,3.7,16.9,161.0,62.9,31.04
2018,7,8,18,45,502.0,37.0,3.65,16.3,118.5,27.88,18.64
2018,7,8,19,0,417.0,31.0,3.6,15.7,76.0,24.44,14.88
2018,7,8,19,15,273.5,21.5,3.55,15.35,45.5,17.48,2.59
2018,7,8,19,30,130.0,12.0,3.5,15.0,15.0,11.44,0.0
2018,7,8,19,45,65.0,6.0,3.45,14.6,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.0,3.3,12.65,4.0,0.0,0.0
2018,7,9,5,0,88.0,8.0,3.3,12.8,8.0,7.63,0.0
2018,7,9,5,15,235.0,17.5,3.3,13.25,34.5,14.4,0.0
2018,7,9,5,30,382.0,27.0,3.3,13.7,61.0,21.55,11.55
2018,7,9,5,45,473.5,33.5,3.3,14.2,102.0,25.55,16.57
2018,7,9,6,0,565.0,40.0,3.3,14.7,143.0,45.06,23.78
2018,7,9,6,15,622.0,45.0,3.3,15.35,190.0,89.37,45.89
2018,7,9,6,30,679.0,50.0,3.3,16.0,237.0,140.47,82.85
2018,7,9,6,45,718.0,53.0,3.3,16.65,286.5,192.65,126.78
2018,7,9,7,0,757.0,56.0,3.3,17.3,336.0,249.02,176.48
2018,7,9,7,15,784.5,59.0,3.3,18.0,386.0,307.27,228.34
2018,7,9,7,30,812.0,62.0,3.3,18.7,436.0,365.96,279.66
2018,7,9,7,45,832.0,64.5,3.35,19.4,485.0,422.97,328.4
2018,7,9,8,0,852.0,67.0,3.4,20.1,534.0,480.89,376.21
2018,7,9,8,15,867.5,69.0,3.4,20.7,581.0,536.54,420.69
2018,7,9,8,30,883.0,71.0,3.4,21.3,628.0,592.07,463.51
2018,7,9,8,45,894.5,72.5,3.4,21.9,671.0,644.17,502.35
2018,7,9,9,0,906.0,74.0,3.4,22.5,714.0,695.22,538.79
2018,7,9,9,15,913.5,76.5,3.4,22.9,753.0,743.1,570.68
2018,7,9,9,30,921.0,79.0,3.4,23.3,792.0,789.1,600.75
2018,7,9,9,45,926.0,81.5,3.4,23.75,825.5,830.99,627.39
2018,7,9,10,0,931.0,84.0,3.4,24.2,859.0,870.38,652.0
2018,7,9,10,15,937.5,85.0,3.45,24.4,888.0,906.86,675.3
2018,7,9,10,30,944.0,86.0,3.5,24.6,917.0,940.58,696.61
2018,7,9,10,45,949.0,85.5,3.5,24.8,939.0,968.42,713.6
2018,7,9,11,0,954.0,85.0,3.5,25.0,961.0,993.09,728.48
2018,7,9,11,15,958.0,85.0,3.55,25.1,977.0,1014.0,741.55
2018,7,9,11,30,962.0,85.0,3.6,25.2,993.0,1031.47,752.44
2018,7,9,11,45,964.0,85.0,3.6,25.25,1001.5,1043.41,759.61
2018,7,9,12,0,966.0,85.0,3.6,25.3,1010.0,1051.7,764.55
2018,7,9,12,15,965.5,85.5,3.65,25.3,1010.5,1054.33,766.48
2018,7,9,12,30,965.0,86.0,3.7,25.3,1011.0,1053.25,766.16
2018,7,9,12,45,962.5,87.5,3.7,25.3,1004.5,1047.51,762.59
2018,7,9,13,0,960.0,89.0,3.7,25.3,998.0,1038.13,756.79
2018,7,9,13,15,958.5,87.5,3.7,25.25,984.0,1023.04,747.54
2018,7,9,13,30,957.0,86.0,3.7,25.2,970.0,1004.39,736.05
2018,7,9,13,45,954.5,84.5,3.75,25.1,949.5,981.31,722.17
2018,7,9,14,0,952.0,83.0,3.8,25.0,929.0,954.88,706.05
2018,7,9,14,15,946.5,82.0,3.8,24.8,901.5,923.08,686.24
2018,7,9,14,30,941.0,81.0,3.8,24.6,874.0,888.37,664.36
2018,7,9,14,45,934.0,79.0,3.85,24.4,840.0,848.65,639.11
2018,7,9,15,0,927.0,77.0,3.9,24.2,806.0,806.48,611.88
2018,7,9,15,15,918.0,76.0,3.9,24.2,768.0,761.62,581.74
2018,7,9,15,30,909.0,75.0,3.9,24.2,730.0,714.9,549.94
2018,7,9,15,45,896.5,73.0,3.9,23.65,686.0,663.25,514.26
2018,7,9,16,0,884.0,71.0,3.9,23.1,642.0,610.55,475.42
2018,7,9,16,15,868.0,68.0,3.9,22.75,594.5,554.12,432.17
2018,7,9,16,30,852.0,65.0,3.9,22.4,547.0,497.53,387.37
2018,7,9,16,45,832.5,62.5,3.9,22.05,498.0,439.98,340.33
2018,7,9,17,0,813.0,60.0,3.9,21.7,449.0,383.2,292.33
2018,7,9,17,15,787.0,57.5,3.9,21.3,399.5,325.25,242.18
2018,7,9,17,30,761.0,55.0,3.9,20.9,350.0,267.53,191.23
2018,7,9,17,45,725.5,51.5,3.85,20.45,300.5,210.55,141.05
2018,7,9,18,0,690.0,48.0,3.8,20.0,251.0,157.24,95.31
2018,7,9,18,15,638.5,43.5,3.8,19.55,204.0,105.23,55.28
2018,7,9,18,30,587.0,39.0,3.8,19.1,157.0,59.23,27.68
2018,7,9,18,45,506.5,33.5,3.75,18.6,115.5,27.12,17.77
2018,7,9,19,0,426.0,28.0,3.7,18.1,74.0,23.69,14.05
2018,7,9,19,15,283.5,19.5,3.65,17.75,44.0,15.6,1.23
2018,7,9,19,30,141.0,11.0,3.6,17.4,14.0,10.48,0.0
2018,7,9,19,45,70.5,5.5,3.6,17.1,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.0,2.9,13.5,3.0,0.0,0.0
2018,7,10,5,0,65.0,6.0,2.9,13.6,6.0,5.72,0.0
2018,7,10,5,15,222.5,16.5,2.9,14.15,33.0,13.49,0.0
2018,7,10,5,30,380.0,27.0,2.9,14.7,60.0,21.64,11.38
2018,7,10,5,45,473.0,33.5,2.95,15.2,101.0,25.63,16.54
2018,7,10,6,0,566.0,40.0,3.0,15.7,142.0,44.47,23.54
2018,7,10,6,15,624.5,45.0,3.0,16.35,189.5,88.92,45.36
2018,7,10,6,30,683.0,50.0,3.0,17.0,237.0,140.36,82.23
2018,7,10,6,45,722.0,53.5,3.0,17.65,287.0,193.26,126.5
2018,7,10,7,0,761.0,57.0,3.0,18.3,337.0,250.35,176.54
2018,7,10,7,15,789.5,60.0,3.1,19.0,388.0,307.6,227.4
2018,7,10,7,30,818.0,63.0,3.2,19.7,439.0,368.56,280.36
2018,7,10,7,45,838.5,65.5,3.3,20.4,488.5,426.17,329.42
2018,7,10,8,0,859.0,68.0,3.4,21.1,538.0,484.74,377.6
2018,7,10,8,15,875.0,70.0,3.45,21.55,585.5,541.08,422.77
2018,7,10,8,30,891.0,72.0,3.5,22.0,633.0,597.34,466.39
2018,7,10,8,45,903.0,74.0,3.55,22.5,677.0,650.71,506.4
2018,7,10,9,0,915.0,76.0,3.6,23.0,721.0,703.07,544.14
2018,7,10,9,15,923.0,78.0,3.7,23.25,760.5,751.26,576.92
2018,7,10,9,30,931.0,80.0,3.8,23.5,800.0,797.58,608.01
2018,7,10,9,45,937.0,82.5,3.85,23.75,834.5,840.71,636.32
2018,7,10,10,0,943.0,85.0,3.9,24.0,869.0,881.39,662.67
2018,7,10,10,15,949.0,86.0,4.0,24.15,898.0,917.88,686.48
2018,7,10,10,30,955.0,87.0,4.1,24.3,927.0,951.53,708.28
2018,7,10,10,45,959.5,87.5,4.15,24.45,949.5,980.27,726.45
2018,7,10,11,0,964.0,88.0,4.2,24.6,972.0,1005.77,742.47
2018,7,10,11,15,967.0,88.0,4.25,24.65,987.5,1025.96,755.28
2018,7,10,11,30,970.0,88.0,4.3,24.7,1003.0,1042.62,765.86
2018,7,10,11,45,971.5,88.5,4.35,24.8,1011.5,1054.71,773.39
2018,7,10,12,0,973.0,89.0,4.4,24.9,1020.0,1063.11,778.62
2018,7,10,12,15,972.0,90.0,4.45,24.85,1020.5,1065.8,780.71
2018,7,10,12,30,971.0,91.0,4.5,24.8,1021.0,1064.76,780.5
2018,7,10,12,45,968.5,91.5,4.55,24.75,1014.0,1058.0,776.65
2018,7,10,13,0,966.0,92.0,4.6,24.7,1007.0,1047.56,770.72
2018,7,10,13,15,963.5,91.5,4.6,24.55,993.0,1032.47,761.66
2018,7,10,13,30,961.0,91.0,4.6,24.4,979.0,1013.83,750.32
2018,7,10,13,45,956.5,91.0,4.6,24.3,958.0,990.36,735.64
2018,7,10,14,0,952.0,91.0,4.6,24.2,937.0,963.61,718.78
2018,7,10,14,15,946.5,90.0,4.6,24.0,909.5,931.82,698.74
2018,7,10,14,30,941.0,89.0,4.6,23.8,882.0,897.1,676.59
2018,7,10,14,45,933.5,88.0,4.6,23.6,848.5,857.99,651.22
2018,7,10,15,0,926.0,87.0,4.6,23.4,815.0,816.46,623.92
2018,7,10,15,15,916.5,85.5,4.6,23.4,776.0,770.72,592.86
2018,7,10,15,30,907.0,84.0,4.6,23.4,737.0,723.15,560.14
2018,7,10,15,45,894.5,82.0,4.55,22.85,693.5,671.54,523.69
2018,7,10,16,0,882.0,80.0,4.5,22.3,650.0,618.87,484.42
2018,7,10,16,15,866.5,77.5,4.45,21.95,603.0,563.24,441.34
2018,7,10,16,30,851.0,75.0,4.4,21.6,556.0,507.38,396.74
2018,7,10,16,45,830.0,72.5,4.4,21.25,506.5,449.09,348.95
2018,7,10,17,0,809.0,70.0,4.4,20.9,457.0,390.67,299.54
2018,7,10,17,15,781.0,67.0,4.3,20.45,406.0,331.29,248.1
2018,7,10,17,30,753.0,64.0,4.2,20.0,355.0,274.2,197.57
2018,7,10,17,45,714.0,60.0,4.15,19.5,304.5,216.27,146.7
2018,7,10,18,0,675.0,56.0,4.1,19.0,254.0,162.47,100.65
2018,7,10,18,15,617.5,51.0,4.0,18.45,206.0,110.16,60.5
2018,7,10,18,30,560.0,46.0,3.9,17.9,158.0,62.08,30.93
2018,7,10,18,45,470.0,39.5,3.8,17.3,115.5,30.13,20.47
2018,7,10,19,0,380.0,33.0,3.7,16.7,73.0,26.4,16.37
2018,7,10,19,15,243.0,22.5,3.65,16.3,43.5,18.55,2.02
2018,7,10,19,30,106.0,12.0,3.6,15.9,14.0,11.44,0.0
2018,7,10,19,45,53.0,6.0,3.5,15.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.8,13.85,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,14.1,6.0,5.72,0.0
2018,7,11,5,15,185.5,17.5,0.65,14.85,31.5,16.68,0.0
2018,7,11,5,30,324.0,29.0,0.6,15.6,57.0,23.65,12.73
2018,7,11,5,45,424.5,37.0,0.55,16.35,98.0,28.84,19.24
2018,7,11,6,0,525.0,45.0,0.5,17.1,139.0,44.96,24.8
2018,7,11,6,15,588.5,51.0,0.45,17.7,187.0,88.64,46.3
2018,7,11,6,30,652.0,57.0,0.4,18.3,235.0,142.03,84.02
2018,7,11,6,45,695.5,61.0,0.35,18.85,285.5,194.5,126.5
2018,7,11,7,0,739.0,65.0,0.3,19.4,336.0,251.76,174.69
2018,7,11,7,15,770.0,68.5,0.3,20.0,387.5,309.12,223.41
2018,7,11,7,30,801.0,72.0,0.3,20.6,439.0,369.26,273.13
2018,7,11,7,45,824.0,75.0,0.3,21.2,489.5,427.97,320.21
2018,7,11,8,0,847.0,78.0,0.3,21.8,540.0,488.36,366.63
2018,7,11,8,15,865.0,80.0,0.3,22.35,588.5,545.27,408.78
2018,7,11,8,30,883.0,82.0,0.3,22.9,637.0,602.32,449.33
2018,7,11,8,45,897.0,83.5,0.35,23.45,681.5,656.17,486.76
2018,7,11,9,0,911.0,85.0,0.4,24.0,726.0,709.2,522.43
2018,7,11,9,15,915.5,89.5,0.5,24.3,765.0,757.3,553.18
2018,7,11,9,30,920.0,94.0,0.6,24.6,804.0,803.25,582.25
2018,7,11,9,45,921.0,99.0,0.65,24.95,837.0,844.54,607.1
2018,7,11,10,0,922.0,104.0,0.7,25.3,870.0,883.05,629.97
2018,7,11,10,15,928.0,105.5,0.75,25.4,899.0,919.44,651.98
2018,7,11,10,30,934.0,107.0,0.8,25.5,928.0,953.06,672.18
2018,7,11,10,45,937.5,108.5,0.9,25.65,950.0,981.41,689.94
2018,7,11,11,0,941.0,110.0,1.0,25.8,972.0,1006.55,705.81
2018,7,11,11,15,943.5,110.5,1.0,25.8,987.0,1026.39,717.0
2018,7,11,11,30,946.0,111.0,1.0,25.8,1002.0,1042.77,726.21
2018,7,11,11,45,946.5,112.0,1.05,25.85,1010.0,1054.15,733.39
2018,7,11,12,0,947.0,113.0,1.1,25.9,1018.0,1061.91,738.56
2018,7,11,12,15,950.0,111.0,1.15,25.85,1019.5,1065.53,741.67
2018,7,11,12,30,953.0,109.0,1.2,25.8,1021.0,1065.5,742.75
2018,7,11,12,45,954.5,106.0,1.25,25.75,1014.5,1059.29,740.22
2018,7,11,13,0,956.0,103.0,1.3,25.7,1008.0,1049.39,735.6
2018,7,11,13,15,953.5,102.5,1.3,25.55,994.0,1034.46,727.41
2018,7,11,13,30,951.0,102.0,1.3,25.4,980.0,1016.0,717.17
2018,7,11,13,45,947.0,101.5,1.35,25.3,959.0,992.7,704.67
2018,7,11,14,0,943.0,101.0,1.4,25.2,938.0,966.13,690.07
2018,7,11,14,15,937.0,99.5,1.4,24.95,910.0,933.63,671.29
2018,7,11,14,30,931.0,98.0,1.4,24.7,882.0,898.26,650.55
2018,7,11,14,45,924.0,96.5,1.4,24.5,848.5,859.37,627.22
2018,7,11,15,0,917.0,95.0,1.4,24.3,815.0,818.04,602.01
2018,7,11,15,15,907.0,93.5,1.4,24.3,776.0,772.26,573.03
2018,7,11,15,30,897.0,92.0,1.4,24.3,737.0,724.7,542.47
2018,7,11,15,45,885.0,89.5,1.4,23.85,693.5,673.31,508.16
2018,7,11,16,0,873.0,87.0,1.4,23.4,650.0,620.83,471.27
2018,7,11,16,15,857.0,84.5,1.4,23.1,603.0,565.3,430.59
2018,7,11,16,30,841.0,82.0,1.4,22.8,556.0,509.6,388.3
2018,7,11,16,45,819.5,78.5,1.4,22.55,506.0,449.97,341.5
2018,7,11,17,0,798.0,75.0,1.4,22.3,456.0,391.52,293.93
2018,7,11,17,15,770.0,72.0,1.4,21.9,405.5,332.67,244.74
2018,7,11,17,30,742.0,69.0,1.4,21.5,355.0,276.12,196.18
2018,7,11,17,45,702.0,64.0,1.35,21.1,304.0,217.56,146.06
2018,7,11,18,0,662.0,59.0,1.3,20.7,253.0,163.29,100.6
2018,7,11,18,15,603.5,53.5,1.25,19.95,204.5,108.79,59.37
2018,7,11,18,30,545.0,48.0,1.2,19.2,156.0,63.2,32.06
2018,7,11,18,45,454.5,41.0,1.15,18.5,114.0,31.51,21.57
2018,7,11,19,0,364.0,34.0,1.1,17.8,72.0,27.42,17.11
2018,7,11,19,15,227.0,22.0,1.1,17.3,42.0,18.11,1.16
2018,7,11,19,30,90.0,10.0,1.1,16.8,12.0,9.53,0.0
