Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,45,45.0,5.0,1.05,16.35,6.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.4,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.5,5.0,4.77,0.0
2018,7,12,5,15,156.0,17.5,0.55,15.0,29.0,16.68,0.0
2018,7,12,5,30,276.0,30.0,0.6,15.5,53.0,24.73,13.3
2018,7,12,5,45,376.0,38.5,0.65,16.0,92.0,30.29,20.47
2018,7,12,6,0,476.0,47.0,0.7,16.5,131.0,45.27,26.13
2018,7,12,6,15,541.0,53.5,0.75,17.0,177.5,86.58,46.67
2018,7,12,6,30,606.0,60.0,0.8,17.5,224.0,135.63,81.2
2018,7,12,6,45,651.0,65.0,0.8,18.0,274.0,186.93,123.03
2018,7,12,7,0,696.0,70.0,0.8,18.5,324.0,244.99,172.31
2018,7,12,7,15,727.5,74.5,0.85,18.9,374.5,301.05,220.78
2018,7,12,7,30,759.0,79.0,0.9,19.3,425.0,360.01,270.73
2018,7,12,7,45,783.0,82.0,0.9,19.7,474.5,416.91,317.66
2018,7,12,8,0,807.0,85.0,0.9,20.1,524.0,475.27,364.03
2018,7,12,8,15,825.0,88.0,0.95,20.55,571.5,531.6,407.49
2018,7,12,8,30,843.0,91.0,1.0,21.0,619.0,587.53,449.18
2018,7,12,8,45,857.0,93.0,1.0,21.4,663.0,640.04,486.73
2018,7,12,9,0,871.0,95.0,1.0,21.8,707.0,691.82,522.53
2018,7,12,9,15,879.5,98.5,1.05,22.15,746.5,740.12,554.09
2018,7,12,9,30,888.0,102.0,1.1,22.5,786.0,786.7,583.58
2018,7,12,9,45,893.5,104.5,1.1,22.85,819.5,827.92,608.46
2018,7,12,10,0,899.0,107.0,1.1,23.2,853.0,866.77,631.48
2018,7,12,10,15,904.5,109.0,1.15,23.45,881.5,902.55,653.27
2018,7,12,10,30,910.0,111.0,1.2,23.7,910.0,935.6,673.19
2018,7,12,10,45,914.0,112.5,1.25,23.95,932.0,963.86,690.03
2018,7,12,11,0,918.0,114.0,1.3,24.2,954.0,989.01,704.94
2018,7,12,11,15,920.0,115.0,1.3,24.3,969.0,1008.5,715.95
2018,7,12,11,30,922.0,116.0,1.3,24.4,984.0,1024.6,724.96
2018,7,12,11,45,922.0,117.0,1.35,24.45,991.5,1035.26,731.74
2018,7,12,12,0,922.0,118.0,1.4,24.5,999.0,1042.4,736.5
2018,7,12,12,15,921.5,118.5,1.4,24.4,999.5,1044.99,738.21
2018,7,12,12,30,921.0,119.0,1.4,24.3,1000.0,1044.04,737.91
2018,7,12,12,45,731.5,223.0,1.45,24.2,920.0,970.28,693.24
2018,7,12,13,0,542.0,327.0,1.5,24.1,840.0,879.73,633.64
2018,7,12,13,15,510.0,348.5,1.55,23.95,825.5,862.27,623.37
2018,7,12,13,30,478.0,370.0,1.6,23.8,811.0,843.21,611.18
2018,7,12,13,45,508.5,343.0,1.65,23.6,802.5,834.02,607.85
2018,7,12,14,0,539.0,316.0,1.7,23.4,794.0,821.44,602.13
2018,7,12,14,15,591.5,274.5,1.65,23.15,784.5,811.74,598.09
2018,7,12,14,30,644.0,233.0,1.6,22.9,775.0,796.59,590.27
2018,7,12,14,45,711.5,193.0,1.55,22.65,769.5,788.99,587.52
2018,7,12,15,0,779.0,153.0,1.5,22.4,764.0,772.2,577.44
2018,7,12,15,15,754.5,148.5,1.5,22.4,716.5,717.36,540.78
2018,7,12,15,30,730.0,144.0,1.5,22.4,669.0,663.13,503.19
2018,7,12,15,45,670.0,155.0,1.25,21.8,614.0,600.11,457.13
2018,7,12,16,0,610.0,166.0,1.0,21.2,559.0,540.58,412.8
2018,7,12,16,15,547.0,171.0,0.9,20.85,504.0,475.22,364.26
2018,7,12,16,30,484.0,176.0,0.8,20.5,449.0,417.6,320.49
2018,7,12,16,45,528.0,148.5,0.75,20.2,421.0,383.19,293.43
2018,7,12,17,0,572.0,121.0,0.7,19.9,393.0,345.39,261.99
2018,7,12,17,15,566.0,107.5,0.65,19.55,351.5,296.09,220.86
2018,7,12,17,30,560.0,94.0,0.6,19.2,310.0,246.97,178.82
2018,7,12,17,45,550.5,82.0,0.55,18.85,269.0,198.81,137.06
2018,7,12,18,0,541.0,70.0,0.5,18.5,228.0,151.54,96.63
2018,7,12,18,15,477.5,62.5,0.5,18.2,182.5,103.79,60.81
2018,7,12,18,30,414.0,55.0,0.5,17.9,137.0,63.58,36.13
2018,7,12,18,45,321.5,45.0,0.5,17.6,98.0,34.35,24.11
2018,7,12,19,0,229.0,35.0,0.5,17.3,59.0,27.26,16.99
2018,7,12,19,15,133.5,21.5,0.5,17.15,34.0,16.99,0.02
2018,7,12,19,30,38.0,8.0,0.5,17.0,9.0,7.63,0.0
2018,7,12,19,45,19.0,4.0,0.5,16.85,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,4,45,4.0,1.5,0.5,15.25,1.5,0.0,0.0
2018,7,13,5,0,8.0,3.0,0.5,15.3,3.0,2.86,0.0
2018,7,13,5,15,12.0,14.0,0.5,15.7,14.5,13.34,0.0
2018,7,13,5,30,16.0,25.0,0.5,16.1,26.0,22.61,11.36
2018,7,13,5,45,39.5,42.5,0.45,16.5,48.5,37.36,26.45
2018,7,13,6,0,63.0,60.0,0.4,16.9,71.0,51.73,36.88
2018,7,13,6,15,67.0,64.5,0.45,17.3,79.5,62.11,44.17
2018,7,13,6,30,71.0,69.0,0.5,17.7,88.0,72.18,52.08
2018,7,13,6,45,36.0,52.0,0.5,18.05,61.5,55.64,39.89
2018,7,13,7,0,1.0,35.0,0.5,18.4,35.0,32.74,22.02
2018,7,13,7,15,2.5,54.5,0.55,18.8,55.5,51.44,37.54
2018,7,13,7,30,4.0,74.0,0.6,19.2,76.0,70.35,52.95
2018,7,13,7,45,5.0,99.5,0.65,19.55,102.0,94.73,72.59
2018,7,13,8,0,6.0,125.0,0.7,19.9,128.0,119.24,91.99
2018,7,13,8,15,3.0,96.0,0.75,20.25,97.5,91.07,68.89
2018,7,13,8,30,0.0,67.0,0.8,20.6,67.0,62.4,45.46
2018,7,13,8,45,0.0,85.5,0.85,20.9,85.5,79.72,59.27
2018,7,13,9,0,0.0,104.0,0.9,21.2,104.0,97.06,72.87
2018,7,13,9,15,2.0,129.5,0.9,21.45,131.0,122.49,92.76
2018,7,13,9,30,4.0,155.0,0.9,21.7,158.0,148.21,112.58
2018,7,13,9,45,3.0,131.0,0.95,21.95,133.5,125.01,94.1
2018,7,13,10,0,2.0,107.0,1.0,22.2,109.0,101.74,75.65
2018,7,13,10,15,35.0,202.5,1.0,22.35,233.5,225.26,172.16
2018,7,13,10,30,68.0,298.0,1.0,22.5,358.0,349.98,265.0
2018,7,13,10,45,52.0,292.0,1.05,22.6,338.5,331.5,249.94
2018,7,13,11,0,36.0,286.0,1.1,22.7,319.0,312.01,234.97
2018,7,13,11,15,61.5,345.0,1.1,22.85,402.5,396.34,296.88
2018,7,13,11,30,87.0,404.0,1.1,23.0,486.0,481.8,357.25
2018,7,13,11,45,83.5,424.0,1.15,23.1,503.0,499.84,368.89
2018,7,13,12,0,80.0,444.0,1.2,23.2,520.0,517.45,380.75
2018,7,13,12,15,116.0,459.0,1.2,23.25,569.5,578.89,423.97
2018,7,13,12,30,152.0,474.0,1.2,23.3,619.0,629.83,459.06
2018,7,13,12,45,175.5,459.0,1.25,23.3,625.5,636.89,464.77
2018,7,13,13,0,199.0,444.0,1.3,23.3,632.0,642.74,470.11
2018,7,13,13,15,178.5,436.0,1.3,23.25,603.0,611.47,448.53
2018,7,13,13,30,158.0,428.0,1.3,23.2,574.0,579.97,426.95
2018,7,13,13,45,129.5,378.0,1.35,23.2,496.0,498.95,370.99
2018,7,13,14,0,101.0,328.0,1.4,23.2,418.0,418.92,314.55
2018,7,13,14,15,143.5,358.0,1.4,23.1,481.0,482.57,362.11
2018,7,13,14,30,186.0,388.0,1.4,23.0,544.0,542.89,405.57
2018,7,13,14,45,252.5,349.0,1.45,22.9,552.0,557.65,418.35
2018,7,13,15,0,319.0,310.0,1.5,22.8,560.0,560.09,422.7
2018,7,13,15,15,395.5,277.5,1.5,22.8,572.0,576.35,436.14
2018,7,13,15,30,472.0,245.0,1.5,22.8,584.0,579.27,439.71
2018,7,13,15,45,510.0,214.5,1.6,22.6,560.5,551.0,421.04
2018,7,13,16,0,548.0,184.0,1.7,22.4,537.0,518.06,398.34
2018,7,13,16,15,645.0,140.0,1.7,22.25,525.0,502.7,387.39
2018,7,13,16,30,742.0,96.0,1.7,22.1,513.0,474.04,364.98
2018,7,13,16,45,719.5,92.0,1.75,21.9,466.0,418.74,320.97
2018,7,13,17,0,697.0,88.0,1.8,21.7,419.0,363.4,275.61
2018,7,13,17,15,667.0,82.5,1.8,21.4,370.5,306.73,228.04
2018,7,13,17,30,637.0,77.0,1.8,21.1,322.0,252.76,181.66
2018,7,13,17,45,596.5,71.5,1.8,20.8,275.0,199.37,135.91
2018,7,13,18,0,556.0,66.0,1.8,20.5,228.0,150.37,94.89
2018,7,13,18,15,497.0,59.0,1.8,20.0,183.0,102.65,58.84
2018,7,13,18,30,438.0,52.0,1.8,19.5,138.0,61.92,33.92
2018,7,13,18,45,353.0,42.5,1.8,19.05,99.5,32.88,22.64
2018,7,13,19,0,268.0,33.0,1.8,18.6,61.0,26.5,16.15
2018,7,13,19,15,160.5,20.5,1.8,18.3,35.0,16.2,0.0
2018,7,13,19,30,53.0,8.0,1.8,18.0,9.0,7.63,0.0
2018,7,13,19,45,26.5,4.0,1.8,17.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.0,1.45,15.3,2.0,0.0,0.0
2018,7,14,5,0,29.0,4.0,1.5,15.4,4.0,3.81,0.0
2018,7,14,5,15,135.0,16.0,1.5,15.8,25.5,15.25,0.0
2018,7,14,5,30,241.0,28.0,1.5,16.2,47.0,22.94,11.22
2018,7,14,5,45,336.5,37.0,1.5,16.6,84.0,29.05,19.24
2018,7,14,6,0,432.0,46.0,1.5,17.0,121.0,42.62,25.07
2018,7,14,6,15,377.5,62.5,1.5,17.5,143.0,80.47,47.84
2018,7,14,6,30,323.0,79.0,1.5,18.0,165.0,112.44,74.41
2018,7,14,6,45,291.5,104.5,1.5,18.5,194.5,150.85,108.14
2018,7,14,7,0,260.0,130.0,1.5,19.0,224.0,184.86,138.5
2018,7,14,7,15,446.0,114.5,1.55,19.4,304.5,246.83,185.45
2018,7,14,7,30,632.0,99.0,1.6,19.8,385.0,330.07,250.89
2018,7,14,7,45,699.0,92.0,1.6,20.2,442.0,388.93,299.04
2018,7,14,8,0,766.0,85.0,1.6,20.6,499.0,454.8,351.62
2018,7,14,8,15,784.5,88.0,1.6,20.95,545.5,509.32,394.34
2018,7,14,8,30,803.0,91.0,1.6,21.3,592.0,564.22,435.94
2018,7,14,8,45,818.0,93.0,1.65,21.65,635.0,614.85,473.44
2018,7,14,9,0,833.0,95.0,1.7,22.0,678.0,665.6,509.94
2018,7,14,9,15,844.5,96.5,1.75,22.25,717.0,712.5,541.76
2018,7,14,9,30,856.0,98.0,1.8,22.5,756.0,758.03,571.58
2018,7,14,9,45,865.0,99.5,1.8,22.75,790.0,799.93,598.12
2018,7,14,10,0,874.0,101.0,1.8,23.0,824.0,839.8,622.95
2018,7,14,10,15,880.5,102.5,1.85,23.05,852.5,875.25,645.6
2018,7,14,10,30,887.0,104.0,1.9,23.1,881.0,908.11,666.45
2018,7,14,10,45,892.5,104.5,1.95,23.2,903.0,936.27,684.06
2018,7,14,11,0,898.0,105.0,2.0,23.3,925.0,961.46,699.77
2018,7,14,11,15,901.5,105.5,2.05,23.3,940.5,981.63,712.55
2018,7,14,11,30,905.0,106.0,2.1,23.3,956.0,998.52,723.35
2018,7,14,11,45,907.0,106.0,2.1,23.25,964.5,1010.06,730.39
2018,7,14,12,0,909.0,106.0,2.1,23.2,973.0,1018.16,735.38
2018,7,14,12,15,909.0,106.5,2.1,23.15,974.0,1021.29,737.34
2018,7,14,12,30,909.0,107.0,2.1,23.1,975.0,1020.91,737.23
2018,7,14,12,45,907.5,107.5,2.1,23.05,969.0,1015.53,734.09
2018,7,14,13,0,906.0,108.0,2.1,23.0,963.0,1006.69,728.89
2018,7,14,13,15,903.5,107.0,2.15,22.9,949.5,991.93,720.73
2018,7,14,13,30,901.0,106.0,2.2,22.8,936.0,973.81,710.48
2018,7,14,13,45,897.5,105.0,2.2,22.7,916.0,951.49,696.99
2018,7,14,14,0,894.0,104.0,2.2,22.6,896.0,926.04,681.47
2018,7,14,14,15,888.5,102.5,2.25,22.45,869.5,895.31,663.02
2018,7,14,14,30,883.0,101.0,2.3,22.3,843.0,861.82,642.57
2018,7,14,14,45,875.5,99.5,2.3,22.15,810.5,824.1,618.64
2018,7,14,15,0,868.0,98.0,2.3,22.0,778.0,784.12,592.93
2018,7,14,15,15,857.5,96.0,2.3,22.0,740.0,739.34,563.25
2018,7,14,15,30,847.0,94.0,2.3,22.0,702.0,692.97,532.09
2018,7,14,15,45,834.5,92.0,2.35,21.6,660.0,643.92,497.92
2018,7,14,16,0,822.0,90.0,2.4,21.2,618.0,593.94,461.5
2018,7,14,16,15,805.5,87.0,2.4,20.95,572.5,540.44,420.79
2018,7,14,16,30,789.0,84.0,2.4,20.7,527.0,486.09,378.13
2018,7,14,16,45,767.5,80.5,2.4,20.45,479.0,429.27,332.18
2018,7,14,17,0,746.0,77.0,2.4,20.2,431.0,373.55,285.6
2018,7,14,17,15,717.0,73.0,2.4,19.85,382.0,316.17,236.61
2018,7,14,17,30,688.0,69.0,2.4,19.5,333.0,261.29,188.63
2018,7,14,17,45,647.5,64.5,2.4,19.15,284.5,204.29,139.16
2018,7,14,18,0,607.0,60.0,2.4,18.8,236.0,153.25,95.83
2018,7,14,18,15,548.0,54.5,2.4,18.45,190.0,103.9,58.15
2018,7,14,18,30,489.0,49.0,2.4,18.1,144.0,61.48,32.4
2018,7,14,18,45,400.5,40.5,2.35,17.75,104.0,31.17,21.28
2018,7,14,19,0,312.0,32.0,2.3,17.4,64.0,25.65,15.47
2018,7,14,19,15,188.5,20.5,2.3,17.1,37.0,16.79,0.0
2018,7,14,19,30,65.0,9.0,2.3,16.8,10.0,8.58,0.0
2018,7,14,19,45,32.5,4.5,2.25,16.5,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.5,1.4,13.85,2.0,0.0,0.0
2018,7,15,5,0,33.0,5.0,1.4,14.0,4.0,0.0,0.0
2018,7,15,5,15,150.0,16.0,1.45,14.45,26.0,15.25,0.0
2018,7,15,5,30,267.0,27.0,1.5,14.9,48.0,22.09,10.29
2018,7,15,5,45,347.0,35.5,1.5,15.35,82.5,27.76,18.21
2018,7,15,6,0,427.0,44.0,1.5,15.8,117.0,40.29,23.64
2018,7,15,6,15,322.0,56.5,1.5,16.2,122.0,70.9,42.23
2018,7,15,6,30,217.0,69.0,1.5,16.6,127.0,89.25,60.17
2018,7,15,6,45,129.5,96.0,1.5,17.05,132.5,112.48,83.69
2018,7,15,7,0,42.0,123.0,1.5,17.5,138.0,123.28,96.15
2018,7,15,7,15,67.5,153.0,1.55,17.9,181.5,161.7,126.89
2018,7,15,7,30,93.0,183.0,1.6,18.3,225.0,203.46,160.05
2018,7,15,7,45,269.0,175.5,1.6,18.75,316.5,281.16,220.35
2018,7,15,8,0,445.0,168.0,1.6,19.2,408.0,377.83,295.51
2018,7,15,8,15,650.0,125.5,1.65,19.55,511.5,473.99,370.12
2018,7,15,8,30,855.0,83.0,1.7,19.9,615.0,585.6,455.01
2018,7,15,8,45,869.5,85.0,1.7,20.2,660.0,639.13,494.08
2018,7,15,9,0,884.0,87.0,1.7,20.5,705.0,691.96,531.85
2018,7,15,9,15,892.0,90.5,1.75,20.65,744.5,740.64,564.57
2018,7,15,9,30,900.0,94.0,1.8,20.8,784.0,787.52,595.43
2018,7,15,9,45,904.0,98.0,1.8,21.0,818.0,829.69,622.12
2018,7,15,10,0,908.0,102.0,1.8,21.2,852.0,869.34,646.82
2018,7,15,10,15,915.5,102.5,1.8,21.25,881.5,905.8,669.53
2018,7,15,10,30,923.0,103.0,1.8,21.3,911.0,939.61,690.35
2018,7,15,10,45,929.0,104.0,1.8,21.35,934.5,969.71,708.64
2018,7,15,11,0,935.0,105.0,1.8,21.4,958.0,996.73,724.9
2018,7,15,11,15,939.5,105.0,1.85,21.35,974.5,1018.07,738.51
2018,7,15,11,30,944.0,105.0,1.9,21.3,991.0,1036.03,750.08
2018,7,15,11,45,947.0,104.5,1.9,21.3,1000.0,1048.51,757.47
2018,7,15,12,0,950.0,104.0,1.9,21.3,1009.0,1057.4,762.74
2018,7,15,12,15,948.5,105.5,1.9,21.25,1010.0,1060.19,764.46
2018,7,15,12,30,947.0,107.0,1.9,21.2,1011.0,1059.31,764.04
2018,7,15,12,45,942.5,109.0,1.95,21.15,1003.5,1052.3,760.61
2018,7,15,13,0,938.0,111.0,2.0,21.1,996.0,1041.73,755.05
2018,7,15,13,15,936.5,110.0,2.0,21.1,982.5,1027.54,746.49
2018,7,15,13,30,935.0,109.0,2.0,21.1,969.0,1009.85,735.8
2018,7,15,13,45,931.5,107.5,2.05,21.05,948.5,986.35,722.16
2018,7,15,14,0,928.0,106.0,2.1,21.0,928.0,959.58,706.38
2018,7,15,14,15,923.0,105.0,2.1,21.0,901.0,928.86,687.26
2018,7,15,14,30,918.0,104.0,2.1,21.0,874.0,895.23,666.14
2018,7,15,14,45,911.0,102.0,2.15,20.95,840.5,856.21,641.83
2018,7,15,15,0,904.0,100.0,2.2,20.9,807.0,814.77,615.58
2018,7,15,15,15,894.0,98.0,2.2,20.9,768.0,768.89,585.4
2018,7,15,15,30,884.0,96.0,2.2,20.9,729.0,721.27,553.62
2018,7,15,15,45,871.5,93.5,2.3,20.75,685.5,670.0,517.99
2018,7,15,16,0,859.0,91.0,2.4,20.6,642.0,617.71,479.86
2018,7,15,16,15,843.5,87.5,2.4,20.45,595.0,561.99,437.46
2018,7,15,16,30,828.0,84.0,2.4,20.3,548.0,506.03,393.49
2018,7,15,16,45,806.5,80.5,2.45,20.2,498.5,447.07,345.82
2018,7,15,17,0,785.0,77.0,2.5,20.1,449.0,389.15,297.37
2018,7,15,17,15,755.5,73.5,2.55,19.8,398.0,329.83,246.71
2018,7,15,17,30,726.0,70.0,2.6,19.5,347.0,273.02,196.99
2018,7,15,17,45,685.0,65.0,2.6,19.25,296.5,214.99,146.43
2018,7,15,18,0,644.0,60.0,2.6,19.0,246.0,159.29,99.14
2018,7,15,18,15,583.0,54.5,2.6,18.5,198.0,107.5,59.66
2018,7,15,18,30,522.0,49.0,2.6,18.0,150.0,62.89,32.74
2018,7,15,18,45,427.5,41.0,2.6,17.5,108.0,31.74,21.78
2018,7,15,19,0,333.0,33.0,2.6,17.0,66.0,26.73,16.3
2018,7,15,19,15,200.0,21.0,2.55,16.6,38.0,17.38,0.0
2018,7,15,19,30,67.0,9.0,2.5,16.2,10.0,8.58,0.0
2018,7,15,19,45,33.5,4.5,2.5,15.85,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,45,17.0,2.5,1.9,13.45,2.0,0.0,0.0
2018,7,16,5,0,34.0,5.0,1.9,13.7,4.0,0.0,0.0
2018,7,16,5,15,159.5,16.0,1.9,14.3,26.5,15.25,0.0
2018,7,16,5,30,285.0,27.0,1.9,14.9,49.0,22.23,9.93
2018,7,16,5,45,392.0,35.5,1.9,15.45,88.5,27.93,18.28
2018,7,16,6,0,499.0,44.0,1.9,16.0,128.0,40.88,23.72
2018,7,16,6,15,437.0,60.0,1.9,16.55,151.5,82.74,47.89
2018,7,16,6,30,375.0,76.0,1.9,17.1,175.0,116.18,75.52
2018,7,16,6,45,363.0,96.0,1.85,17.65,208.0,156.37,110.17
2018,7,16,7,0,351.0,116.0,1.8,18.2,241.0,195.3,144.51
2018,7,16,7,15,493.0,108.5,1.85,18.65,314.0,255.29,191.78
2018,7,16,7,30,635.0,101.0,1.9,19.1,387.0,332.35,253.62
2018,7,16,7,45,736.5,88.5,1.9,19.5,457.0,401.85,310.05
2018,7,16,8,0,838.0,76.0,1.9,19.9,527.0,479.84,372.08
2018,7,16,8,15,856.0,78.0,1.9,20.3,575.0,536.52,416.67
2018,7,16,8,30,874.0,80.0,1.9,20.7,623.0,593.36,459.9
2018,7,16,8,45,888.5,81.5,1.9,21.05,668.0,647.36,499.7
2018,7,16,9,0,903.0,83.0,1.9,21.4,713.0,700.61,537.69
2018,7,16,9,15,912.0,85.5,1.9,21.7,753.0,749.89,569.87
2018,7,16,9,30,921.0,88.0,1.9,22.0,793.0,797.4,600.27
2018,7,16,9,45,928.0,90.0,1.9,22.3,828.0,840.81,627.41
2018,7,16,10,0,935.0,92.0,1.9,22.6,863.0,881.85,652.61
2018,7,16,10,15,941.0,93.0,1.9,22.9,892.5,918.43,674.58
2018,7,16,10,30,947.0,94.0,1.9,23.2,922.0,952.19,694.53
2018,7,16,10,45,951.5,95.0,1.9,23.5,945.0,981.56,711.51
2018,7,16,11,0,956.0,96.0,1.9,23.8,968.0,1007.71,726.38
2018,7,16,11,15,959.0,96.5,1.9,24.0,983.5,1028.54,738.15
2018,7,16,11,30,962.0,97.0,1.9,24.2,999.0,1045.86,747.79
2018,7,16,11,45,964.0,97.0,1.9,24.4,1007.5,1058.09,754.34
2018,7,16,12,0,966.0,97.0,1.9,24.6,1016.0,1066.65,758.73
2018,7,16,12,15,963.5,98.5,1.95,24.7,1016.0,1068.52,760.1
2018,7,16,12,30,961.0,100.0,2.0,24.8,1016.0,1066.66,759.34
2018,7,16,12,45,956.5,102.0,2.0,24.9,1008.5,1059.62,754.81
2018,7,16,13,0,952.0,104.0,2.0,25.0,1001.0,1048.94,748.19
2018,7,16,13,15,949.5,103.5,2.05,24.95,987.5,1034.11,740.16
2018,7,16,13,30,947.0,103.0,2.1,24.9,974.0,1015.76,729.96
2018,7,16,13,45,943.0,102.0,2.1,24.85,953.0,992.04,715.8
2018,7,16,14,0,939.0,101.0,2.1,24.8,932.0,965.04,699.56
2018,7,16,14,15,933.5,99.5,2.1,24.65,904.0,933.06,680.34
2018,7,16,14,30,928.0,98.0,2.1,24.5,876.0,898.16,659.11
2018,7,16,14,45,920.5,96.5,2.1,24.35,842.5,858.88,634.8
2018,7,16,15,0,913.0,95.0,2.1,24.2,809.0,817.19,608.63
2018,7,16,15,15,903.0,93.5,2.1,24.2,770.0,771.44,579.03
2018,7,16,15,30,893.0,92.0,2.1,24.2,731.0,723.91,547.82
2018,7,16,15,45,881.0,89.5,2.1,23.8,687.5,672.54,512.81
2018,7,16,16,0,869.0,87.0,2.1,23.4,644.0,620.08,475.18
2018,7,16,16,15,853.5,84.0,2.1,23.15,597.0,564.33,433.6
2018,7,16,16,30,838.0,81.0,2.1,22.9,550.0,508.36,390.42
2018,7,16,16,45,817.0,77.5,2.1,22.6,500.0,448.99,343.23
2018,7,16,17,0,796.0,74.0,2.1,22.3,450.0,390.66,295.21
2018,7,16,17,15,767.0,70.5,2.1,21.9,399.0,330.87,244.78
2018,7,16,17,30,738.0,67.0,2.1,21.5,348.0,273.51,195.14
2018,7,16,17,45,698.0,62.5,2.05,21.05,297.5,215.46,145.06
2018,7,16,18,0,658.0,58.0,2.0,20.6,247.0,161.69,99.74
2018,7,16,18,15,598.5,52.0,2.0,19.95,198.5,106.76,58.02
2018,7,16,18,30,539.0,46.0,2.0,19.3,150.0,60.83,30.45
2018,7,16,18,45,445.5,38.5,1.95,18.7,108.0,29.56,19.77
2018,7,16,19,0,352.0,31.0,1.9,18.1,66.0,24.89,14.63
2018,7,16,19,15,213.5,20.0,1.95,17.7,38.0,16.47,0.0
2018,7,16,19,30,75.0,9.0,2.0,17.3,10.0,8.58,0.0
2018,7,16,19,45,37.5,4.5,2.0,16.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.8,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,7,17,5,15,142.0,14.5,2.1,15.45,24.5,13.82,0.0
2018,7,17,5,30,266.0,27.0,2.1,16.0,47.0,22.34,9.4
2018,7,17,5,45,373.0,36.0,2.1,16.55,86.0,28.5,18.61
2018,7,17,6,0,480.0,45.0,2.1,17.1,125.0,41.02,24.25
2018,7,17,6,15,549.0,51.0,2.05,17.65,172.0,82.24,43.26
2018,7,17,6,30,618.0,57.0,2.0,18.2,219.0,131.7,77.43
2018,7,17,6,45,665.0,62.0,2.0,18.7,269.5,184.08,120.12
2018,7,17,7,0,712.0,67.0,2.0,19.2,320.0,243.41,170.89
2018,7,17,7,15,745.5,70.5,2.0,19.85,371.5,300.17,220.38
2018,7,17,7,30,779.0,74.0,2.0,20.5,423.0,360.05,271.55
2018,7,17,7,45,804.0,76.5,2.0,21.1,473.5,418.16,320.13
2018,7,17,8,0,829.0,79.0,2.0,21.7,524.0,477.82,368.21
2018,7,17,8,15,848.0,81.0,2.0,22.2,572.0,534.93,412.83
2018,7,17,8,30,867.0,83.0,2.0,22.7,620.0,592.02,455.84
2018,7,17,8,45,882.0,85.0,2.0,23.2,665.5,646.57,495.51
2018,7,17,9,0,897.0,87.0,2.0,23.7,711.0,700.44,533.37
2018,7,17,9,15,906.0,89.5,1.95,24.25,751.0,749.52,564.46
2018,7,17,9,30,915.0,92.0,1.9,24.8,791.0,796.86,593.47
2018,7,17,9,45,921.5,94.5,1.9,25.3,826.0,840.2,619.79
2018,7,17,10,0,928.0,97.0,1.9,25.8,861.0,881.17,644.14
2018,7,17,10,15,935.0,97.5,1.9,26.15,890.5,917.94,665.82
2018,7,17,10,30,942.0,98.0,1.9,26.5,920.0,951.97,685.54
2018,7,17,10,45,947.0,98.5,1.95,26.85,943.0,981.21,702.66
2018,7,17,11,0,952.0,99.0,2.0,27.2,966.0,1007.27,717.75
2018,7,17,11,15,955.0,99.5,2.0,27.35,982.0,1028.07,729.53
2018,7,17,11,30,958.0,100.0,2.0,27.5,998.0,1045.38,739.21
2018,7,17,11,45,959.5,100.5,2.05,27.6,1006.5,1057.61,746.63
2018,7,17,12,0,961.0,101.0,2.1,27.7,1015.0,1066.18,751.93
2018,7,17,12,15,958.0,103.0,2.15,27.75,1015.0,1068.07,753.39
2018,7,17,12,30,955.0,105.0,2.2,27.8,1015.0,1066.23,752.74
2018,7,17,12,45,949.0,108.0,2.25,27.85,1007.0,1058.74,748.71
2018,7,17,13,0,943.0,111.0,2.3,27.9,999.0,1047.66,742.58
2018,7,17,13,15,940.5,110.0,2.3,27.8,985.0,1032.45,733.84
2018,7,17,13,30,938.0,109.0,2.3,27.7,971.0,1013.74,723.0
2018,7,17,13,45,933.5,108.5,2.35,27.65,950.0,990.24,709.55
2018,7,17,14,0,929.0,108.0,2.4,27.6,929.0,963.5,694.02
2018,7,17,14,15,923.5,106.5,2.45,27.4,901.5,931.77,675.58
2018,7,17,14,30,918.0,105.0,2.5,27.2,874.0,897.16,655.1
2018,7,17,14,45,892.5,111.0,2.55,27.05,834.0,850.94,626.53
2018,7,17,15,0,867.0,117.0,2.6,26.9,794.0,803.58,596.81
2018,7,17,15,15,870.0,109.0,2.6,26.9,759.5,762.8,570.49
2018,7,17,15,30,873.0,101.0,2.6,26.9,725.0,719.25,541.9
2018,7,17,15,45,840.5,102.0,2.65,26.4,672.5,660.39,501.39
2018,7,17,16,0,808.0,103.0,2.7,25.9,620.0,600.32,458.52
2018,7,17,16,15,811.5,95.0,2.75,25.6,581.0,552.59,423.16
2018,7,17,16,30,815.0,87.0,2.8,25.3,542.0,502.85,384.81
2018,7,17,16,45,796.0,83.5,2.85,24.95,494.0,445.6,339.37
2018,7,17,17,0,777.0,80.0,2.9,24.6,446.0,389.12,292.95
2018,7,17,17,15,747.0,76.0,2.9,24.1,395.0,329.47,242.91
2018,7,17,17,30,717.0,72.0,2.9,23.6,344.0,272.41,193.86
2018,7,17,17,45,675.0,67.0,2.9,23.1,293.5,212.7,142.88
2018,7,17,18,0,633.0,62.0,2.9,22.6,243.0,159.18,98.14
2018,7,17,18,15,572.0,56.0,2.85,21.9,195.0,107.5,59.33
2018,7,17,18,30,511.0,50.0,2.8,21.2,147.0,63.05,32.84
2018,7,17,18,45,416.0,41.5,2.75,20.55,105.5,32.36,21.95
2018,7,17,19,0,321.0,33.0,2.7,19.9,64.0,26.92,16.01
2018,7,17,19,15,191.5,20.5,2.7,19.5,36.5,17.05,0.0
2018,7,17,19,30,62.0,8.0,2.7,19.1,9.0,7.63,0.0
2018,7,17,19,45,31.0,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.8,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,5,15,130.5,14.5,1.8,17.7,23.5,13.82,0.0
2018,7,18,5,30,245.0,27.0,1.8,18.4,45.0,22.47,8.71
2018,7,18,5,45,351.5,36.5,1.75,19.1,83.0,29.08,18.82
2018,7,18,6,0,458.0,46.0,1.7,19.8,121.0,41.18,24.63
2018,7,18,6,15,528.0,52.5,1.7,20.3,167.5,81.57,43.1
2018,7,18,6,30,598.0,59.0,1.7,20.8,214.0,130.36,76.36
2018,7,18,6,45,645.0,64.0,1.7,21.3,264.0,181.59,117.54
2018,7,18,7,0,692.0,69.0,1.7,21.8,314.0,239.83,166.72
2018,7,18,7,15,725.5,72.5,1.65,22.45,364.5,295.47,214.53
2018,7,18,7,30,759.0,76.0,1.6,23.1,415.0,354.25,263.98
2018,7,18,7,45,784.0,79.0,1.55,23.7,465.0,411.8,311.2
2018,7,18,8,0,809.0,82.0,1.5,24.3,515.0,470.94,357.85
2018,7,18,8,15,827.5,85.0,1.45,24.8,563.0,527.92,401.26
2018,7,18,8,30,846.0,88.0,1.4,25.3,611.0,584.55,442.68
2018,7,18,8,45,860.0,90.5,1.35,25.8,655.5,638.03,480.28
2018,7,18,9,0,874.0,93.0,1.3,26.3,700.0,690.78,515.96
2018,7,18,9,15,881.5,96.5,1.3,26.55,739.0,738.84,546.79
2018,7,18,9,30,889.0,100.0,1.3,26.8,778.0,785.1,575.43
2018,7,18,9,45,893.0,104.0,1.3,27.1,812.0,827.01,600.67
2018,7,18,10,0,897.0,108.0,1.3,27.4,846.0,866.44,623.97
2018,7,18,10,15,903.5,109.5,1.3,27.45,875.0,902.85,645.71
2018,7,18,10,30,910.0,111.0,1.3,27.5,904.0,936.59,665.6
2018,7,18,10,45,901.5,120.5,1.35,27.55,923.0,961.63,680.72
2018,7,18,11,0,893.0,130.0,1.4,27.6,942.0,982.91,693.63
2018,7,18,11,15,808.0,183.0,1.45,27.55,927.5,978.33,690.9
2018,7,18,11,30,723.0,236.0,1.5,27.5,913.0,966.42,684.0
2018,7,18,11,45,647.5,277.5,1.55,27.45,887.5,941.39,668.07
2018,7,18,12,0,572.0,319.0,1.6,27.4,862.0,911.46,647.85
2018,7,18,12,15,581.0,320.0,1.7,27.3,872.0,923.44,657.28
2018,7,18,12,30,590.0,321.0,1.8,27.2,882.0,932.87,664.67
2018,7,18,12,45,680.5,267.0,1.85,27.05,910.0,966.89,690.02
2018,7,18,13,0,771.0,213.0,1.9,26.9,938.0,995.26,708.92
2018,7,18,13,15,796.5,194.5,2.0,26.8,934.0,985.55,704.32
2018,7,18,13,30,822.0,176.0,2.1,26.7,930.0,978.13,701.58
2018,7,18,13,45,830.0,166.0,2.15,26.6,913.0,958.58,690.56
2018,7,18,14,0,838.0,156.0,2.2,26.5,896.0,935.53,677.37
2018,7,18,14,15,868.0,134.0,2.25,26.4,879.5,910.49,662.85
2018,7,18,14,30,898.0,112.0,2.3,26.3,863.0,887.54,649.63
2018,7,18,14,45,890.5,110.0,2.35,26.2,830.0,848.71,625.73
2018,7,18,15,0,883.0,108.0,2.4,26.1,797.0,807.54,600.08
2018,7,18,15,15,870.0,107.0,2.4,26.1,757.0,761.15,569.93
2018,7,18,15,30,857.0,106.0,2.4,26.1,717.0,713.31,538.41
2018,7,18,15,45,831.0,104.5,2.3,25.85,667.0,656.99,498.37
2018,7,18,16,0,805.0,103.0,2.2,25.6,617.0,598.74,455.97
2018,7,18,16,15,799.0,96.0,2.2,25.35,574.0,546.82,417.54
2018,7,18,16,30,793.0,89.0,2.2,25.1,531.0,493.88,376.93
2018,7,18,16,45,769.5,84.5,2.15,24.8,480.5,434.72,330.18
2018,7,18,17,0,746.0,80.0,2.1,24.5,430.0,376.89,282.96
2018,7,18,17,15,686.0,80.0,2.15,23.95,373.5,311.19,229.36
2018,7,18,17,30,626.0,80.0,2.2,23.4,317.0,252.71,180.63
2018,7,18,17,45,605.5,72.5,2.25,22.85,274.0,202.31,137.02
2018,7,18,18,0,585.0,65.0,2.3,22.3,231.0,153.99,95.99
2018,7,18,18,15,505.5,57.5,2.3,21.6,181.0,101.84,57.5
2018,7,18,18,30,426.0,50.0,2.3,20.9,131.0,59.15,31.99
2018,7,18,18,45,332.0,40.5,2.3,20.15,92.5,31.41,21.17
2018,7,18,19,0,238.0,31.0,2.3,19.4,54.0,24.2,13.75
2018,7,18,19,15,143.0,19.5,2.25,19.0,31.0,15.48,0.0
2018,7,18,19,30,48.0,8.0,2.2,18.6,8.0,7.63,0.0
2018,7,18,19,45,24.0,4.0,2.2,18.2,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,16.15,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,7,19,5,15,126.0,14.0,1.8,16.7,22.5,13.34,0.0
2018,7,19,5,30,237.0,26.0,1.7,17.1,43.0,21.59,7.49
2018,7,19,5,45,342.0,36.5,1.6,17.45,81.5,29.2,19.02
2018,7,19,6,0,447.0,47.0,1.5,17.8,120.0,41.55,25.57
2018,7,19,6,15,463.5,58.0,1.5,18.1,156.5,81.58,45.95
2018,7,19,6,30,480.0,69.0,1.5,18.4,193.0,123.71,76.73
2018,7,19,6,45,478.0,83.5,1.5,18.7,229.0,167.55,113.98
2018,7,19,7,0,476.0,98.0,1.5,19.0,265.0,209.48,151.12
2018,7,19,7,15,581.5,97.0,1.4,19.3,333.0,272.54,202.26
2018,7,19,7,30,687.0,96.0,1.3,19.6,401.0,345.55,261.32
2018,7,19,7,45,742.0,94.0,1.25,19.9,459.0,408.49,312.61
2018,7,19,8,0,797.0,92.0,1.2,20.2,517.0,474.86,365.1
2018,7,19,8,15,816.5,95.5,1.1,20.5,565.5,532.38,409.03
2018,7,19,8,30,836.0,99.0,1.0,20.8,614.0,590.33,451.41
2018,7,19,8,45,850.5,101.5,0.9,21.1,659.0,644.25,489.14
2018,7,19,9,0,865.0,104.0,0.8,21.4,704.0,695.57,523.51
2018,7,19,9,15,878.5,106.0,0.8,21.75,745.5,746.16,556.17
2018,7,19,9,30,892.0,108.0,0.8,22.1,787.0,795.44,586.42
2018,7,19,9,45,904.0,108.0,0.75,22.45,823.5,839.94,612.18
2018,7,19,10,0,916.0,108.0,0.7,22.8,860.0,882.49,636.14
2018,7,19,10,15,922.0,109.5,0.75,23.1,889.5,919.14,657.96
2018,7,19,10,30,928.0,111.0,0.8,23.4,919.0,953.01,677.96
2018,7,19,10,45,933.0,111.5,0.8,23.7,941.5,982.0,693.86
2018,7,19,11,0,938.0,112.0,0.8,24.0,964.0,1007.84,707.8
2018,7,19,11,15,941.0,113.0,0.9,24.2,980.0,1028.98,721.28
2018,7,19,11,30,944.0,114.0,1.0,24.4,996.0,1046.65,732.76
2018,7,19,11,45,946.0,114.0,1.1,24.55,1005.0,1058.78,741.12
2018,7,19,12,0,948.0,114.0,1.2,24.7,1014.0,1067.29,747.42
2018,7,19,12,15,949.0,114.0,1.3,24.85,1015.5,1071.15,751.0
2018,7,19,12,30,950.0,114.0,1.4,25.0,1017.0,1071.32,752.44
2018,7,19,12,45,950.0,113.0,1.45,25.1,1011.0,1065.8,749.78
2018,7,19,13,0,950.0,112.0,1.5,25.2,1005.0,1056.6,745.02
2018,7,19,13,15,947.0,111.5,1.55,25.2,990.5,1041.32,736.9
2018,7,19,13,30,944.0,111.0,1.6,25.2,976.0,1022.51,726.68
2018,7,19,13,45,940.0,110.0,1.65,25.15,955.0,998.83,713.56
2018,7,19,14,0,936.0,109.0,1.7,25.1,934.0,971.86,698.33
2018,7,19,14,15,929.5,108.0,1.75,24.95,906.0,939.52,679.82
2018,7,19,14,30,923.0,107.0,1.8,24.8,878.0,904.32,659.28
2018,7,19,14,45,914.5,105.5,1.85,24.7,844.0,864.3,635.19
2018,7,19,15,0,906.0,104.0,1.9,24.6,810.0,821.94,609.2
2018,7,19,15,15,895.5,102.5,1.9,24.6,770.5,775.96,579.71
2018,7,19,15,30,885.0,101.0,1.9,24.6,731.0,728.26,548.65
2018,7,19,15,45,871.0,98.5,2.0,24.15,687.0,675.78,513.6
2018,7,19,16,0,857.0,96.0,2.1,23.7,643.0,622.4,476.13
2018,7,19,16,15,839.0,93.5,2.15,23.4,595.0,566.79,435.04
2018,7,19,16,30,821.0,91.0,2.2,23.1,547.0,510.15,391.71
2018,7,19,16,45,798.0,87.0,2.25,22.85,496.5,450.13,344.21
2018,7,19,17,0,775.0,83.0,2.3,22.6,446.0,391.33,295.98
2018,7,19,17,15,742.5,79.5,2.3,22.15,394.5,331.31,245.6
2018,7,19,17,30,710.0,76.0,2.3,21.7,343.0,272.46,195.08
2018,7,19,17,45,665.5,71.0,2.3,21.3,292.0,214.13,145.11
2018,7,19,18,0,621.0,66.0,2.3,20.9,241.0,160.64,100.36
2018,7,19,18,15,557.0,59.0,2.25,20.15,192.5,108.37,61.08
2018,7,19,18,30,493.0,52.0,2.2,19.4,144.0,63.75,34.32
2018,7,19,18,45,396.0,42.5,2.1,18.65,102.5,33.49,23.06
2018,7,19,19,0,299.0,33.0,2.0,17.9,61.0,27.13,16.07
2018,7,19,19,15,177.0,20.5,1.95,17.45,34.5,17.26,0.0
2018,7,19,19,30,55.0,8.0,1.9,17.0,8.0,7.63,0.0
2018,7,19,19,45,27.5,4.0,1.85,16.6,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.55,13.15,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,13.2,2.0,0.0,0.0
2018,7,20,5,15,90.5,14.5,0.7,13.65,20.5,13.82,0.0
2018,7,20,5,30,173.0,27.0,0.8,14.1,39.0,21.42,6.69
2018,7,20,5,45,274.0,39.5,0.9,14.55,75.5,30.75,20.55
2018,7,20,6,0,375.0,52.0,1.0,15.0,112.0,45.18,34.0
2018,7,20,6,15,445.5,61.0,1.05,15.45,157.0,82.73,48.16
2018,7,20,6,30,516.0,70.0,1.1,15.9,202.0,128.92,80.18
2018,7,20,6,45,564.0,78.0,1.15,16.35,251.0,178.35,120.16
2018,7,20,7,0,612.0,86.0,1.2,16.8,300.0,233.28,166.79
2018,7,20,7,15,633.5,94.0,1.2,17.2,346.0,285.34,212.33
2018,7,20,7,30,655.0,102.0,1.2,17.6,392.0,339.32,258.61
2018,7,20,7,45,684.5,108.0,1.2,18.0,442.5,396.43,305.93
2018,7,20,8,0,714.0,114.0,1.2,18.4,493.0,455.82,353.46
2018,7,20,8,15,626.0,143.0,1.2,18.75,498.0,477.5,371.12
2018,7,20,8,30,538.0,172.0,1.2,19.1,503.0,486.07,377.77
2018,7,20,8,45,421.5,221.5,1.2,19.5,492.5,489.27,378.59
2018,7,20,9,0,305.0,271.0,1.2,19.9,482.0,475.19,365.79
2018,7,20,9,15,473.5,234.5,1.15,20.15,584.0,582.49,445.72
2018,7,20,9,30,642.0,198.0,1.1,20.4,686.0,699.76,528.83
2018,7,20,9,45,597.0,228.0,1.1,20.65,698.5,719.84,539.39
2018,7,20,10,0,552.0,258.0,1.1,20.9,711.0,732.53,545.75
2018,7,20,10,15,481.0,306.0,1.1,21.1,710.5,738.19,546.41
2018,7,20,10,30,410.0,354.0,1.1,21.3,710.0,737.47,542.72
2018,7,20,10,45,396.5,369.5,1.1,21.5,721.5,752.69,551.54
2018,7,20,11,0,383.0,385.0,1.1,21.7,733.0,758.22,553.87
2018,7,20,11,15,356.0,406.0,1.1,21.8,733.5,761.68,554.58
2018,7,20,11,30,329.0,427.0,1.1,21.9,734.0,762.78,553.77
2018,7,20,11,45,335.5,431.5,1.1,22.0,747.0,778.19,563.58
2018,7,20,12,0,342.0,436.0,1.1,22.1,760.0,792.15,572.28
2018,7,20,12,15,459.5,377.0,1.1,22.15,813.0,859.93,619.61
2018,7,20,12,30,577.0,318.0,1.1,22.2,866.0,917.83,659.3
2018,7,20,12,45,620.0,291.5,1.1,22.25,876.5,931.82,668.76
2018,7,20,13,0,663.0,265.0,1.1,22.3,887.0,942.26,676.57
2018,7,20,13,15,736.0,220.0,1.15,22.3,901.5,959.13,688.64
2018,7,20,13,30,809.0,175.0,1.2,22.3,916.0,965.71,693.86
2018,7,20,13,45,829.0,158.0,1.25,22.25,902.5,950.56,685.69
2018,7,20,14,0,849.0,141.0,1.3,22.2,889.0,924.67,670.91
2018,7,20,14,15,840.5,139.5,1.35,22.1,860.5,898.41,656.02
2018,7,20,14,30,832.0,138.0,1.4,22.0,832.0,863.09,635.04
2018,7,20,14,45,821.5,135.5,1.5,21.9,798.0,822.82,611.11
2018,7,20,15,0,811.0,133.0,1.6,21.8,764.0,780.63,585.39
2018,7,20,15,15,798.0,131.0,1.6,21.8,725.5,735.38,555.92
2018,7,20,15,30,785.0,129.0,1.6,21.8,687.0,688.87,524.14
2018,7,20,15,45,767.0,125.5,1.65,21.4,643.0,636.58,488.02
2018,7,20,16,0,749.0,122.0,1.7,21.0,599.0,584.03,450.53
2018,7,20,16,15,725.0,119.0,1.75,20.75,552.0,528.29,409.11
2018,7,20,16,30,701.0,116.0,1.8,20.5,505.0,473.54,367.03
2018,7,20,16,45,672.0,111.5,1.8,20.25,456.0,416.28,321.54
2018,7,20,17,0,643.0,107.0,1.8,20.0,407.0,361.1,276.3
2018,7,20,17,15,606.0,101.5,1.8,19.65,358.0,304.62,229.11
2018,7,20,17,30,569.0,96.0,1.8,19.3,309.0,251.71,183.96
2018,7,20,17,45,520.0,88.5,1.8,18.95,261.0,198.12,138.62
2018,7,20,18,0,471.0,81.0,1.8,18.6,213.0,150.08,98.93
2018,7,20,18,15,408.0,70.5,1.75,18.2,168.5,102.23,62.69
2018,7,20,18,30,345.0,60.0,1.7,17.8,124.0,63.18,38.04
2018,7,20,18,45,262.0,47.0,1.7,17.4,87.0,36.17,25.47
2018,7,20,19,0,179.0,34.0,1.7,17.0,50.0,26.68,15.61
2018,7,20,19,15,102.0,20.0,1.65,16.75,28.0,15.94,0.0
2018,7,20,19,30,25.0,6.0,1.6,16.5,6.0,5.72,0.0
2018,7,20,19,45,12.5,3.0,1.6,16.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.55,14.15,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,14.2,1.0,0.0,0.0
2018,7,21,5,15,69.0,13.0,0.6,14.6,17.5,12.39,0.0
2018,7,21,5,30,132.0,25.0,0.6,15.0,34.0,19.77,4.74
2018,7,21,5,45,219.5,38.5,0.65,15.35,67.5,29.93,19.72
2018,7,21,6,0,307.0,52.0,0.7,15.7,101.0,42.7,31.72
2018,7,21,6,15,375.0,62.5,0.7,16.1,143.0,77.69,46.43
2018,7,21,6,30,443.0,73.0,0.7,16.5,185.0,121.95,77.34
2018,7,21,6,45,493.5,81.0,0.7,16.9,231.5,167.5,113.66
2018,7,21,7,0,544.0,89.0,0.7,17.3,278.0,218.9,156.63
2018,7,21,7,15,581.0,95.5,0.7,17.7,326.0,270.36,200.52
2018,7,21,7,30,618.0,102.0,0.7,18.1,374.0,325.58,246.79
2018,7,21,7,45,646.0,106.5,0.7,18.45,421.0,378.55,290.4
2018,7,21,8,0,674.0,111.0,0.7,18.8,468.0,433.67,334.27
2018,7,21,8,15,695.5,115.0,0.75,19.2,513.5,486.71,375.45
2018,7,21,8,30,717.0,119.0,0.8,19.6,559.0,540.64,415.97
2018,7,21,8,45,734.5,122.5,0.85,19.95,602.0,592.08,453.56
2018,7,21,9,0,752.0,126.0,0.9,20.3,645.0,643.19,489.88
2018,7,21,9,15,762.0,130.0,0.95,20.6,682.5,689.01,521.64
2018,7,21,9,30,772.0,134.0,1.0,20.9,720.0,733.56,550.99
2018,7,21,9,45,778.5,138.5,1.05,21.2,753.0,774.31,576.94
2018,7,21,10,0,785.0,143.0,1.1,21.5,786.0,813.09,601.33
2018,7,21,10,15,775.0,156.5,1.1,21.75,810.0,844.43,620.05
2018,7,21,10,30,765.0,170.0,1.1,22.0,834.0,872.41,636.51
2018,7,21,10,45,712.5,211.0,1.15,22.2,842.0,889.95,647.05
2018,7,21,11,0,660.0,252.0,1.2,22.4,850.0,898.26,651.38
2018,7,21,11,15,571.5,304.5,1.25,22.5,828.5,876.76,634.88
2018,7,21,11,30,483.0,357.0,1.3,22.6,807.0,852.11,616.46
2018,7,21,11,45,561.5,310.5,1.3,22.7,838.5,889.34,643.02
2018,7,21,12,0,640.0,264.0,1.3,22.8,870.0,926.99,668.81
2018,7,21,12,15,743.0,200.5,1.35,22.8,905.0,961.61,691.58
2018,7,21,12,30,846.0,137.0,1.4,22.8,940.0,991.21,710.61
2018,7,21,12,45,787.5,171.0,1.45,22.8,914.5,972.11,699.08
2018,7,21,13,0,729.0,205.0,1.5,22.8,889.0,947.18,684.41
2018,7,21,13,15,742.5,192.0,1.5,22.7,880.0,932.0,675.59
2018,7,21,13,30,756.0,179.0,1.5,22.6,871.0,919.41,668.36
2018,7,21,13,45,805.0,148.0,1.55,22.5,869.5,918.31,669.25
2018,7,21,14,0,854.0,117.0,1.6,22.4,868.0,905.83,662.71
