Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,15,849.0,115.0,1.6,22.25,842.0,876.0,644.45
2018,7,21,14,30,844.0,113.0,1.6,22.1,816.0,843.49,624.48
2018,7,21,14,45,837.0,110.5,1.6,22.0,784.0,806.31,601.11
2018,7,21,15,0,830.0,108.0,1.6,21.9,752.0,766.92,576.03
2018,7,21,15,15,819.0,105.5,1.6,21.9,714.5,722.53,547.0
2018,7,21,15,30,808.0,103.0,1.6,21.9,677.0,676.68,516.56
2018,7,21,15,45,795.5,100.0,1.65,21.5,635.5,629.79,484.04
2018,7,21,16,0,783.0,97.0,1.7,21.1,594.0,579.84,448.21
2018,7,21,16,15,767.0,93.5,1.7,20.85,549.5,526.85,408.37
2018,7,21,16,30,751.0,90.0,1.7,20.6,505.0,473.88,367.23
2018,7,21,16,45,729.0,86.0,1.65,20.4,458.0,418.01,322.28
2018,7,21,17,0,707.0,82.0,1.6,20.2,411.0,363.36,276.88
2018,7,21,17,15,676.0,77.5,1.6,19.85,362.5,305.24,227.9
2018,7,21,17,30,645.0,73.0,1.6,19.5,314.0,251.13,181.1
2018,7,21,17,45,603.0,67.5,1.6,19.2,266.5,196.68,134.18
2018,7,21,18,0,561.0,62.0,1.6,18.9,219.0,146.82,92.25
2018,7,21,18,15,499.5,55.5,1.55,18.5,174.0,98.85,56.02
2018,7,21,18,30,438.0,49.0,1.5,18.1,129.0,58.2,31.56
2018,7,21,18,45,348.5,39.5,1.45,17.75,91.0,30.82,20.82
2018,7,21,19,0,259.0,30.0,1.4,17.4,53.0,24.35,13.55
2018,7,21,19,15,147.5,17.5,1.3,17.15,29.0,13.91,0.0
2018,7,21,19,30,36.0,5.0,1.2,16.9,5.0,4.77,0.0
2018,7,21,19,45,18.0,2.5,1.15,16.65,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.65,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,7,22,5,15,76.0,13.0,0.45,14.95,17.5,12.39,0.0
2018,7,22,5,30,145.0,25.0,0.5,15.2,34.0,19.83,3.6
2018,7,22,5,45,238.5,37.5,0.55,15.45,68.0,29.19,19.0
2018,7,22,6,0,332.0,50.0,0.6,15.7,102.0,40.96,30.19
2018,7,22,6,15,272.0,57.5,0.65,16.1,110.0,66.17,40.53
2018,7,22,6,30,212.0,65.0,0.7,16.5,118.0,83.93,55.91
2018,7,22,6,45,193.0,91.5,0.75,16.95,148.0,119.22,86.5
2018,7,22,7,0,174.0,118.0,0.8,17.4,178.0,151.7,114.86
2018,7,22,7,15,382.0,112.0,0.85,17.9,271.5,223.02,168.29
2018,7,22,7,30,590.0,106.0,0.9,18.4,365.0,318.99,242.71
2018,7,22,7,45,661.0,101.0,0.95,18.85,423.5,379.29,291.5
2018,7,22,8,0,732.0,96.0,1.0,19.3,482.0,447.16,345.26
2018,7,22,8,15,754.5,98.5,1.05,19.7,529.0,501.99,388.04
2018,7,22,8,30,777.0,101.0,1.1,20.1,576.0,557.68,430.14
2018,7,22,8,45,670.5,152.5,1.15,20.45,584.0,581.8,446.57
2018,7,22,9,0,564.0,204.0,1.2,20.8,592.0,590.9,451.41
2018,7,22,9,15,659.5,175.0,1.25,21.0,655.0,661.29,502.94
2018,7,22,9,30,755.0,146.0,1.3,21.2,718.0,732.74,553.39
2018,7,22,9,45,808.0,127.5,1.35,21.4,765.5,786.97,588.59
2018,7,22,10,0,861.0,109.0,1.4,21.6,813.0,837.92,621.25
2018,7,22,10,15,869.0,110.0,1.45,21.75,842.0,874.16,643.95
2018,7,22,10,30,877.0,111.0,1.5,21.9,871.0,907.92,665.05
2018,7,22,10,45,883.5,111.0,1.55,22.05,893.5,936.61,682.8
2018,7,22,11,0,890.0,111.0,1.6,22.2,916.0,962.39,698.69
2018,7,22,11,15,894.0,111.0,1.6,22.25,931.5,982.7,710.7
2018,7,22,11,30,898.0,111.0,1.6,22.3,947.0,999.75,720.72
2018,7,22,11,45,901.0,110.5,1.65,22.35,956.0,1011.95,728.5
2018,7,22,12,0,904.0,110.0,1.7,22.4,965.0,1020.71,734.27
2018,7,22,12,15,905.5,109.0,1.7,22.4,966.0,1023.96,736.13
2018,7,22,12,30,907.0,108.0,1.7,22.4,967.0,1023.69,735.94
2018,7,22,12,45,908.0,106.5,1.75,22.45,961.5,1018.86,733.6
2018,7,22,13,0,909.0,105.0,1.8,22.5,956.0,1010.49,729.15
2018,7,22,13,15,885.5,117.0,1.85,22.5,936.5,988.39,716.18
2018,7,22,13,30,862.0,129.0,1.9,22.5,917.0,963.43,701.47
2018,7,22,13,45,809.0,158.5,1.9,22.5,884.5,933.26,682.75
2018,7,22,14,0,756.0,188.0,1.9,22.5,852.0,894.37,658.25
2018,7,22,14,15,787.5,161.5,1.95,22.4,834.5,874.56,647.07
2018,7,22,14,30,819.0,135.0,2.0,22.3,817.0,849.68,632.24
2018,7,22,14,45,844.5,114.5,2.0,22.25,792.5,816.81,611.38
2018,7,22,15,0,870.0,94.0,2.0,22.2,768.0,784.44,590.78
2018,7,22,15,15,859.5,92.0,2.0,22.2,730.0,739.31,561.04
2018,7,22,15,30,849.0,90.0,2.0,22.2,692.0,692.56,529.86
2018,7,22,15,45,835.5,87.5,2.05,21.9,649.0,641.95,494.9
2018,7,22,16,0,822.0,85.0,2.1,21.6,606.0,590.49,457.5
2018,7,22,16,15,805.0,82.0,2.1,21.4,560.0,535.98,416.2
2018,7,22,16,30,788.0,79.0,2.1,21.2,514.0,481.53,373.56
2018,7,22,16,45,765.0,76.5,2.15,21.0,466.0,424.75,327.84
2018,7,22,17,0,742.0,74.0,2.2,20.8,418.0,369.22,281.55
2018,7,22,17,15,712.0,70.0,2.2,20.5,368.5,311.38,232.24
2018,7,22,17,30,682.0,66.0,2.2,20.2,319.0,256.17,184.06
2018,7,22,17,45,639.5,61.5,2.2,19.95,270.5,198.91,134.51
2018,7,22,18,0,597.0,57.0,2.2,19.7,222.0,147.77,91.32
2018,7,22,18,15,536.0,51.0,2.15,19.3,176.5,98.2,53.85
2018,7,22,18,30,475.0,45.0,2.1,18.9,131.0,55.85,28.68
2018,7,22,18,45,382.5,37.0,2.1,18.5,92.5,28.65,18.86
2018,7,22,19,0,290.0,29.0,2.1,18.1,54.0,23.52,12.61
2018,7,22,19,15,166.5,17.0,2.1,17.8,29.5,16.2,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,4.77,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,4,45,1.5,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,23,5,0,3.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,5,15,108.0,11.0,1.85,14.6,17.5,10.48,0.0
2018,7,23,5,30,213.0,22.0,1.8,15.1,35.0,18.07,1.48
2018,7,23,5,45,322.5,32.0,1.8,15.6,71.5,25.37,15.64
2018,7,23,6,0,432.0,42.0,1.8,16.1,108.0,35.18,25.03
2018,7,23,6,15,461.0,52.0,1.8,16.7,146.0,74.33,40.68
2018,7,23,6,30,490.0,62.0,1.8,17.3,184.0,117.05,71.16
2018,7,23,6,45,513.5,72.5,1.75,17.9,226.0,162.66,108.83
2018,7,23,7,0,537.0,83.0,1.7,18.5,268.0,210.93,150.55
2018,7,23,7,15,618.5,82.0,1.65,19.0,327.5,268.38,198.5
2018,7,23,7,30,700.0,81.0,1.6,19.5,387.0,335.89,254.37
2018,7,23,7,45,740.0,81.0,1.6,20.0,439.0,393.72,302.5
2018,7,23,8,0,780.0,81.0,1.6,20.5,491.0,454.82,351.76
2018,7,23,8,15,799.0,83.5,1.6,20.9,538.0,510.28,395.35
2018,7,23,8,30,818.0,86.0,1.6,21.3,585.0,565.42,437.21
2018,7,23,8,45,832.5,89.0,1.65,21.7,629.5,618.62,476.51
2018,7,23,9,0,847.0,92.0,1.7,22.1,674.0,671.2,514.18
2018,7,23,9,15,859.5,93.5,1.7,22.4,714.0,719.94,546.63
2018,7,23,9,30,872.0,95.0,1.7,22.7,754.0,767.34,577.03
2018,7,23,9,45,881.5,96.0,1.75,23.05,789.0,810.23,604.25
2018,7,23,10,0,891.0,97.0,1.8,23.4,824.0,851.07,629.8
2018,7,23,10,15,898.0,98.0,1.85,23.6,853.0,887.45,652.54
2018,7,23,10,30,905.0,99.0,1.9,23.8,882.0,921.2,673.44
2018,7,23,10,45,910.0,99.5,1.95,24.0,904.5,949.76,690.9
2018,7,23,11,0,915.0,100.0,2.0,24.2,927.0,975.25,706.4
2018,7,23,11,15,918.5,100.5,2.05,24.4,943.0,996.08,718.94
2018,7,23,11,30,922.0,101.0,2.1,24.6,959.0,1013.53,729.42
2018,7,23,11,45,924.0,101.0,2.15,24.75,967.5,1025.53,736.69
2018,7,23,12,0,926.0,101.0,2.2,24.9,976.0,1033.98,741.86
2018,7,23,12,15,925.5,102.0,2.25,24.95,977.0,1037.35,744.25
2018,7,23,12,30,925.0,103.0,2.3,25.0,978.0,1037.1,744.51
2018,7,23,12,45,922.0,104.0,2.35,25.0,971.5,1030.75,741.19
2018,7,23,13,0,919.0,105.0,2.4,25.0,965.0,1020.85,735.75
2018,7,23,13,15,916.0,104.5,2.45,24.85,951.0,1005.92,727.61
2018,7,23,13,30,913.0,104.0,2.5,24.7,937.0,987.56,717.34
2018,7,23,13,45,908.0,104.0,2.6,24.6,916.5,964.51,704.35
2018,7,23,14,0,903.0,104.0,2.7,24.5,896.0,938.32,689.22
2018,7,23,14,15,897.0,103.0,2.7,24.25,869.0,907.21,670.3
2018,7,23,14,30,891.0,102.0,2.7,24.0,842.0,873.32,649.42
2018,7,23,14,45,770.5,137.0,2.75,23.8,758.5,783.43,590.17
2018,7,23,15,0,650.0,172.0,2.8,23.6,675.0,696.23,530.71
2018,7,23,15,15,695.5,148.0,2.8,23.6,661.5,678.11,519.54
2018,7,23,15,30,741.0,124.0,2.8,23.6,648.0,653.63,502.9
2018,7,23,15,45,785.5,106.0,2.85,23.2,630.5,629.65,486.73
2018,7,23,16,0,830.0,88.0,2.9,22.8,613.0,598.42,464.38
2018,7,23,16,15,815.0,85.0,2.9,22.55,567.5,545.1,423.62
2018,7,23,16,30,800.0,82.0,2.9,22.3,522.0,490.59,380.77
2018,7,23,16,45,778.5,78.0,2.9,22.1,473.0,432.25,333.53
2018,7,23,17,0,757.0,74.0,2.9,21.9,424.0,375.0,285.64
2018,7,23,17,15,727.0,70.5,2.9,21.55,374.5,316.75,235.88
2018,7,23,17,30,697.0,67.0,2.9,21.2,325.0,261.1,187.24
2018,7,23,17,45,655.5,62.0,2.9,20.9,275.5,204.36,138.0
2018,7,23,18,0,614.0,57.0,2.9,20.6,226.0,150.21,92.34
2018,7,23,18,15,553.0,51.0,2.85,20.05,179.5,99.6,54.21
2018,7,23,18,30,492.0,45.0,2.8,19.5,133.0,56.23,28.64
2018,7,23,18,45,398.5,36.5,2.8,19.0,93.5,28.32,18.49
2018,7,23,19,0,305.0,28.0,2.8,18.5,54.0,22.67,11.67
2018,7,23,19,15,175.5,16.5,2.8,18.15,29.5,15.73,0.0
2018,7,23,19,30,46.0,5.0,2.8,17.8,5.0,4.77,0.0
2018,7,23,19,45,23.0,2.5,2.75,17.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,15,90.5,11.0,2.8,15.45,16.5,10.48,0.0
2018,7,24,5,30,181.0,22.0,2.8,15.8,33.0,17.44,0.0
2018,7,24,5,45,289.0,33.5,2.8,16.15,69.0,26.92,16.76
2018,7,24,6,0,397.0,45.0,2.8,16.5,105.0,37.39,26.85
2018,7,24,6,15,469.5,52.5,2.75,17.0,149.5,74.99,40.98
2018,7,24,6,30,542.0,60.0,2.7,17.5,194.0,121.41,72.51
2018,7,24,6,45,593.0,65.5,2.7,18.0,242.5,170.59,112.18
2018,7,24,7,0,644.0,71.0,2.7,18.5,291.0,225.57,159.2
2018,7,24,7,15,680.0,75.0,2.7,19.25,341.0,280.1,206.89
2018,7,24,7,30,716.0,79.0,2.7,20.0,391.0,339.44,257.8
2018,7,24,7,45,744.0,82.0,2.65,20.7,440.5,396.14,305.5
2018,7,24,8,0,772.0,85.0,2.6,21.4,490.0,454.83,353.16
2018,7,24,8,15,792.0,88.0,2.65,21.95,537.5,510.99,397.71
2018,7,24,8,30,812.0,91.0,2.7,22.5,585.0,567.69,441.17
2018,7,24,8,45,828.5,92.5,2.7,23.05,629.0,619.57,479.62
2018,7,24,9,0,845.0,94.0,2.7,23.6,673.0,671.87,517.13
2018,7,24,9,15,855.0,96.0,2.8,23.9,712.0,719.28,549.78
2018,7,24,9,30,865.0,98.0,2.9,24.2,751.0,765.16,580.31
2018,7,24,9,45,872.0,101.0,2.95,24.55,785.5,807.87,607.92
2018,7,24,10,0,879.0,104.0,3.0,24.9,820.0,848.36,633.71
2018,7,24,10,15,887.0,105.0,3.05,25.15,849.5,885.28,657.1
2018,7,24,10,30,895.0,106.0,3.1,25.4,879.0,919.65,678.63
2018,7,24,10,45,901.5,105.5,3.15,25.6,901.5,948.37,696.46
2018,7,24,11,0,908.0,105.0,3.2,25.8,924.0,974.11,712.32
2018,7,24,11,15,912.5,104.5,3.25,25.9,940.0,994.78,725.18
2018,7,24,11,30,917.0,104.0,3.3,26.0,956.0,1012.13,735.96
2018,7,24,11,45,920.0,103.0,3.3,26.15,964.5,1024.06,742.79
2018,7,24,12,0,923.0,102.0,3.3,26.3,973.0,1032.47,747.48
2018,7,24,12,15,922.0,103.0,3.35,26.3,974.0,1035.34,749.56
2018,7,24,12,30,921.0,104.0,3.4,26.3,975.0,1034.6,749.48
2018,7,24,12,45,917.5,106.0,3.45,26.3,968.5,1028.79,746.24
2018,7,24,13,0,914.0,108.0,3.5,26.3,962.0,1019.44,740.86
2018,7,24,13,15,912.5,106.5,3.5,26.2,948.5,1005.0,732.19
2018,7,24,13,30,911.0,105.0,3.5,26.1,935.0,987.1,721.36
2018,7,24,13,45,908.5,103.0,3.55,26.0,915.0,964.37,707.74
2018,7,24,14,0,906.0,101.0,3.6,25.9,895.0,938.38,691.95
2018,7,24,14,15,901.5,99.5,3.6,25.75,868.5,907.98,672.99
2018,7,24,14,30,897.0,98.0,3.6,25.6,842.0,874.69,652.0
2018,7,24,14,45,890.5,96.0,3.55,25.45,809.5,836.51,627.26
2018,7,24,15,0,884.0,94.0,3.5,25.3,777.0,795.91,600.69
2018,7,24,15,15,873.5,92.5,3.5,25.3,738.5,750.63,570.47
2018,7,24,15,30,863.0,91.0,3.5,25.3,700.0,703.68,538.73
2018,7,24,15,45,852.5,87.5,3.45,24.75,657.5,653.28,503.61
2018,7,24,16,0,842.0,84.0,3.4,24.2,615.0,601.71,465.87
2018,7,24,16,15,829.0,80.5,3.4,23.95,569.5,547.82,424.79
2018,7,24,16,30,816.0,77.0,3.4,23.7,524.0,493.5,382.03
2018,7,24,16,45,796.5,73.0,3.4,23.4,475.5,435.21,334.88
2018,7,24,17,0,777.0,69.0,3.4,23.1,427.0,377.74,286.81
2018,7,24,17,15,748.0,65.5,3.35,22.65,377.0,318.68,236.35
2018,7,24,17,30,719.0,62.0,3.3,22.2,327.0,262.09,186.87
2018,7,24,17,45,679.5,57.5,3.25,21.8,277.5,204.98,137.2
2018,7,24,18,0,640.0,53.0,3.2,21.4,228.0,152.13,92.52
2018,7,24,18,15,579.5,47.5,3.15,20.9,181.0,98.72,52.25
2018,7,24,18,30,519.0,42.0,3.1,20.4,134.0,54.26,26.41
2018,7,24,18,45,424.0,34.5,3.05,19.85,94.0,26.63,16.94
2018,7,24,19,0,329.0,27.0,3.0,19.3,54.0,21.84,10.69
2018,7,24,19,15,189.5,16.0,3.0,19.0,29.5,15.25,0.0
2018,7,24,19,30,50.0,5.0,3.0,18.7,5.0,4.77,0.0
2018,7,24,19,45,25.0,2.5,2.95,18.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,5,15,124.5,10.0,2.8,17.75,17.0,9.53,0.0
2018,7,25,5,30,249.0,20.0,2.8,18.4,34.0,16.36,0.0
2018,7,25,5,45,367.0,28.5,2.8,19.0,71.5,22.36,12.67
2018,7,25,6,0,485.0,37.0,2.8,19.6,109.0,30.17,20.26
2018,7,25,6,15,553.0,42.5,2.75,20.1,154.5,73.06,36.13
2018,7,25,6,30,621.0,48.0,2.7,20.6,200.0,121.73,68.49
2018,7,25,6,45,666.0,52.0,2.65,21.1,249.0,172.77,109.59
2018,7,25,7,0,711.0,56.0,2.6,21.6,298.0,228.86,157.63
2018,7,25,7,15,743.0,59.0,2.6,22.3,348.0,284.8,206.56
2018,7,25,7,30,775.0,62.0,2.6,23.0,398.0,343.7,257.16
2018,7,25,7,45,798.5,65.5,2.6,23.65,448.0,402.9,306.77
2018,7,25,8,0,822.0,69.0,2.6,24.3,498.0,462.48,354.97
2018,7,25,8,15,839.5,71.0,2.6,24.85,545.5,518.49,398.99
2018,7,25,8,30,857.0,73.0,2.6,25.4,593.0,574.66,441.53
2018,7,25,8,45,871.0,74.5,2.65,26.0,637.0,628.0,480.65
2018,7,25,9,0,885.0,76.0,2.7,26.6,681.0,680.58,517.92
2018,7,25,9,15,887.5,81.5,2.75,26.9,719.0,727.98,549.18
2018,7,25,9,30,890.0,87.0,2.8,27.2,757.0,773.12,578.47
2018,7,25,9,45,888.0,94.5,2.85,27.5,789.5,814.26,604.67
2018,7,25,10,0,886.0,102.0,2.9,27.8,822.0,852.43,628.63
2018,7,25,10,15,892.5,103.0,2.95,27.9,851.0,888.31,651.38
2018,7,25,10,30,899.0,104.0,3.0,28.0,880.0,921.54,672.27
2018,7,25,10,45,903.0,106.0,3.1,28.15,902.5,950.63,690.62
2018,7,25,11,0,907.0,108.0,3.2,28.3,925.0,976.61,706.96
2018,7,25,11,15,909.5,109.0,3.25,28.3,940.5,996.89,719.7
2018,7,25,11,30,912.0,110.0,3.3,28.3,956.0,1013.79,730.38
2018,7,25,11,45,913.0,110.5,3.35,28.25,964.0,1025.23,737.8
2018,7,25,12,0,914.0,111.0,3.4,28.2,972.0,1033.14,743.1
2018,7,25,12,15,916.0,109.5,3.45,28.1,973.5,1036.45,745.75
2018,7,25,12,30,918.0,108.0,3.5,28.0,975.0,1036.16,746.24
2018,7,25,12,45,918.5,106.5,3.5,27.9,969.0,1030.77,743.21
2018,7,25,13,0,919.0,105.0,3.5,27.8,963.0,1021.78,738.01
2018,7,25,13,15,916.5,105.0,3.5,27.65,950.0,1007.82,729.85
2018,7,25,13,30,914.0,105.0,3.5,27.5,937.0,990.41,719.56
2018,7,25,13,45,909.5,104.0,3.5,27.35,916.0,966.73,705.21
2018,7,25,14,0,905.0,103.0,3.5,27.2,895.0,939.87,688.8
2018,7,25,14,15,899.5,102.0,3.55,27.0,868.0,909.09,670.17
2018,7,25,14,30,894.0,101.0,3.6,26.8,841.0,875.47,649.5
2018,7,25,14,45,886.5,99.0,3.6,26.6,808.0,836.52,624.74
2018,7,25,15,0,879.0,97.0,3.6,26.4,775.0,795.24,598.16
2018,7,25,15,15,868.5,95.5,3.6,26.4,736.5,750.1,568.12
2018,7,25,15,30,858.0,94.0,3.6,26.4,698.0,703.31,536.57
2018,7,25,15,45,844.5,91.5,3.55,25.85,655.0,652.11,500.83
2018,7,25,16,0,831.0,89.0,3.5,25.3,612.0,600.03,462.83
2018,7,25,16,15,814.0,86.0,3.5,24.9,565.5,545.49,421.63
2018,7,25,16,30,797.0,83.0,3.5,24.5,519.0,489.91,378.3
2018,7,25,16,45,773.5,80.0,3.5,24.1,470.0,431.71,331.52
2018,7,25,17,0,750.0,77.0,3.5,23.7,421.0,374.81,284.25
2018,7,25,17,15,719.5,73.0,3.5,23.2,371.0,316.17,234.49
2018,7,25,17,30,689.0,69.0,3.5,22.7,321.0,260.22,185.91
2018,7,25,17,45,645.5,64.0,3.45,22.25,271.5,201.69,135.56
2018,7,25,18,0,602.0,59.0,3.4,21.8,222.0,149.44,91.79
2018,7,25,18,15,538.0,52.5,3.35,21.25,175.5,98.75,53.95
2018,7,25,18,30,474.0,46.0,3.3,20.7,129.0,55.71,28.84
2018,7,25,18,45,375.0,37.5,3.3,20.2,90.0,29.47,19.26
2018,7,25,19,0,276.0,29.0,3.3,19.7,51.0,23.93,11.83
2018,7,25,19,15,155.0,17.5,3.25,19.4,28.0,16.68,0.0
2018,7,25,19,30,34.0,6.0,3.2,19.1,5.0,0.0,0.0
2018,7,25,19,45,17.0,3.0,3.2,18.8,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,3.15,16.55,13.0,9.53,0.0
2018,7,26,5,30,116.0,20.0,3.1,17.2,26.0,15.83,0.0
2018,7,26,5,45,197.0,34.5,3.05,17.85,58.0,26.92,16.36
2018,7,26,6,0,278.0,49.0,3.0,18.5,90.0,38.57,27.55
2018,7,26,6,15,335.0,63.5,2.9,19.05,131.5,74.36,44.86
2018,7,26,6,30,392.0,78.0,2.8,19.6,173.0,117.12,74.86
2018,7,26,6,45,428.5,91.5,2.7,20.1,217.5,162.11,110.99
2018,7,26,7,0,465.0,105.0,2.6,20.6,262.0,211.36,152.32
2018,7,26,7,15,496.5,116.5,2.5,21.2,309.0,261.36,194.7
2018,7,26,7,30,528.0,128.0,2.4,21.8,356.0,314.62,239.14
2018,7,26,7,45,548.5,140.0,2.35,22.35,402.0,366.79,281.93
2018,7,26,8,0,569.0,152.0,2.3,22.9,448.0,420.53,324.61
2018,7,26,8,15,590.0,160.5,2.2,23.4,493.5,475.08,366.44
2018,7,26,8,30,611.0,169.0,2.1,23.9,539.0,528.29,405.89
2018,7,26,8,45,626.0,177.5,2.05,24.45,581.0,578.54,441.96
2018,7,26,9,0,641.0,186.0,2.0,25.0,623.0,628.76,476.84
2018,7,26,9,15,685.0,177.5,2.05,25.35,670.0,682.85,515.05
2018,7,26,9,30,729.0,169.0,2.1,25.7,717.0,738.48,553.51
2018,7,26,9,45,777.5,152.5,2.1,26.1,761.5,788.66,585.96
2018,7,26,10,0,826.0,136.0,2.1,26.5,806.0,841.64,619.07
2018,7,26,10,15,836.0,136.5,2.15,26.7,836.0,878.76,642.11
2018,7,26,10,30,846.0,137.0,2.2,26.9,866.0,907.31,659.55
2018,7,26,10,45,854.5,136.5,2.25,27.1,889.5,936.75,677.58
2018,7,26,11,0,863.0,136.0,2.3,27.3,913.0,963.45,693.78
2018,7,26,11,15,869.0,135.5,2.4,27.3,929.5,984.83,707.65
2018,7,26,11,30,875.0,135.0,2.5,27.3,946.0,1003.08,719.64
2018,7,26,11,45,880.0,133.0,2.55,27.3,955.0,1015.61,727.61
2018,7,26,12,0,885.0,131.0,2.6,27.3,964.0,1024.79,733.6
2018,7,26,12,15,885.5,131.5,2.7,27.25,965.5,1028.53,736.92
2018,7,26,12,30,886.0,132.0,2.8,27.2,967.0,1028.79,738.17
2018,7,26,12,45,884.5,131.5,2.85,27.15,960.5,1022.59,734.95
2018,7,26,13,0,883.0,131.0,2.9,27.1,954.0,1012.93,729.67
2018,7,26,13,15,884.5,128.0,2.95,27.0,942.0,1000.31,722.72
2018,7,26,13,30,886.0,125.0,3.0,26.9,930.0,984.22,713.61
2018,7,26,13,45,887.5,120.5,3.1,26.8,911.0,963.2,701.7
2018,7,26,14,0,889.0,116.0,3.2,26.7,892.0,938.8,687.54
2018,7,26,14,15,886.5,112.0,3.25,26.6,865.5,908.03,668.73
2018,7,26,14,30,884.0,108.0,3.3,26.5,839.0,874.3,647.83
2018,7,26,14,45,881.5,104.0,3.35,26.35,807.5,837.72,624.94
2018,7,26,15,0,879.0,100.0,3.4,26.2,776.0,798.47,599.96
2018,7,26,15,15,868.0,98.0,3.4,26.2,737.0,752.39,569.35
2018,7,26,15,30,857.0,96.0,3.4,26.2,698.0,704.69,537.27
2018,7,26,15,45,847.0,92.5,3.5,25.75,656.0,654.77,502.8
2018,7,26,16,0,837.0,89.0,3.6,25.3,614.0,603.63,465.77
2018,7,26,16,15,823.0,85.0,3.65,25.0,568.0,549.4,424.74
2018,7,26,16,30,809.0,81.0,3.7,24.7,522.0,493.79,381.29
2018,7,26,16,45,786.5,78.0,3.7,24.4,473.0,435.35,334.12
2018,7,26,17,0,764.0,75.0,3.7,24.1,424.0,378.09,286.35
2018,7,26,17,15,732.0,71.0,3.7,23.55,373.0,318.11,235.55
2018,7,26,17,30,700.0,67.0,3.7,23.0,322.0,260.98,186.02
2018,7,26,17,45,654.5,62.5,3.75,22.5,272.0,201.86,135.26
2018,7,26,18,0,609.0,58.0,3.8,22.0,222.0,149.22,91.26
2018,7,26,18,15,543.0,51.5,3.75,21.45,175.0,97.92,53.07
2018,7,26,18,30,477.0,45.0,3.7,20.9,128.0,54.52,27.95
2018,7,26,18,45,375.0,36.5,3.65,20.3,88.5,28.66,18.52
2018,7,26,19,0,273.0,28.0,3.6,19.7,49.0,23.07,10.75
2018,7,26,19,15,153.5,16.5,3.6,19.35,26.5,15.73,0.0
2018,7,26,19,30,34.0,5.0,3.6,19.0,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.6,18.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,10.0,3.5,15.1,14.5,9.53,0.0
2018,7,27,5,30,168.0,20.0,3.5,15.5,29.0,16.57,0.0
2018,7,27,5,45,278.5,32.0,3.45,15.85,64.5,25.88,15.5
2018,7,27,6,0,389.0,44.0,3.4,16.2,100.0,35.5,25.14
2018,7,27,6,15,461.0,52.5,3.4,16.7,144.5,73.42,40.31
2018,7,27,6,30,533.0,61.0,3.4,17.2,189.0,120.14,71.98
2018,7,27,6,45,581.5,68.5,3.4,17.75,238.5,170.24,112.47
2018,7,27,7,0,630.0,76.0,3.4,18.3,288.0,225.93,160.16
2018,7,27,7,15,665.5,82.0,3.4,19.0,338.5,281.58,208.89
2018,7,27,7,30,701.0,88.0,3.4,19.7,389.0,340.75,259.89
2018,7,27,7,45,725.5,93.5,3.35,20.45,438.5,398.06,308.26
2018,7,27,8,0,750.0,99.0,3.3,21.2,488.0,457.87,356.93
2018,7,27,8,15,770.5,103.5,3.3,21.75,536.5,514.9,402.22
2018,7,27,8,30,791.0,108.0,3.3,22.3,585.0,572.57,446.47
2018,7,27,8,45,806.0,111.5,3.3,22.8,629.5,626.12,486.36
2018,7,27,9,0,821.0,115.0,3.3,23.3,674.0,679.18,524.67
2018,7,27,9,15,829.0,120.0,3.35,23.7,713.5,727.94,558.93
2018,7,27,9,30,837.0,125.0,3.4,24.1,753.0,775.07,590.03
2018,7,27,9,45,841.0,130.5,3.45,24.5,787.0,817.66,617.55
2018,7,27,10,0,845.0,136.0,3.5,24.9,821.0,857.89,643.15
2018,7,27,10,15,855.5,137.0,3.55,25.15,852.0,896.62,667.88
2018,7,27,10,30,866.0,138.0,3.6,25.4,883.0,926.69,686.61
2018,7,27,10,45,875.0,137.5,3.6,25.65,907.0,957.15,705.26
2018,7,27,11,0,884.0,137.0,3.6,25.9,931.0,984.81,721.96
2018,7,27,11,15,889.5,136.5,3.7,25.95,947.5,1006.12,735.73
2018,7,27,11,30,895.0,136.0,3.8,26.0,964.0,1024.21,747.49
2018,7,27,11,45,899.5,135.0,3.85,26.05,973.5,1037.47,755.87
2018,7,27,12,0,904.0,134.0,3.9,26.1,983.0,1047.3,762.15
2018,7,27,12,15,905.0,133.0,3.95,26.0,984.0,1050.1,764.45
2018,7,27,12,30,906.0,132.0,4.0,25.9,985.0,1049.35,764.6
2018,7,27,12,45,905.0,132.0,4.1,25.85,979.0,1044.04,762.09
2018,7,27,13,0,904.0,132.0,4.2,25.8,973.0,1035.19,757.39
2018,7,27,13,15,903.0,130.0,4.2,25.7,959.5,1020.83,748.68
2018,7,27,13,30,902.0,128.0,4.2,25.6,946.0,1003.02,737.8
2018,7,27,13,45,900.0,125.5,4.25,25.5,926.0,980.37,724.05
2018,7,27,14,0,898.0,123.0,4.3,25.4,906.0,954.44,708.12
2018,7,27,14,15,893.0,120.0,4.3,25.3,878.0,922.19,687.6
2018,7,27,14,30,888.0,117.0,4.3,25.2,850.0,887.08,665.06
2018,7,27,14,45,881.0,115.0,4.3,25.05,817.0,848.64,640.2
2018,7,27,15,0,874.0,113.0,4.3,24.9,784.0,807.82,613.47
2018,7,27,15,15,862.5,111.0,4.3,24.9,744.5,761.48,582.21
2018,7,27,15,30,851.0,109.0,4.3,24.9,705.0,716.13,551.26
2018,7,27,15,45,827.5,109.5,4.3,24.55,659.0,661.02,511.39
2018,7,27,16,0,804.0,110.0,4.3,24.2,613.0,605.96,470.52
2018,7,27,16,15,761.0,114.5,4.3,23.85,561.0,544.38,423.47
2018,7,27,16,30,718.0,119.0,4.3,23.5,509.0,484.98,376.87
2018,7,27,16,45,669.0,119.5,4.3,23.15,455.5,422.3,326.66
2018,7,27,17,0,620.0,120.0,4.3,22.8,402.0,363.8,278.63
2018,7,27,17,15,573.5,114.5,4.25,22.2,351.0,305.05,229.74
2018,7,27,17,30,527.0,109.0,4.2,21.6,300.0,249.13,182.56
2018,7,27,17,45,466.5,100.0,4.2,20.95,249.5,193.91,136.63
2018,7,27,18,0,406.0,91.0,4.2,20.3,199.0,145.58,97.58
2018,7,27,18,15,344.0,76.0,4.15,19.7,154.0,98.93,62.48
2018,7,27,18,30,282.0,61.0,4.1,19.1,109.0,59.83,37.27
2018,7,27,18,45,205.5,44.0,4.0,18.5,73.0,34.09,23.21
2018,7,27,19,0,129.0,27.0,3.9,17.9,37.0,21.21,9.02
2018,7,27,19,15,68.0,14.5,3.9,17.55,19.5,13.82,0.0
2018,7,27,19,30,7.0,2.0,3.9,17.2,2.0,0.0,0.0
2018,7,27,19,45,3.5,1.0,3.85,16.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.0,14.95,6.0,4.77,0.0
2018,7,28,5,30,32.0,10.0,3.0,15.4,12.0,8.59,0.0
2018,7,28,5,45,66.0,26.5,3.0,15.9,34.5,22.0,12.19
2018,7,28,6,0,100.0,43.0,3.0,16.4,57.0,35.06,24.7
2018,7,28,6,15,133.5,66.0,2.95,16.95,93.0,64.62,44.04
2018,7,28,6,30,167.0,89.0,2.9,17.5,129.0,99.03,70.25
2018,7,28,6,45,196.5,113.5,2.85,18.05,171.0,138.52,102.07
2018,7,28,7,0,226.0,138.0,2.8,18.6,213.0,181.91,137.68
2018,7,28,7,15,253.0,161.0,2.75,19.0,258.5,226.88,174.81
2018,7,28,7,30,280.0,184.0,2.7,19.4,304.0,275.03,214.12
2018,7,28,7,45,303.5,205.5,2.65,19.8,350.0,323.31,252.93
2018,7,28,8,0,327.0,227.0,2.6,20.2,396.0,373.96,292.75
2018,7,28,8,15,348.0,245.0,2.55,20.65,440.5,422.14,329.71
2018,7,28,8,30,369.0,263.0,2.5,21.1,485.0,471.96,367.0
2018,7,28,8,45,385.0,278.5,2.45,21.6,525.5,517.64,400.19
2018,7,28,9,0,401.0,294.0,2.4,22.1,566.0,564.01,433.06
2018,7,28,9,15,423.0,300.0,2.45,22.6,602.5,611.13,466.24
2018,7,28,9,30,445.0,306.0,2.5,23.1,639.0,654.34,496.08
2018,7,28,9,45,470.5,311.5,2.5,23.6,678.5,700.23,527.12
2018,7,28,10,0,496.0,317.0,2.5,24.1,718.0,746.45,557.75
2018,7,28,10,15,501.5,328.0,2.55,24.3,746.0,780.64,580.16
2018,7,28,10,30,507.0,339.0,2.6,24.5,774.0,813.37,601.41
2018,7,28,10,45,508.5,348.5,2.7,24.65,795.0,839.29,618.34
2018,7,28,11,0,510.0,358.0,2.8,24.8,816.0,863.27,633.93
2018,7,28,11,15,511.0,364.5,2.85,24.8,830.0,881.74,645.94
2018,7,28,11,30,512.0,371.0,2.9,24.8,844.0,898.06,656.57
2018,7,28,11,45,509.0,376.0,2.95,24.75,850.0,906.66,662.23
2018,7,28,12,0,506.0,381.0,3.0,24.7,856.0,912.88,666.45
2018,7,28,12,15,562.5,345.5,3.1,24.8,874.0,935.9,683.95
2018,7,28,12,30,619.0,310.0,3.2,24.9,892.0,956.48,699.72
2018,7,28,12,45,692.5,262.5,3.25,24.95,909.5,979.9,717.6
2018,7,28,13,0,766.0,215.0,3.3,25.0,927.0,997.83,729.64
2018,7,28,13,15,746.0,224.0,3.35,24.95,909.0,977.19,716.81
2018,7,28,13,30,726.0,233.0,3.4,24.9,891.0,953.94,702.57
2018,7,28,13,45,698.0,244.0,3.4,24.85,864.5,922.81,682.72
2018,7,28,14,0,670.0,255.0,3.4,24.8,838.0,889.91,660.77
2018,7,28,14,15,654.0,255.0,3.45,24.65,809.5,855.58,638.55
2018,7,28,14,30,638.0,255.0,3.5,24.5,781.0,819.71,614.97
2018,7,28,14,45,617.0,254.0,3.5,24.35,745.5,777.46,586.35
2018,7,28,15,0,596.0,253.0,3.5,24.2,710.0,732.8,555.69
2018,7,28,15,15,580.5,246.0,3.5,24.2,672.0,688.02,524.29
2018,7,28,15,30,565.0,239.0,3.5,24.2,634.0,642.81,492.04
2018,7,28,15,45,548.5,229.0,3.55,23.65,592.5,593.84,457.6
2018,7,28,16,0,532.0,219.0,3.6,23.1,551.0,545.06,422.36
2018,7,28,16,15,517.0,205.0,3.6,22.65,506.5,493.71,384.03
2018,7,28,16,30,502.0,191.0,3.6,22.2,462.0,442.9,345.02
2018,7,28,16,45,481.5,175.5,3.6,21.8,415.5,388.97,302.47
2018,7,28,17,0,461.0,160.0,3.6,21.4,369.0,336.64,260.03
2018,7,28,17,15,434.0,144.5,3.6,20.85,322.0,283.95,216.54
2018,7,28,17,30,407.0,129.0,3.6,20.3,275.0,234.01,174.55
2018,7,28,17,45,373.0,112.0,3.55,19.75,230.0,184.17,132.68
2018,7,28,18,0,339.0,95.0,3.5,19.2,185.0,138.32,94.84
2018,7,28,18,15,292.0,77.5,3.5,18.7,143.0,94.93,61.55
2018,7,28,18,30,245.0,60.0,3.5,18.2,101.0,57.37,36.34
2018,7,28,18,45,184.0,43.0,3.45,17.75,68.0,33.32,22.57
2018,7,28,19,0,123.0,26.0,3.4,17.3,35.0,20.44,7.9
2018,7,28,19,15,65.0,13.5,3.45,17.0,18.0,12.87,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.7,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.5,16.45,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.8,15.65,6.5,5.24,0.0
2018,7,29,5,30,39.0,11.0,2.8,16.0,13.0,9.42,0.0
2018,7,29,5,45,81.5,29.0,2.75,16.35,38.5,23.95,13.54
2018,7,29,6,0,124.0,47.0,2.7,16.7,64.0,37.96,27.12
2018,7,29,6,15,166.0,69.0,2.65,17.05,102.0,68.91,46.51
2018,7,29,6,30,208.0,91.0,2.6,17.4,140.0,105.62,73.94
2018,7,29,6,45,245.5,112.5,2.55,17.75,184.0,146.52,106.68
2018,7,29,7,0,283.0,134.0,2.5,18.1,228.0,192.12,144.23
2018,7,29,7,15,318.5,151.0,2.45,18.4,273.5,237.55,182.02
2018,7,29,7,30,354.0,168.0,2.4,18.7,319.0,286.92,222.78
2018,7,29,7,45,385.5,183.5,2.4,19.0,366.5,336.97,263.61
2018,7,29,8,0,417.0,199.0,2.4,19.3,414.0,393.22,308.38
2018,7,29,8,15,445.5,210.5,2.4,19.85,460.0,444.39,348.01
2018,7,29,8,30,474.0,222.0,2.4,20.4,506.0,497.74,388.27
2018,7,29,8,45,499.5,230.0,2.4,20.95,550.0,547.72,425.04
2018,7,29,9,0,525.0,238.0,2.4,21.5,594.0,598.96,461.8
2018,7,29,9,15,580.5,228.0,2.4,22.05,643.5,655.09,501.93
2018,7,29,9,30,636.0,218.0,2.4,22.6,693.0,716.9,545.02
2018,7,29,9,45,693.0,199.5,2.4,23.2,739.5,771.41,582.24
2018,7,29,10,0,750.0,181.0,2.4,23.8,786.0,827.26,618.61
2018,7,29,10,15,760.5,183.0,2.45,24.0,816.0,864.56,642.26
2018,7,29,10,30,771.0,185.0,2.5,24.2,846.0,895.72,661.8
2018,7,29,10,45,770.0,191.5,2.55,24.35,866.5,922.12,678.29
2018,7,29,11,0,769.0,198.0,2.6,24.5,887.0,945.56,692.86
2018,7,29,11,15,766.0,205.0,2.65,24.4,901.5,970.4,709.08
2018,7,29,11,30,763.0,212.0,2.7,24.3,916.0,986.8,719.83
2018,7,29,11,45,742.0,228.0,2.7,24.2,917.5,991.35,722.59
2018,7,29,12,0,721.0,244.0,2.7,24.1,919.0,992.28,723.24
2018,7,29,12,15,710.5,248.0,2.75,23.95,914.0,988.22,721.37
2018,7,29,12,30,700.0,252.0,2.8,23.8,909.0,981.06,717.63
2018,7,29,12,45,680.0,265.0,2.85,23.6,899.5,970.45,711.75
2018,7,29,13,0,660.0,278.0,2.9,23.4,890.0,957.0,703.44
2018,7,29,13,15,642.5,283.5,2.95,23.2,872.0,936.06,690.44
2018,7,29,13,30,625.0,289.0,3.0,23.0,854.0,912.82,675.89
2018,7,29,13,45,635.0,273.5,3.0,22.8,836.0,893.09,664.27
2018,7,29,14,0,645.0,258.0,3.0,22.6,818.0,870.34,650.5
2018,7,29,14,15,671.5,236.5,3.05,22.35,803.5,853.33,641.38
2018,7,29,14,30,698.0,215.0,3.1,22.1,789.0,832.2,629.21
2018,7,29,14,45,673.5,216.5,3.1,21.9,751.5,787.77,598.93
2018,7,29,15,0,649.0,218.0,3.1,21.7,714.0,742.74,567.9
2018,7,29,15,15,642.5,209.0,3.1,21.7,679.0,700.67,538.49
2018,7,29,15,30,636.0,200.0,3.1,21.7,644.0,657.25,507.51
2018,7,29,15,45,612.0,195.0,3.15,21.05,600.0,605.05,470.54
2018,7,29,16,0,588.0,190.0,3.2,20.4,556.0,550.98,431.19
2018,7,29,16,15,556.5,184.0,3.25,20.1,508.5,495.48,389.01
2018,7,29,16,30,525.0,178.0,3.3,19.8,461.0,442.04,347.31
2018,7,29,16,45,475.5,169.0,3.3,19.45,406.5,380.05,298.05
2018,7,29,17,0,426.0,160.0,3.3,19.1,352.0,322.78,251.61
2018,7,29,17,15,394.5,143.5,3.3,18.75,304.5,269.64,207.52
2018,7,29,17,30,363.0,127.0,3.3,18.4,257.0,219.86,165.56
2018,7,29,17,45,331.5,112.5,3.35,18.05,217.0,175.43,127.92
2018,7,29,18,0,300.0,98.0,3.4,17.7,177.0,134.68,94.05
2018,7,29,18,15,251.0,80.0,3.35,17.45,136.0,93.54,62.4
2018,7,29,18,30,202.0,62.0,3.3,17.2,95.0,58.52,38.49
2018,7,29,18,45,145.5,43.0,3.25,16.9,62.5,34.82,23.84
2018,7,29,19,0,89.0,24.0,3.2,16.6,30.0,19.93,6.84
2018,7,29,19,15,46.5,12.5,3.2,16.45,15.5,11.91,0.0
2018,7,29,19,30,4.0,1.0,3.2,16.3,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.2,16.2,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.5,3.1,14.9,5.0,4.29,0.0
2018,7,30,5,30,25.0,9.0,3.1,15.1,10.0,7.75,0.0
2018,7,30,5,45,58.5,26.0,3.1,15.25,33.0,21.58,11.51
2018,7,30,6,0,92.0,43.0,3.1,15.4,56.0,34.89,24.57
2018,7,30,6,15,129.0,67.5,3.05,15.8,93.5,65.32,44.98
2018,7,30,6,30,166.0,92.0,3.0,16.2,131.0,101.25,72.49
2018,7,30,6,45,201.5,116.5,3.0,16.6,175.0,141.91,105.22
2018,7,30,7,0,237.0,141.0,3.0,17.0,219.0,187.18,142.49
2018,7,30,7,15,271.0,161.5,3.0,17.6,265.0,232.76,180.13
2018,7,30,7,30,305.0,182.0,3.0,18.2,311.0,282.24,220.66
2018,7,30,7,45,336.5,199.0,2.95,18.8,358.0,331.13,260.12
2018,7,30,8,0,368.0,216.0,2.9,19.4,405.0,383.14,301.22
2018,7,30,8,15,389.0,230.5,2.85,20.0,447.5,430.15,337.53
2018,7,30,8,30,410.0,245.0,2.8,20.6,490.0,478.67,374.05
2018,7,30,8,45,426.5,259.5,2.8,21.25,531.5,530.27,411.79
2018,7,30,9,0,443.0,274.0,2.8,21.9,573.0,578.46,446.09
2018,7,30,9,15,452.0,285.5,2.8,22.45,607.0,618.76,474.03
2018,7,30,9,30,461.0,297.0,2.8,23.0,641.0,658.55,501.03
2018,7,30,9,45,465.0,310.0,2.8,23.55,671.0,695.12,525.09
2018,7,30,10,0,469.0,323.0,2.8,24.1,701.0,730.49,547.86
2018,7,30,10,15,469.5,335.5,2.9,24.25,725.5,760.98,568.25
2018,7,30,10,30,470.0,348.0,3.0,24.4,750.0,789.81,587.35
2018,7,30,10,45,464.5,361.5,3.1,24.6,767.5,812.29,601.76
2018,7,30,11,0,459.0,375.0,3.2,24.8,785.0,832.64,614.7
2018,7,30,11,15,458.5,382.0,3.25,24.75,798.0,849.28,625.71
2018,7,30,11,30,458.0,389.0,3.3,24.7,811.0,863.88,635.4
2018,7,30,11,45,453.5,395.5,3.35,24.65,816.5,871.91,640.66
2018,7,30,12,0,449.0,402.0,3.4,24.6,822.0,877.74,644.54
2018,7,30,12,15,497.0,374.0,3.45,24.65,839.5,899.82,661.06
2018,7,30,12,30,545.0,346.0,3.5,24.7,857.0,919.37,675.76
2018,7,30,12,45,607.0,308.0,3.55,24.75,873.5,940.29,691.93
2018,7,30,13,0,669.0,270.0,3.6,24.8,890.0,958.52,706.27
2018,7,30,13,15,641.0,283.0,3.65,24.6,869.5,934.59,690.46
2018,7,30,13,30,613.0,296.0,3.7,24.4,849.0,908.52,673.44
2018,7,30,13,45,574.5,310.0,3.7,24.2,819.0,871.58,648.48
2018,7,30,14,0,536.0,324.0,3.7,24.0,789.0,834.82,623.46
2018,7,30,14,15,515.0,322.0,3.7,23.65,757.0,797.41,598.8
2018,7,30,14,30,494.0,320.0,3.7,23.3,725.0,759.24,573.29
2018,7,30,14,45,466.5,317.0,3.65,23.0,687.0,714.27,542.24
2018,7,30,15,0,439.0,314.0,3.6,22.7,649.0,669.6,511.01
2018,7,30,15,15,425.0,302.0,3.6,22.7,612.5,626.99,480.8
2018,7,30,15,30,411.0,290.0,3.6,22.7,576.0,579.07,446.32
2018,7,30,15,45,392.0,276.0,3.55,22.05,534.5,531.85,412.58
2018,7,30,16,0,373.0,262.0,3.5,21.4,493.0,485.5,378.73
2018,7,30,16,15,358.0,243.5,3.5,21.05,451.0,438.11,343.07
2018,7,30,16,30,343.0,225.0,3.5,20.7,409.0,391.65,307.29
2018,7,30,16,45,327.0,205.0,3.5,20.35,366.5,344.42,270.07
2018,7,30,17,0,311.0,185.0,3.5,20.0,324.0,298.59,233.11
2018,7,30,17,15,292.5,165.0,3.5,19.55,283.0,253.48,196.07
2018,7,30,17,30,274.0,145.0,3.5,19.1,242.0,210.38,160.06
2018,7,30,17,45,252.0,122.5,3.5,18.7,201.0,166.44,123.24
2018,7,30,18,0,230.0,100.0,3.5,18.3,160.0,125.3,89.11
2018,7,30,18,15,196.0,78.5,3.5,17.9,121.5,86.84,58.99
2018,7,30,18,30,162.0,57.0,3.5,17.5,83.0,52.97,34.82
2018,7,30,18,45,120.0,39.0,3.55,17.1,54.5,31.77,21.16
2018,7,30,19,0,78.0,21.0,3.6,16.7,26.0,17.56,4.51
2018,7,30,19,15,41.0,11.0,3.6,16.5,13.5,10.48,0.0
2018,7,30,19,30,4.0,1.0,3.6,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.65,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.75,4.0,3.34,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.1,8.0,6.67,0.0
2018,7,31,5,45,52.5,21.5,3.2,15.45,27.5,18.02,8.46
2018,7,31,6,0,82.0,36.0,3.2,15.8,47.0,29.52,19.86
2018,7,31,6,15,113.5,58.5,3.1,16.3,81.0,56.99,38.46
2018,7,31,6,30,145.0,81.0,3.0,16.8,115.0,89.33,63.29
2018,7,31,6,45,174.5,106.0,2.95,17.35,156.5,127.83,94.39
2018,7,31,7,0,204.0,131.0,2.9,17.9,198.0,170.29,129.32
2018,7,31,7,15,231.5,155.0,2.85,18.35,243.0,214.99,166.27
2018,7,31,7,30,259.0,179.0,2.8,18.8,288.0,263.01,205.53
2018,7,31,7,45,284.5,200.5,2.75,19.3,334.0,310.96,244.12
2018,7,31,8,0,310.0,222.0,2.7,19.8,380.0,361.56,283.96
2018,7,31,8,15,333.0,240.0,2.7,20.25,425.0,409.93,321.35
2018,7,31,8,30,356.0,258.0,2.7,20.7,470.0,460.19,359.33
2018,7,31,8,45,377.0,271.0,2.7,21.1,511.0,505.99,393.26
