Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,0,398.0,284.0,2.7,21.5,552.0,552.96,427.34
2018,7,31,9,15,465.5,273.0,2.7,22.25,605.0,616.75,473.26
2018,7,31,9,30,533.0,262.0,2.7,23.0,658.0,679.73,517.55
2018,7,31,9,45,615.5,232.5,2.7,23.75,711.0,742.39,561.21
2018,7,31,10,0,698.0,203.0,2.7,24.5,764.0,806.72,605.07
2018,7,31,10,15,704.0,208.5,2.75,24.8,792.0,842.13,627.57
2018,7,31,10,30,710.0,214.0,2.8,25.1,820.0,875.41,648.48
2018,7,31,10,45,713.5,219.0,2.85,25.4,842.0,903.56,665.85
2018,7,31,11,0,717.0,224.0,2.9,25.7,864.0,929.15,681.51
2018,7,31,11,15,717.5,228.5,3.0,25.8,878.5,948.62,694.07
2018,7,31,11,30,718.0,233.0,3.1,25.9,893.0,965.2,704.84
2018,7,31,11,45,715.0,238.0,3.15,25.95,900.5,975.83,711.59
2018,7,31,12,0,712.0,243.0,3.2,26.0,908.0,983.38,716.47
2018,7,31,12,15,733.5,230.0,3.3,26.05,915.5,994.09,723.91
2018,7,31,12,30,755.0,217.0,3.4,26.1,923.0,1001.57,729.32
2018,7,31,12,45,781.0,198.5,3.45,26.2,924.5,998.34,727.36
2018,7,31,13,0,807.0,180.0,3.5,26.3,926.0,998.41,727.76
2018,7,31,13,15,793.0,185.0,3.55,26.2,909.0,979.1,716.1
2018,7,31,13,30,779.0,190.0,3.6,26.1,892.0,956.97,702.73
2018,7,31,13,45,759.5,196.5,3.65,26.0,868.0,933.63,688.55
2018,7,31,14,0,740.0,203.0,3.7,25.9,844.0,903.05,669.46
2018,7,31,14,15,728.0,202.5,3.75,25.7,816.0,870.09,648.94
2018,7,31,14,30,716.0,202.0,3.8,25.5,788.0,835.14,626.87
2018,7,31,14,45,701.0,199.5,3.85,25.3,753.5,793.94,599.81
2018,7,31,15,0,686.0,197.0,3.9,25.1,719.0,751.46,571.02
2018,7,31,15,15,671.0,192.5,3.9,25.1,681.0,705.96,538.99
2018,7,31,15,30,656.0,188.0,3.9,25.1,643.0,659.71,505.85
2018,7,31,15,45,638.0,180.5,3.95,24.45,599.5,608.07,469.47
2018,7,31,16,0,620.0,173.0,4.0,23.8,556.0,556.52,432.1
2018,7,31,16,15,596.0,165.0,4.0,23.35,509.5,501.52,390.57
2018,7,31,16,30,572.0,157.0,4.0,22.9,463.0,445.22,346.95
2018,7,31,16,45,540.5,148.5,4.0,22.4,415.0,389.35,302.51
2018,7,31,17,0,509.0,140.0,4.0,21.9,367.0,336.11,259.0
2018,7,31,17,15,469.5,129.5,3.95,21.35,318.5,281.23,213.47
2018,7,31,17,30,430.0,119.0,3.9,20.8,270.0,230.45,170.72
2018,7,31,17,45,381.5,104.5,3.85,20.2,222.5,178.45,127.43
2018,7,31,18,0,333.0,90.0,3.8,19.6,175.0,132.14,89.83
2018,7,31,18,15,276.0,73.5,3.75,19.1,133.5,89.14,57.38
2018,7,31,18,30,219.0,57.0,3.7,18.6,92.0,53.17,33.68
2018,7,31,18,45,154.0,39.0,3.6,18.05,59.5,31.79,20.97
2018,7,31,19,0,89.0,21.0,3.5,17.5,27.0,17.55,3.41
2018,7,31,19,15,46.5,11.0,3.5,17.2,14.0,10.48,0.0
2018,7,31,19,30,4.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.5,16.55,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.5,6.5,3.35,13.95,7.5,6.2,0.0
2018,8,1,5,30,53.0,13.0,3.3,14.3,15.0,12.39,0.0
2018,8,1,5,45,119.5,30.5,3.25,14.7,44.0,25.07,13.69
2018,8,1,6,0,186.0,48.0,3.2,15.1,73.0,38.72,27.8
2018,8,1,6,15,248.0,65.5,3.15,15.55,113.5,69.51,44.64
2018,8,1,6,30,310.0,83.0,3.1,16.0,154.0,110.36,73.85
2018,8,1,6,45,361.0,98.0,3.05,16.5,200.5,154.62,109.08
2018,8,1,7,0,412.0,113.0,3.0,17.0,247.0,204.97,151.01
2018,8,1,7,15,450.5,125.5,3.0,17.65,295.0,255.17,193.74
2018,8,1,7,30,489.0,138.0,3.0,18.3,343.0,309.54,239.49
2018,8,1,7,45,519.5,148.0,2.95,18.9,390.5,362.13,283.13
2018,8,1,8,0,550.0,158.0,2.9,19.5,438.0,417.42,327.73
2018,8,1,8,15,572.0,167.5,2.95,20.15,484.0,470.19,369.25
2018,8,1,8,30,594.0,177.0,3.0,20.8,530.0,526.86,412.42
2018,8,1,8,45,610.0,185.5,3.0,21.5,572.5,577.24,449.48
2018,8,1,9,0,626.0,194.0,3.0,22.2,615.0,627.71,485.53
2018,8,1,9,15,674.5,184.5,3.1,22.65,663.0,683.79,526.28
2018,8,1,9,30,723.0,175.0,3.2,23.1,711.0,741.78,567.55
2018,8,1,9,45,777.5,155.0,3.25,23.6,757.0,793.03,602.1
2018,8,1,10,0,832.0,135.0,3.3,24.1,803.0,847.73,637.58
2018,8,1,10,15,831.0,142.0,3.4,24.35,830.0,882.38,659.79
2018,8,1,10,30,830.0,149.0,3.5,24.6,857.0,914.05,680.03
2018,8,1,10,45,823.5,158.5,3.6,24.9,876.5,940.1,696.32
2018,8,1,11,0,817.0,168.0,3.7,25.2,896.0,962.7,710.34
2018,8,1,11,15,811.0,175.0,3.8,25.2,908.5,979.8,721.6
2018,8,1,11,30,805.0,182.0,3.9,25.2,921.0,993.47,730.72
2018,8,1,11,45,793.5,191.5,4.0,25.25,925.5,1000.74,735.59
2018,8,1,12,0,782.0,201.0,4.1,25.3,930.0,1004.5,738.28
2018,8,1,12,15,797.0,192.0,4.1,25.25,935.5,1013.12,744.01
2018,8,1,12,30,812.0,183.0,4.1,25.2,941.0,1018.39,747.59
2018,8,1,12,45,830.0,170.0,4.15,25.2,940.5,1019.07,748.45
2018,8,1,13,0,848.0,157.0,4.2,25.2,940.0,1015.96,746.96
2018,8,1,13,15,833.0,163.0,4.25,25.05,922.5,996.32,735.07
2018,8,1,13,30,818.0,169.0,4.3,24.9,905.0,973.73,721.33
2018,8,1,13,45,796.5,176.5,4.3,24.75,879.5,943.78,702.35
2018,8,1,14,0,775.0,184.0,4.3,24.6,854.0,911.58,681.81
2018,8,1,14,15,760.0,186.0,4.3,24.35,825.0,881.92,663.18
2018,8,1,14,30,745.0,188.0,4.3,24.1,796.0,846.03,640.09
2018,8,1,14,45,725.0,187.5,4.3,23.8,759.0,801.79,611.09
2018,8,1,15,0,705.0,187.0,4.3,23.5,722.0,756.52,580.14
2018,8,1,15,15,690.0,182.5,4.3,23.5,683.5,710.26,547.23
2018,8,1,15,30,675.0,178.0,4.3,23.5,645.0,663.2,513.13
2018,8,1,15,45,652.5,173.5,4.25,22.75,601.0,610.69,475.53
2018,8,1,16,0,630.0,169.0,4.2,22.0,557.0,558.61,437.25
2018,8,1,16,15,603.5,163.0,4.2,21.5,510.5,503.61,395.36
2018,8,1,16,30,577.0,157.0,4.2,21.0,464.0,447.54,351.54
2018,8,1,16,45,547.0,148.0,4.15,20.5,416.0,391.54,306.54
2018,8,1,17,0,517.0,139.0,4.1,20.0,368.0,338.02,262.36
2018,8,1,17,15,484.5,127.5,4.1,19.4,321.0,284.05,217.07
2018,8,1,17,30,452.0,116.0,4.1,18.8,274.0,233.39,173.78
2018,8,1,17,45,410.5,102.0,4.05,18.25,228.0,182.05,130.23
2018,8,1,18,0,369.0,88.0,4.0,17.7,182.0,135.54,91.73
2018,8,1,18,15,314.0,72.0,3.95,17.15,139.5,91.02,57.9
2018,8,1,18,30,259.0,56.0,3.9,16.6,97.0,53.29,33.36
2018,8,1,18,45,188.5,39.5,3.85,16.1,63.5,30.77,20.18
2018,8,1,19,0,118.0,23.0,3.8,15.6,30.0,18.16,2.39
2018,8,1,19,15,61.0,12.0,3.75,15.35,15.5,11.44,0.0
2018,8,1,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,3.7,14.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,23.5,6.5,3.45,13.6,7.5,0.0,0.0
2018,8,2,5,30,47.0,13.0,3.4,13.9,15.0,12.39,0.0
2018,8,2,5,45,117.0,31.0,3.4,14.15,44.0,25.43,13.6
2018,8,2,6,0,187.0,49.0,3.4,14.4,73.0,39.43,28.44
2018,8,2,6,15,247.5,65.5,3.45,14.85,112.5,69.35,44.68
2018,8,2,6,30,308.0,82.0,3.5,15.3,152.0,109.12,73.11
2018,8,2,6,45,355.5,98.0,3.5,15.7,198.0,153.53,108.77
2018,8,2,7,0,403.0,114.0,3.5,16.1,244.0,203.64,150.86
2018,8,2,7,15,442.5,127.5,3.55,16.65,293.0,254.58,194.43
2018,8,2,7,30,482.0,141.0,3.6,17.2,342.0,309.83,241.25
2018,8,2,7,45,511.5,153.0,3.65,17.8,390.5,363.57,286.19
2018,8,2,8,0,541.0,165.0,3.7,18.4,439.0,419.96,332.12
2018,8,2,8,15,564.0,173.5,3.7,18.85,484.5,471.91,373.63
2018,8,2,8,30,587.0,182.0,3.7,19.3,530.0,525.21,415.02
2018,8,2,8,45,604.5,190.5,3.7,19.75,573.0,578.82,455.43
2018,8,2,9,0,622.0,199.0,3.7,20.2,616.0,630.12,493.11
2018,8,2,9,15,662.0,194.5,3.75,20.65,663.0,684.95,533.15
2018,8,2,9,30,702.0,190.0,3.8,21.1,710.0,741.14,573.34
2018,8,2,9,45,745.5,178.0,3.85,21.5,754.0,793.46,610.13
2018,8,2,10,0,789.0,166.0,3.9,21.9,798.0,843.4,643.14
2018,8,2,10,15,786.0,175.5,3.95,22.05,824.5,877.37,665.31
2018,8,2,10,30,783.0,185.0,4.0,22.2,851.0,908.36,685.42
2018,8,2,10,45,774.0,196.0,4.05,22.4,869.5,937.21,703.89
2018,8,2,11,0,765.0,207.0,4.1,22.6,888.0,958.46,717.18
2018,8,2,11,15,757.5,217.0,4.15,22.55,901.0,976.75,729.25
2018,8,2,11,30,750.0,227.0,4.2,22.5,914.0,991.71,739.18
2018,8,2,11,45,736.5,238.5,4.25,22.45,918.5,998.89,744.0
2018,8,2,12,0,723.0,250.0,4.3,22.4,923.0,1002.65,746.71
2018,8,2,12,15,739.0,240.0,4.3,22.4,928.5,1010.98,752.18
2018,8,2,12,30,755.0,230.0,4.3,22.4,934.0,1016.08,755.56
2018,8,2,12,45,774.0,216.5,4.35,22.4,934.0,1017.16,756.69
2018,8,2,13,0,793.0,203.0,4.4,22.4,934.0,1008.43,751.38
2018,8,2,13,15,774.0,212.0,4.35,22.3,916.5,994.6,742.53
2018,8,2,13,30,755.0,221.0,4.3,22.2,899.0,971.84,727.74
2018,8,2,13,45,727.5,231.5,4.25,22.15,872.0,940.08,706.77
2018,8,2,14,0,700.0,242.0,4.2,22.1,845.0,906.43,684.38
2018,8,2,14,15,684.0,241.0,4.15,21.95,814.5,870.16,659.89
2018,8,2,14,30,668.0,240.0,4.1,21.8,784.0,832.25,634.02
2018,8,2,14,45,646.0,240.0,4.1,21.65,748.0,789.0,604.17
2018,8,2,15,0,624.0,240.0,4.1,21.5,712.0,745.05,573.4
2018,8,2,15,15,608.0,233.0,4.1,21.5,673.0,696.32,538.66
2018,8,2,15,30,592.0,226.0,4.1,21.5,634.0,649.41,504.6
2018,8,2,15,45,568.0,219.5,4.05,20.95,590.0,597.55,466.99
2018,8,2,16,0,544.0,213.0,4.0,20.4,546.0,546.49,429.09
2018,8,2,16,15,517.5,202.5,4.05,20.0,499.0,491.31,387.11
2018,8,2,16,30,491.0,192.0,4.1,19.6,452.0,437.82,345.35
2018,8,2,16,45,461.5,179.5,4.15,19.15,404.5,383.08,301.64
2018,8,2,17,0,432.0,167.0,4.2,18.7,357.0,330.93,258.95
2018,8,2,17,15,401.0,151.0,4.15,18.2,310.0,277.89,214.72
2018,8,2,17,30,370.0,135.0,4.1,17.7,263.0,228.14,172.59
2018,8,2,17,45,331.5,116.5,4.05,17.2,217.5,177.35,129.85
2018,8,2,18,0,293.0,98.0,4.0,16.7,172.0,132.4,92.77
2018,8,2,18,15,247.0,78.5,3.9,16.25,131.0,90.69,60.55
2018,8,2,18,30,201.0,59.0,3.8,15.8,90.0,54.84,36.04
2018,8,2,18,45,143.0,40.5,3.75,15.4,58.5,32.84,21.84
2018,8,2,19,0,85.0,22.0,3.7,15.0,27.0,18.28,0.63
2018,8,2,19,15,42.5,11.0,3.65,14.8,13.5,10.48,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.6,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,14.0,8.0,6.67,0.0
2018,8,3,5,45,54.5,22.5,3.1,14.35,28.5,18.79,8.21
2018,8,3,6,0,88.0,38.0,3.1,14.7,49.0,31.05,21.13
2018,8,3,6,15,127.0,61.5,3.0,15.3,85.5,59.94,40.64
2018,8,3,6,30,166.0,85.0,2.9,15.9,122.0,95.05,67.33
2018,8,3,6,45,202.5,109.0,2.85,16.5,166.0,135.4,99.75
2018,8,3,7,0,239.0,133.0,2.8,17.1,210.0,180.49,136.82
2018,8,3,7,15,273.5,154.5,2.75,17.65,257.0,227.23,175.51
2018,8,3,7,30,308.0,176.0,2.7,18.2,304.0,278.0,217.14
2018,8,3,7,45,339.5,194.0,2.6,18.7,351.5,328.04,257.59
2018,8,3,8,0,371.0,212.0,2.5,19.2,399.0,381.26,299.64
2018,8,3,8,15,396.5,226.5,2.45,19.9,444.5,430.9,337.76
2018,8,3,8,30,422.0,241.0,2.4,20.6,490.0,482.53,376.33
2018,8,3,8,45,444.0,251.0,2.4,21.25,531.5,534.22,414.05
2018,8,3,9,0,466.0,261.0,2.4,21.9,573.0,582.75,448.56
2018,8,3,9,15,533.5,248.0,2.35,22.55,626.0,642.45,491.08
2018,8,3,9,30,601.0,235.0,2.3,23.2,679.0,706.03,535.19
2018,8,3,9,45,681.0,206.5,2.3,23.9,732.5,770.7,579.56
2018,8,3,10,0,761.0,178.0,2.3,24.6,786.0,835.54,621.84
2018,8,3,10,15,755.0,188.0,2.3,24.9,810.0,867.19,640.78
2018,8,3,10,30,749.0,198.0,2.3,25.2,834.0,895.79,657.84
2018,8,3,10,45,736.0,211.5,2.3,25.5,850.5,918.39,670.89
2018,8,3,11,0,723.0,225.0,2.3,25.8,867.0,937.5,681.7
2018,8,3,11,15,712.0,236.0,2.4,25.85,877.5,952.59,691.58
2018,8,3,11,30,701.0,247.0,2.5,25.9,888.0,964.37,699.44
2018,8,3,11,45,676.5,264.5,2.6,26.0,888.0,965.95,700.48
2018,8,3,12,0,652.0,282.0,2.7,26.1,888.0,964.02,698.81
2018,8,3,12,15,647.5,285.5,2.8,26.05,887.5,965.16,700.33
2018,8,3,12,30,643.0,289.0,2.9,26.0,887.0,963.4,699.97
2018,8,3,12,45,631.5,293.0,3.05,25.9,877.0,952.28,693.96
2018,8,3,13,0,620.0,297.0,3.2,25.8,867.0,938.49,686.21
2018,8,3,13,15,610.0,297.5,3.3,25.7,851.5,920.26,675.26
2018,8,3,13,30,600.0,298.0,3.4,25.6,836.0,899.68,662.68
2018,8,3,13,45,586.5,298.0,3.5,25.45,813.5,872.32,645.56
2018,8,3,14,0,573.0,298.0,3.6,25.3,791.0,844.15,627.69
2018,8,3,14,15,567.5,290.0,3.65,25.1,765.0,813.48,608.12
2018,8,3,14,30,562.0,282.0,3.7,24.9,739.0,781.04,587.07
2018,8,3,14,45,551.5,274.5,3.75,24.75,707.0,743.35,561.85
2018,8,3,15,0,541.0,267.0,3.8,24.6,675.0,704.57,535.46
2018,8,3,15,15,525.0,258.0,3.8,24.6,637.0,659.31,503.48
2018,8,3,15,30,509.0,249.0,3.8,24.6,599.0,613.85,470.85
2018,8,3,15,45,495.5,236.5,3.9,23.95,558.5,566.66,437.77
2018,8,3,16,0,482.0,224.0,4.0,23.3,518.0,519.53,403.79
2018,8,3,16,15,470.0,208.5,4.0,22.9,476.0,470.64,367.01
2018,8,3,16,30,458.0,193.0,4.0,22.5,434.0,422.09,329.49
2018,8,3,16,45,437.5,176.5,4.0,22.1,388.5,369.37,287.73
2018,8,3,17,0,417.0,160.0,4.0,21.7,343.0,318.34,246.26
2018,8,3,17,15,391.5,143.0,4.0,21.15,297.5,267.11,203.9
2018,8,3,17,30,366.0,126.0,4.0,20.6,252.0,218.56,163.06
2018,8,3,17,45,334.0,108.5,3.95,20.1,209.0,171.06,123.15
2018,8,3,18,0,302.0,91.0,3.9,19.6,166.0,127.38,87.17
2018,8,3,18,15,252.0,72.5,3.9,19.2,125.5,85.8,55.64
2018,8,3,18,30,202.0,54.0,3.9,18.8,85.0,50.61,32.21
2018,8,3,18,45,141.5,36.0,3.85,18.4,54.0,29.43,18.56
2018,8,3,19,0,81.0,18.0,3.8,18.0,23.0,14.13,0.0
2018,8,3,19,15,40.5,9.0,3.75,17.8,11.5,8.58,0.0
2018,8,3,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,15.5,4.0,3.15,16.05,4.5,0.0,0.0
2018,8,4,5,30,31.0,8.0,3.2,16.4,9.0,7.63,0.0
2018,8,4,5,45,83.0,25.0,3.25,16.75,34.0,20.75,9.05
2018,8,4,6,0,135.0,42.0,3.3,17.1,59.0,34.12,23.46
2018,8,4,6,15,189.0,63.0,3.3,17.55,98.5,64.59,42.14
2018,8,4,6,30,243.0,84.0,3.3,18.0,138.0,103.21,70.21
2018,8,4,6,45,291.0,102.5,3.25,18.5,183.5,145.48,103.6
2018,8,4,7,0,339.0,121.0,3.2,19.0,229.0,193.62,143.15
2018,8,4,7,15,383.5,136.0,3.2,19.6,278.5,244.75,185.71
2018,8,4,7,30,428.0,151.0,3.2,20.2,328.0,299.89,231.28
2018,8,4,7,45,468.0,161.0,3.2,20.8,377.5,353.2,274.84
2018,8,4,8,0,508.0,171.0,3.2,21.4,427.0,410.35,320.48
2018,8,4,8,15,542.0,177.5,3.2,21.8,475.0,464.52,363.06
2018,8,4,8,30,576.0,184.0,3.2,22.2,523.0,521.21,406.48
2018,8,4,8,45,606.5,188.0,3.25,22.65,570.0,578.17,449.0
2018,8,4,9,0,637.0,192.0,3.3,23.1,617.0,634.08,489.77
2018,8,4,9,15,683.0,185.0,3.35,23.4,666.0,691.42,531.37
2018,8,4,9,30,729.0,178.0,3.4,23.7,715.0,750.51,573.37
2018,8,4,9,45,780.5,161.0,3.45,24.0,761.0,802.54,608.89
2018,8,4,10,0,832.0,144.0,3.5,24.3,807.0,858.18,645.46
2018,8,4,10,15,804.5,165.5,3.55,24.35,826.5,884.44,662.16
2018,8,4,10,30,777.0,187.0,3.6,24.4,846.0,905.87,675.79
2018,8,4,10,45,736.5,216.0,3.65,24.45,854.0,923.99,687.26
2018,8,4,11,0,696.0,245.0,3.7,24.5,862.0,932.58,692.41
2018,8,4,11,15,674.5,263.0,3.7,24.4,869.5,943.89,699.22
2018,8,4,11,30,653.0,281.0,3.7,24.3,877.0,951.55,703.42
2018,8,4,11,45,621.0,303.0,3.75,24.2,874.0,949.15,701.0
2018,8,4,12,0,589.0,325.0,3.8,24.1,871.0,943.51,696.54
2018,8,4,12,15,624.5,303.5,3.85,24.1,883.0,960.19,709.17
2018,8,4,12,30,660.0,282.0,3.9,24.1,895.0,974.11,719.82
2018,8,4,12,45,704.5,253.0,3.9,24.1,903.5,986.02,728.7
2018,8,4,13,0,749.0,224.0,3.9,24.1,912.0,993.71,733.99
2018,8,4,13,15,714.0,240.5,3.95,23.9,888.0,965.95,716.65
2018,8,4,13,30,679.0,257.0,4.0,23.7,864.0,935.89,697.63
2018,8,4,13,45,631.0,277.0,4.0,23.45,830.5,895.09,669.85
2018,8,4,14,0,583.0,297.0,4.0,23.2,797.0,852.63,640.72
2018,8,4,14,15,571.5,292.0,4.0,22.9,769.0,819.32,618.99
2018,8,4,14,30,560.0,287.0,4.0,22.6,741.0,784.55,595.9
2018,8,4,14,45,545.0,281.0,4.0,22.25,707.5,744.64,568.94
2018,8,4,15,0,530.0,275.0,4.0,21.9,674.0,703.97,541.01
2018,8,4,15,15,514.0,265.5,4.0,21.9,635.5,658.57,508.55
2018,8,4,15,30,498.0,256.0,4.0,21.9,597.0,613.01,475.45
2018,8,4,15,45,514.5,232.0,3.95,21.45,564.0,574.68,448.42
2018,8,4,16,0,531.0,208.0,3.9,21.0,531.0,533.59,418.44
2018,8,4,16,15,571.5,176.5,3.85,20.8,498.5,495.72,389.74
2018,8,4,16,30,612.0,145.0,3.8,20.6,466.0,455.27,357.68
2018,8,4,16,45,632.0,123.5,3.8,20.4,426.0,407.27,318.23
2018,8,4,17,0,652.0,102.0,3.8,20.2,386.0,356.08,274.59
2018,8,4,17,15,626.0,92.5,3.8,19.85,337.0,298.34,224.96
2018,8,4,17,30,600.0,83.0,3.8,19.5,288.0,243.0,176.43
2018,8,4,17,45,565.0,73.0,3.75,19.15,240.5,187.97,128.47
2018,8,4,18,0,530.0,63.0,3.7,18.8,193.0,136.89,85.36
2018,8,4,18,15,453.0,54.0,3.65,18.3,147.0,87.24,49.12
2018,8,4,18,30,376.0,45.0,3.6,17.8,101.0,47.05,26.44
2018,8,4,18,45,263.5,33.0,3.55,17.3,65.0,26.68,16.21
2018,8,4,19,0,151.0,21.0,3.5,16.8,29.0,16.68,0.0
2018,8,4,19,15,75.5,10.5,3.45,16.5,14.5,10.01,0.0
2018,8,4,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.7,12.75,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.7,13.1,9.0,7.63,0.0
2018,8,5,5,45,60.5,26.0,2.75,13.4,32.5,21.49,9.18
2018,8,5,6,0,102.0,44.0,2.8,13.7,56.0,35.56,24.99
2018,8,5,6,15,153.5,67.0,2.75,14.2,95.5,65.68,44.77
2018,8,5,6,30,205.0,90.0,2.7,14.7,135.0,103.74,73.18
2018,8,5,6,45,255.0,110.5,2.65,15.2,181.0,146.02,106.8
2018,8,5,7,0,305.0,131.0,2.6,15.7,227.0,194.47,146.67
2018,8,5,7,15,346.5,147.5,2.55,16.3,275.0,242.71,187.0
2018,8,5,7,30,388.0,164.0,2.5,16.9,323.0,295.58,230.84
2018,8,5,7,45,424.5,176.5,2.45,17.55,371.5,349.81,275.05
2018,8,5,8,0,461.0,189.0,2.4,18.2,420.0,405.45,319.33
2018,8,5,8,15,487.5,200.0,2.45,18.9,466.0,457.67,359.98
2018,8,5,8,30,514.0,211.0,2.5,19.6,512.0,511.78,400.95
2018,8,5,8,45,535.0,219.0,2.5,20.25,554.5,561.13,437.22
2018,8,5,9,0,556.0,227.0,2.5,20.9,597.0,611.21,473.04
2018,8,5,9,15,593.5,225.0,2.6,21.4,642.0,663.76,510.84
2018,8,5,9,30,631.0,223.0,2.7,21.9,687.0,720.49,550.78
2018,8,5,9,45,652.0,222.5,2.75,22.4,722.0,764.04,580.27
2018,8,5,10,0,673.0,222.0,2.8,22.9,757.0,806.94,608.85
2018,8,5,10,15,592.0,267.5,2.9,23.1,751.0,803.08,603.35
2018,8,5,10,30,511.0,313.0,3.0,23.3,745.0,795.14,595.14
2018,8,5,10,45,426.5,332.5,3.05,23.55,700.0,751.3,562.29
2018,8,5,11,0,342.0,352.0,3.1,23.8,655.0,692.41,519.0
2018,8,5,11,15,315.0,382.0,3.15,23.85,664.5,704.6,526.43
2018,8,5,11,30,288.0,412.0,3.2,23.9,674.0,714.57,531.85
2018,8,5,11,45,227.5,428.5,3.25,23.95,637.0,664.54,495.1
2018,8,5,12,0,167.0,445.0,3.3,24.0,600.0,622.84,463.98
2018,8,5,12,15,334.5,399.0,3.3,24.05,709.0,755.47,561.92
2018,8,5,12,30,502.0,353.0,3.3,24.1,818.0,886.37,654.48
2018,8,5,12,45,612.0,297.0,3.35,24.15,860.0,937.66,691.5
2018,8,5,13,0,722.0,241.0,3.4,24.2,902.0,984.8,724.91
2018,8,5,13,15,697.0,250.5,3.4,24.1,881.0,959.83,708.63
2018,8,5,13,30,672.0,260.0,3.4,24.0,860.0,932.51,690.86
2018,8,5,13,45,637.0,272.5,3.45,23.95,830.0,896.68,666.9
2018,8,5,14,0,602.0,285.0,3.5,23.9,800.0,859.51,641.84
2018,8,5,14,15,582.0,285.0,3.5,23.75,769.5,821.86,616.76
2018,8,5,14,30,562.0,285.0,3.5,23.6,739.0,784.47,591.54
2018,8,5,14,45,535.5,284.0,3.5,23.45,702.0,739.97,560.93
2018,8,5,15,0,509.0,283.0,3.5,23.3,665.0,695.48,529.92
2018,8,5,15,15,492.5,273.5,3.5,23.3,627.0,650.49,498.1
2018,8,5,15,30,476.0,264.0,3.5,23.3,589.0,605.41,465.7
2018,8,5,15,45,457.5,252.0,3.45,22.85,547.5,556.79,430.76
2018,8,5,16,0,439.0,240.0,3.4,22.4,506.0,508.78,395.51
2018,8,5,16,15,426.0,222.5,3.35,22.05,463.5,459.45,358.4
2018,8,5,16,30,413.0,205.0,3.3,21.7,421.0,410.68,320.79
2018,8,5,16,45,396.5,187.0,3.25,21.35,377.0,357.57,278.87
2018,8,5,17,0,380.0,169.0,3.2,21.0,333.0,309.45,239.78
2018,8,5,17,15,360.5,149.0,3.15,20.5,288.5,260.01,198.93
2018,8,5,17,30,341.0,129.0,3.1,20.0,244.0,212.65,159.06
2018,8,5,17,45,316.0,109.5,3.05,19.5,202.0,166.85,120.44
2018,8,5,18,0,291.0,90.0,3.0,19.0,160.0,124.1,85.02
2018,8,5,18,15,244.0,71.0,2.95,18.5,120.5,83.1,53.9
2018,8,5,18,30,197.0,52.0,2.9,18.0,81.0,48.14,30.62
2018,8,5,18,45,137.0,35.0,2.85,17.55,51.5,28.62,17.55
2018,8,5,19,0,77.0,18.0,2.8,17.1,22.0,15.08,0.0
2018,8,5,19,15,38.5,9.0,2.8,16.85,11.0,8.58,0.0
2018,8,5,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,2.65,14.6,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,2.6,15.1,8.0,6.67,0.0
2018,8,6,5,45,62.5,23.5,2.6,15.6,30.5,19.54,7.06
2018,8,6,6,0,105.0,40.0,2.6,16.1,53.0,32.55,22.09
2018,8,6,6,15,156.5,62.5,2.55,16.9,91.5,62.12,41.24
2018,8,6,6,30,208.0,85.0,2.5,17.7,130.0,99.79,68.9
2018,8,6,6,45,256.5,104.5,2.4,18.5,175.0,140.99,101.2
2018,8,6,7,0,305.0,124.0,2.3,19.3,220.0,188.17,139.47
2018,8,6,7,15,347.0,140.0,2.3,20.0,267.5,235.99,178.91
2018,8,6,7,30,389.0,156.0,2.3,20.7,315.0,290.76,223.62
2018,8,6,7,45,426.0,168.5,2.25,21.45,363.5,343.06,265.62
2018,8,6,8,0,463.0,181.0,2.2,22.2,412.0,398.98,309.37
2018,8,6,8,15,489.0,190.5,2.25,22.75,456.5,449.58,348.42
2018,8,6,8,30,515.0,200.0,2.3,23.3,501.0,501.98,387.82
2018,8,6,8,45,536.0,209.5,2.3,23.9,544.5,552.79,424.7
2018,8,6,9,0,557.0,219.0,2.3,24.5,588.0,604.36,461.1
2018,8,6,9,15,574.0,226.5,2.35,24.85,627.5,651.55,494.16
2018,8,6,9,30,591.0,234.0,2.4,25.2,667.0,698.58,526.42
2018,8,6,9,45,603.5,240.5,2.45,25.55,701.5,743.0,556.17
2018,8,6,10,0,616.0,247.0,2.5,25.9,736.0,784.02,583.15
2018,8,6,10,15,617.0,256.5,2.6,26.1,762.0,816.62,604.5
2018,8,6,10,30,618.0,266.0,2.7,26.3,788.0,847.03,624.24
2018,8,6,10,45,612.5,277.0,2.75,26.5,806.0,870.54,638.78
2018,8,6,11,0,607.0,288.0,2.8,26.7,824.0,891.35,651.49
2018,8,6,11,15,601.0,297.5,2.9,26.7,836.0,907.48,662.0
2018,8,6,11,30,595.0,307.0,3.0,26.7,848.0,920.17,670.33
2018,8,6,11,45,583.0,317.0,3.1,26.75,851.5,925.77,673.8
2018,8,6,12,0,571.0,327.0,3.2,26.8,855.0,928.56,675.53
2018,8,6,12,15,608.0,304.5,3.3,26.85,867.0,945.61,688.43
2018,8,6,12,30,645.0,282.0,3.4,26.9,879.0,960.04,699.53
2018,8,6,12,45,692.0,251.0,3.5,27.0,887.5,972.43,709.18
2018,8,6,13,0,739.0,220.0,3.6,27.1,896.0,980.51,715.03
2018,8,6,13,15,710.0,233.5,3.65,27.0,874.5,955.71,699.61
2018,8,6,13,30,681.0,247.0,3.7,26.9,853.0,928.52,682.82
2018,8,6,13,45,640.5,263.0,3.7,26.75,822.5,890.95,657.62
2018,8,6,14,0,600.0,279.0,3.7,26.6,792.0,852.16,631.4
2018,8,6,14,15,580.0,279.5,3.75,26.35,762.0,814.75,607.09
2018,8,6,14,30,560.0,280.0,3.8,26.1,732.0,777.93,582.79
2018,8,6,14,45,533.5,279.5,3.8,25.85,695.0,733.99,552.88
2018,8,6,15,0,507.0,279.0,3.8,25.6,658.0,690.08,522.57
2018,8,6,15,15,490.5,269.5,3.8,25.6,620.0,645.14,490.91
2018,8,6,15,30,474.0,260.0,3.8,25.6,582.0,600.14,458.67
2018,8,6,15,45,467.5,244.0,3.75,25.0,544.0,555.54,427.29
2018,8,6,16,0,461.0,228.0,3.7,24.4,506.0,510.45,394.72
2018,8,6,16,15,475.5,203.5,3.65,24.1,469.5,468.44,363.36
2018,8,6,16,30,490.0,179.0,3.6,23.8,433.0,424.06,329.1
2018,8,6,16,45,498.0,158.0,3.55,23.45,393.5,377.84,292.18
2018,8,6,17,0,506.0,137.0,3.5,23.1,354.0,330.1,252.71
2018,8,6,17,15,490.5,121.0,3.4,22.65,309.0,277.99,208.92
2018,8,6,17,30,475.0,105.0,3.3,22.2,264.0,227.3,165.43
2018,8,6,17,45,455.0,89.0,3.25,21.7,220.5,177.3,122.52
2018,8,6,18,0,435.0,73.0,3.2,21.2,177.0,129.64,82.59
2018,8,6,18,15,366.5,60.5,3.15,20.65,133.5,83.43,49.01
2018,8,6,18,30,298.0,48.0,3.1,20.1,90.0,45.54,26.75
2018,8,6,18,45,202.0,33.0,3.05,19.5,56.5,25.84,14.89
2018,8,6,19,0,106.0,18.0,3.0,18.9,23.0,14.27,0.0
2018,8,6,19,15,53.0,9.0,3.0,18.6,11.5,8.58,0.0
2018,8,6,19,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,5,15,25.5,5.5,2.85,15.2,6.0,0.0,0.0
2018,8,7,5,30,51.0,11.0,2.8,15.8,12.0,10.48,0.0
2018,8,7,5,45,138.0,27.0,2.75,16.4,40.5,21.35,7.34
2018,8,7,6,0,225.0,43.0,2.7,17.0,69.0,33.46,22.68
2018,8,7,6,15,300.5,57.0,2.65,17.55,110.5,64.46,38.61
2018,8,7,6,30,376.0,71.0,2.6,18.1,152.0,106.87,67.42
2018,8,7,6,45,431.0,83.0,2.5,18.7,199.0,153.05,103.73
2018,8,7,7,0,486.0,95.0,2.4,19.3,246.0,205.76,147.51
2018,8,7,7,15,528.5,104.0,2.4,19.9,295.5,260.25,193.86
2018,8,7,7,30,571.0,113.0,2.4,20.5,345.0,317.49,242.04
2018,8,7,7,45,603.0,120.5,2.35,21.1,394.5,373.22,288.18
2018,8,7,8,0,635.0,128.0,2.3,21.7,444.0,431.71,335.06
2018,8,7,8,15,660.5,134.5,2.35,22.2,492.5,488.25,379.38
2018,8,7,8,30,686.0,141.0,2.4,22.7,541.0,546.21,423.4
2018,8,7,8,45,705.0,146.0,2.4,23.2,585.5,599.68,462.64
2018,8,7,9,0,724.0,151.0,2.4,23.7,630.0,653.28,500.79
2018,8,7,9,15,704.0,171.5,2.45,23.9,661.0,694.22,529.03
2018,8,7,9,30,684.0,192.0,2.5,24.1,692.0,731.37,553.99
2018,8,7,9,45,649.0,221.5,2.55,24.25,714.5,761.55,573.29
2018,8,7,10,0,614.0,251.0,2.6,24.4,737.0,786.69,588.81
2018,8,7,10,15,629.0,253.5,2.7,24.5,767.5,824.7,614.73
2018,8,7,10,30,644.0,256.0,2.8,24.6,798.0,861.29,639.35
2018,8,7,10,45,657.5,256.5,2.85,24.65,823.0,892.86,660.24
2018,8,7,11,0,671.0,257.0,2.9,24.7,848.0,922.43,679.71
2018,8,7,11,15,681.0,257.5,2.95,24.75,866.5,946.41,695.36
2018,8,7,11,30,691.0,258.0,3.0,24.8,885.0,967.85,709.3
2018,8,7,11,45,699.5,255.5,3.05,24.85,895.5,982.07,718.38
2018,8,7,12,0,708.0,253.0,3.1,24.9,906.0,993.39,725.71
2018,8,7,12,15,697.5,259.5,3.15,24.85,903.5,991.67,724.94
2018,8,7,12,30,687.0,266.0,3.2,24.8,901.0,986.84,722.31
2018,8,7,12,45,669.5,275.0,3.25,24.75,890.0,974.47,714.32
2018,8,7,13,0,652.0,284.0,3.3,24.7,879.0,959.3,704.56
2018,8,7,13,15,652.5,279.0,3.35,24.6,866.5,945.44,696.52
2018,8,7,13,30,653.0,274.0,3.4,24.5,854.0,928.78,686.58
2018,8,7,13,45,653.0,267.0,3.45,24.4,835.0,906.96,673.2
2018,8,7,14,0,653.0,260.0,3.5,24.3,816.0,882.5,657.97
2018,8,7,14,15,648.5,252.5,3.55,24.15,789.5,851.02,637.88
2018,8,7,14,30,644.0,245.0,3.6,24.0,763.0,817.39,616.07
2018,8,7,14,45,638.5,236.5,3.65,23.8,731.5,779.97,591.42
2018,8,7,15,0,633.0,228.0,3.7,23.6,700.0,740.79,565.09
2018,8,7,15,15,617.0,221.5,3.7,23.6,661.0,694.16,532.15
2018,8,7,15,30,601.0,215.0,3.7,23.6,622.0,644.54,496.54
2018,8,7,15,45,587.0,204.5,3.75,23.05,580.0,594.68,461.2
2018,8,7,16,0,573.0,194.0,3.8,22.5,538.0,544.71,424.74
2018,8,7,16,15,556.5,181.5,3.8,22.1,493.0,491.53,384.46
2018,8,7,16,30,540.0,169.0,3.8,21.7,448.0,438.98,343.51
2018,8,7,16,45,514.0,156.5,3.8,21.3,400.0,383.11,298.82
2018,8,7,17,0,488.0,144.0,3.8,20.9,352.0,329.4,254.67
2018,8,7,17,15,451.0,130.5,3.75,20.4,303.5,273.57,208.15
2018,8,7,17,30,414.0,117.0,3.7,19.9,255.0,221.68,164.27
2018,8,7,17,45,367.5,101.5,3.6,19.4,208.5,170.19,121.19
2018,8,7,18,0,321.0,86.0,3.5,18.9,162.0,124.22,83.82
2018,8,7,18,15,260.5,67.5,3.45,18.4,119.5,80.16,50.93
2018,8,7,18,30,200.0,49.0,3.4,17.9,77.0,43.71,27.21
2018,8,7,18,45,130.5,31.0,3.3,17.35,46.5,24.21,13.44
2018,8,7,19,0,61.0,13.0,3.2,16.8,16.0,12.39,0.0
2018,8,7,19,15,30.5,6.5,3.2,16.6,8.0,6.2,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.15,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.5,6.0,5.72,0.0
2018,8,8,5,45,53.5,20.0,2.1,15.9,25.0,16.75,3.74
2018,8,8,6,0,89.0,34.0,2.0,16.3,44.0,27.93,18.01
2018,8,8,6,15,129.0,57.0,1.95,16.9,80.0,55.98,37.0
2018,8,8,6,30,169.0,80.0,1.9,17.5,116.0,90.9,63.21
2018,8,8,6,45,205.5,104.5,1.8,18.15,160.0,131.93,95.91
2018,8,8,7,0,242.0,129.0,1.7,18.8,204.0,177.75,133.25
2018,8,8,7,15,276.5,149.5,1.7,19.25,250.0,223.86,171.15
2018,8,8,7,30,311.0,170.0,1.7,19.7,296.0,273.99,211.96
2018,8,8,7,45,342.0,187.0,1.65,20.15,342.5,323.16,251.35
2018,8,8,8,0,373.0,204.0,1.6,20.6,389.0,375.44,292.22
2018,8,8,8,15,400.0,219.0,1.55,21.1,435.5,426.56,331.1
2018,8,8,8,30,427.0,234.0,1.5,21.6,482.0,484.36,373.72
2018,8,8,8,45,451.0,245.5,1.45,22.1,526.0,534.92,409.86
2018,8,8,9,0,475.0,257.0,1.4,22.6,570.0,586.74,445.88
2018,8,8,9,15,494.0,266.0,1.35,23.0,609.5,633.49,477.47
2018,8,8,9,30,513.0,275.0,1.3,23.4,649.0,680.47,508.39
2018,8,8,9,45,529.5,282.0,1.3,23.8,684.5,723.42,536.26
2018,8,8,10,0,546.0,289.0,1.3,24.2,720.0,765.86,563.24
2018,8,8,10,15,558.5,293.5,1.3,24.5,749.0,801.52,585.48
2018,8,8,10,30,571.0,298.0,1.3,24.8,778.0,835.89,606.6
2018,8,8,10,45,581.0,301.5,1.35,25.1,801.5,865.42,624.93
2018,8,8,11,0,591.0,305.0,1.4,25.4,825.0,893.1,642.0
2018,8,8,11,15,598.0,306.0,1.45,25.55,840.0,913.27,654.6
2018,8,8,11,30,605.0,307.0,1.5,25.7,855.0,931.8,666.22
2018,8,8,11,45,610.5,305.5,1.55,25.85,863.0,943.32,673.5
2018,8,8,12,0,616.0,304.0,1.6,26.0,871.0,952.17,679.22
2018,8,8,12,15,621.5,301.0,1.7,26.05,873.5,956.83,683.32
2018,8,8,12,30,627.0,298.0,1.8,26.1,876.0,958.66,685.72
2018,8,8,12,45,632.5,292.0,1.9,26.15,871.5,954.68,684.57
2018,8,8,13,0,638.0,286.0,2.0,26.2,867.0,947.79,681.63
2018,8,8,13,15,635.0,283.0,2.1,26.15,853.5,932.61,673.42
2018,8,8,13,30,632.0,280.0,2.2,26.1,840.0,914.79,663.48
2018,8,8,13,45,626.5,275.5,2.3,26.1,819.5,890.61,649.16
2018,8,8,14,0,621.0,271.0,2.4,26.1,799.0,864.13,633.17
2018,8,8,14,15,612.5,266.0,2.5,25.95,772.0,832.35,613.73
2018,8,8,14,30,604.0,261.0,2.6,25.8,745.0,798.74,592.74
2018,8,8,14,45,593.0,253.5,2.7,25.65,712.0,757.05,565.87
2018,8,8,15,0,582.0,246.0,2.8,25.5,679.0,716.16,538.97
2018,8,8,15,15,566.0,238.0,2.8,25.5,640.0,670.08,507.02
2018,8,8,15,30,550.0,230.0,2.8,25.5,601.0,623.69,474.27
2018,8,8,15,45,532.0,220.0,2.95,25.0,559.0,573.96,439.79
2018,8,8,16,0,514.0,210.0,3.1,24.5,517.0,524.61,404.5
2018,8,8,16,15,492.0,197.5,3.15,24.1,471.5,471.3,364.8
2018,8,8,16,30,470.0,185.0,3.2,23.7,426.0,419.31,325.0
2018,8,8,16,45,441.5,171.0,3.25,23.3,379.0,364.63,282.06
2018,8,8,17,0,413.0,157.0,3.3,22.9,332.0,312.52,240.07
2018,8,8,17,15,376.5,140.5,3.35,22.25,284.0,258.31,195.92
2018,8,8,17,30,340.0,124.0,3.4,21.6,236.0,206.73,153.3
2018,8,8,17,45,296.5,105.0,3.4,20.95,190.5,157.69,112.97
2018,8,8,18,0,253.0,86.0,3.4,20.3,145.0,113.96,77.85
2018,8,8,18,15,201.0,65.5,3.35,19.75,105.0,73.77,47.7
2018,8,8,18,30,149.0,45.0,3.3,19.2,65.0,40.45,25.25
2018,8,8,18,45,95.0,27.5,3.25,18.65,38.5,22.76,11.85
2018,8,8,19,0,41.0,10.0,3.2,18.1,12.0,9.53,0.0
2018,8,8,19,15,20.5,5.0,3.1,17.85,6.0,4.77,0.0
2018,8,8,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.65,15.75,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.6,16.2,5.0,4.77,0.0
2018,8,9,5,45,58.0,18.0,2.55,16.6,23.5,15.15,1.9
2018,8,9,6,0,96.0,31.0,2.5,17.0,42.0,25.61,15.9
2018,8,9,6,15,138.0,53.0,2.4,17.75,77.5,53.12,34.22
2018,8,9,6,30,180.0,75.0,2.3,18.5,113.0,87.86,59.96
2018,8,9,6,45,218.0,98.5,2.2,19.3,156.5,128.84,92.47
2018,8,9,7,0,256.0,122.0,2.1,20.1,200.0,174.79,129.84
2018,8,9,7,15,289.0,143.0,2.0,20.7,246.5,221.67,168.35
2018,8,9,7,30,322.0,164.0,1.9,21.3,293.0,272.42,209.51
2018,8,9,7,45,351.0,182.0,1.8,21.95,340.0,322.3,249.19
2018,8,9,8,0,380.0,200.0,1.7,22.6,387.0,375.09,290.02
2018,8,9,8,15,404.5,215.0,1.65,23.2,432.5,425.28,327.9
2018,8,9,8,30,429.0,230.0,1.6,23.8,478.0,482.01,369.37
2018,8,9,8,45,450.0,243.0,1.6,24.4,521.5,532.23,405.13
2018,8,9,9,0,471.0,256.0,1.6,25.0,565.0,583.44,440.64
2018,8,9,9,15,496.0,262.5,1.6,25.4,606.5,631.93,473.84
2018,8,9,9,30,521.0,269.0,1.6,25.8,648.0,681.13,506.79
2018,8,9,9,45,545.0,271.5,1.6,26.2,685.5,725.94,536.12
2018,8,9,10,0,569.0,274.0,1.6,26.6,723.0,770.7,564.86
2018,8,9,10,15,579.5,279.5,1.6,26.85,751.5,806.31,587.1
2018,8,9,10,30,590.0,285.0,1.6,27.1,780.0,840.45,608.13
2018,8,9,10,45,598.0,288.5,1.65,27.35,802.0,868.55,625.57
2018,8,9,11,0,606.0,292.0,1.7,27.6,824.0,895.92,642.44
2018,8,9,11,15,612.5,294.0,1.8,27.65,840.0,916.92,656.3
2018,8,9,11,30,619.0,296.0,1.9,27.7,856.0,935.5,668.67
2018,8,9,11,45,623.5,296.0,2.0,27.8,864.5,947.57,676.85
2018,8,9,12,0,628.0,296.0,2.1,27.9,873.0,956.94,683.42
2018,8,9,12,15,641.0,289.0,2.2,27.85,878.0,965.19,690.08
2018,8,9,12,30,654.0,282.0,2.3,27.8,883.0,970.54,694.97
2018,8,9,12,45,669.0,270.0,2.4,27.8,881.0,969.86,696.13
2018,8,9,13,0,684.0,258.0,2.5,27.8,879.0,965.95,695.3
2018,8,9,13,15,684.0,254.0,2.6,27.75,867.0,952.1,687.81
2018,8,9,13,30,684.0,250.0,2.7,27.7,855.0,935.36,678.49
2018,8,9,13,45,683.0,244.5,2.8,27.6,836.0,913.35,665.8
2018,8,9,14,0,682.0,239.0,2.9,27.5,817.0,888.66,651.2
2018,8,9,14,15,678.0,231.5,2.95,27.35,790.0,856.73,631.4
2018,8,9,14,30,674.0,224.0,3.0,27.2,763.0,822.52,609.81
2018,8,9,14,45,669.5,215.0,3.05,27.05,731.0,784.3,585.16
2018,8,9,15,0,665.0,206.0,3.1,26.9,699.0,744.16,558.73
2018,8,9,15,15,649.0,200.0,3.1,26.9,659.5,696.71,525.9
2018,8,9,15,30,633.0,194.0,3.1,26.9,620.0,648.67,492.04
2018,8,9,15,45,622.0,183.5,3.15,26.45,578.5,599.18,457.52
2018,8,9,16,0,611.0,173.0,3.2,26.0,537.0,549.19,421.59
2018,8,9,16,15,599.0,161.0,3.15,25.65,493.0,496.91,382.46
2018,8,9,16,30,587.0,149.0,3.1,25.3,449.0,444.7,342.2
2018,8,9,16,45,564.5,137.5,3.05,24.95,401.5,386.14,295.93
2018,8,9,17,0,542.0,126.0,3.0,24.6,354.0,331.95,251.71
2018,8,9,17,15,508.5,114.0,2.95,24.1,305.5,275.67,205.11
2018,8,9,17,30,475.0,102.0,2.9,23.6,257.0,222.86,160.61
2018,8,9,17,45,431.0,88.5,2.85,23.05,210.5,170.23,116.78
2018,8,9,18,0,387.0,75.0,2.8,22.5,164.0,122.79,78.51
2018,8,9,18,15,321.5,60.0,2.75,21.9,121.5,77.66,45.95
2018,8,9,18,30,256.0,45.0,2.7,21.3,79.0,40.64,23.92
2018,8,9,18,45,171.0,30.0,2.65,20.7,48.5,23.57,11.86
2018,8,9,19,0,86.0,15.0,2.6,20.1,18.0,14.3,0.0
2018,8,9,19,15,43.0,7.5,2.6,19.75,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,10,5,15,30.5,4.5,2.7,16.1,5.0,0.0,0.0
2018,8,10,5,30,61.0,9.0,2.7,16.7,10.0,8.58,0.0
2018,8,10,5,45,172.5,23.0,2.7,17.3,39.0,18.21,2.04
2018,8,10,6,0,284.0,37.0,2.7,17.9,68.0,30.04,19.43
2018,8,10,6,15,365.0,48.5,2.6,18.45,110.0,61.35,34.04
2018,8,10,6,30,446.0,60.0,2.5,19.0,152.0,106.02,63.45
2018,8,10,6,45,501.0,69.0,2.45,19.6,199.5,153.71,100.9
2018,8,10,7,0,556.0,78.0,2.4,20.2,247.0,207.96,146.32
2018,8,10,7,15,596.0,85.5,2.35,20.9,297.0,262.61,193.3
2018,8,10,7,30,636.0,93.0,2.3,21.6,347.0,321.47,243.12
