Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,45,663.5,99.5,2.3,22.3,396.0,378.08,290.24
2018,8,10,8,0,691.0,106.0,2.3,23.0,445.0,436.82,337.49
2018,8,10,8,15,713.5,111.0,2.3,23.75,492.5,493.28,381.33
2018,8,10,8,30,736.0,116.0,2.3,24.5,540.0,550.72,424.31
2018,8,10,8,45,752.5,120.5,2.35,25.2,584.5,604.07,463.12
2018,8,10,9,0,769.0,125.0,2.4,25.9,629.0,657.35,500.64
2018,8,10,9,15,782.0,128.5,2.45,26.25,669.0,706.56,534.95
2018,8,10,9,30,795.0,132.0,2.5,26.6,709.0,754.64,566.56
2018,8,10,9,45,804.5,135.5,2.55,26.95,744.0,798.53,594.58
2018,8,10,10,0,814.0,139.0,2.6,27.3,779.0,840.51,621.0
2018,8,10,10,15,823.0,141.0,2.65,27.4,809.0,878.39,645.04
2018,8,10,10,30,832.0,143.0,2.7,27.5,839.0,913.89,667.4
2018,8,10,10,45,839.5,143.0,2.8,27.65,862.0,943.33,685.97
2018,8,10,11,0,847.0,143.0,2.9,27.8,885.0,962.04,697.61
2018,8,10,11,15,852.5,142.5,3.0,27.8,900.5,982.79,711.14
2018,8,10,11,30,858.0,142.0,3.1,27.8,916.0,1000.38,722.69
2018,8,10,11,45,862.0,141.0,3.2,27.75,925.0,1012.7,731.09
2018,8,10,12,0,866.0,140.0,3.3,27.7,934.0,1021.64,737.47
2018,8,10,12,15,861.0,143.5,3.35,27.65,933.0,1022.6,738.46
2018,8,10,12,30,856.0,147.0,3.4,27.6,932.0,1020.06,737.38
2018,8,10,12,45,847.5,150.5,3.45,27.5,923.0,1010.59,732.09
2018,8,10,13,0,839.0,154.0,3.5,27.4,914.0,1007.08,730.82
2018,8,10,13,15,839.0,150.5,3.55,27.25,900.5,992.01,722.2
2018,8,10,13,30,839.0,147.0,3.6,27.1,887.0,973.56,711.5
2018,8,10,13,45,838.0,143.0,3.65,26.95,867.0,950.34,697.68
2018,8,10,14,0,837.0,139.0,3.7,26.8,847.0,923.94,681.72
2018,8,10,14,15,832.0,136.0,3.75,26.6,819.5,891.96,662.07
2018,8,10,14,30,827.0,133.0,3.8,26.4,792.0,857.27,640.45
2018,8,10,14,45,821.0,128.0,3.8,26.15,758.5,817.15,614.76
2018,8,10,15,0,815.0,123.0,3.8,25.9,725.0,774.74,587.23
2018,8,10,15,15,801.5,120.5,3.8,25.9,685.5,727.3,555.24
2018,8,10,15,30,788.0,118.0,3.8,25.9,646.0,678.61,521.06
2018,8,10,15,45,774.5,113.0,3.8,25.25,602.5,626.41,484.08
2018,8,10,16,0,761.0,108.0,3.8,24.6,559.0,573.52,445.42
2018,8,10,16,15,743.5,103.5,3.75,24.2,513.0,518.54,403.34
2018,8,10,16,30,726.0,99.0,3.7,23.8,467.0,463.4,359.81
2018,8,10,16,45,699.5,93.5,3.65,23.35,418.0,404.05,311.75
2018,8,10,17,0,673.0,88.0,3.6,22.9,369.0,346.55,263.69
2018,8,10,17,15,635.0,82.0,3.6,22.45,319.0,287.01,213.05
2018,8,10,17,30,597.0,76.0,3.6,22.0,269.0,231.27,164.79
2018,8,10,17,45,544.0,68.0,3.55,21.5,220.0,174.67,116.74
2018,8,10,18,0,491.0,60.0,3.5,21.0,171.0,124.25,75.72
2018,8,10,18,15,411.5,50.5,3.45,20.5,127.0,76.77,42.25
2018,8,10,18,30,332.0,41.0,3.4,20.0,83.0,39.16,22.27
2018,8,10,18,45,220.0,28.0,3.35,19.55,51.0,22.04,10.2
2018,8,10,19,0,108.0,15.0,3.3,19.1,19.0,14.3,0.0
2018,8,10,19,15,54.0,7.5,3.25,18.9,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,5,15,25.5,4.0,2.75,16.2,4.5,0.0,0.0
2018,8,11,5,30,51.0,8.0,2.8,16.5,9.0,7.63,0.0
2018,8,11,5,45,154.5,22.5,2.85,16.75,37.0,17.83,0.26
2018,8,11,6,0,258.0,37.0,2.9,17.0,65.0,28.86,18.41
2018,8,11,6,15,341.5,49.5,2.9,17.5,107.0,59.76,33.6
2018,8,11,6,30,425.0,62.0,2.9,18.0,149.0,105.45,64.13
2018,8,11,6,45,483.5,71.0,2.95,18.5,196.5,152.48,101.11
2018,8,11,7,0,542.0,80.0,3.0,19.0,244.0,206.54,146.51
2018,8,11,7,15,583.0,87.5,3.05,19.55,293.5,260.72,193.52
2018,8,11,7,30,624.0,95.0,3.1,20.1,343.0,319.23,243.72
2018,8,11,7,45,653.5,101.5,3.15,20.7,392.5,376.03,291.72
2018,8,11,8,0,683.0,108.0,3.2,21.3,442.0,435.23,340.19
2018,8,11,8,15,705.0,114.5,3.25,21.8,490.0,492.57,385.9
2018,8,11,8,30,727.0,121.0,3.3,22.3,538.0,550.87,430.88
2018,8,11,8,45,743.0,126.0,3.35,22.8,582.5,604.53,471.08
2018,8,11,9,0,759.0,131.0,3.4,23.3,627.0,657.93,509.94
2018,8,11,9,15,769.0,136.5,3.45,23.6,666.5,705.63,544.06
2018,8,11,9,30,779.0,142.0,3.5,23.9,706.0,752.96,576.46
2018,8,11,9,45,784.0,148.5,3.55,24.25,740.0,795.7,604.47
2018,8,11,10,0,789.0,155.0,3.6,24.6,774.0,836.27,630.67
2018,8,11,10,15,796.5,158.5,3.65,24.7,803.5,873.63,655.07
2018,8,11,10,30,804.0,162.0,3.7,24.8,833.0,908.6,677.71
2018,8,11,10,45,809.0,164.5,3.7,24.95,855.5,937.65,695.85
2018,8,11,11,0,814.0,167.0,3.7,25.1,878.0,963.84,712.05
2018,8,11,11,15,816.5,169.5,3.75,25.1,893.5,984.59,725.4
2018,8,11,11,30,819.0,172.0,3.8,25.1,909.0,1002.14,736.73
2018,8,11,11,45,819.5,173.5,3.8,25.1,917.0,1013.39,743.67
2018,8,11,12,0,820.0,175.0,3.8,25.1,925.0,1021.24,748.54
2018,8,11,12,15,820.0,175.0,3.85,25.1,925.5,1023.63,750.31
2018,8,11,12,30,820.0,175.0,3.9,25.1,926.0,1022.59,749.97
2018,8,11,12,45,819.0,173.5,3.9,25.05,918.5,1015.57,745.67
2018,8,11,13,0,818.0,172.0,3.9,25.0,911.0,1005.17,739.28
2018,8,11,13,15,813.0,171.0,3.9,24.9,896.0,988.01,728.68
2018,8,11,13,30,808.0,170.0,3.9,24.8,881.0,967.71,716.09
2018,8,11,13,45,801.0,169.0,3.9,24.75,859.0,942.49,700.11
2018,8,11,14,0,794.0,168.0,3.9,24.7,837.0,914.47,682.25
2018,8,11,14,15,785.0,165.5,3.9,24.55,808.5,880.52,660.55
2018,8,11,14,30,776.0,163.0,3.9,24.4,780.0,844.23,637.14
2018,8,11,14,45,764.5,159.5,3.9,24.25,745.0,802.77,609.93
2018,8,11,15,0,753.0,156.0,3.9,24.1,710.0,761.94,582.91
2018,8,11,15,15,738.5,152.0,3.9,24.1,670.5,714.18,549.46
2018,8,11,15,30,724.0,148.0,3.9,24.1,631.0,665.45,514.27
2018,8,11,15,45,705.0,143.5,3.9,23.6,587.0,612.6,476.18
2018,8,11,16,0,686.0,139.0,3.9,23.1,543.0,559.76,437.03
2018,8,11,16,15,661.0,133.0,3.9,22.75,495.5,502.45,393.09
2018,8,11,16,30,636.0,127.0,3.9,22.4,448.0,446.39,348.85
2018,8,11,16,45,604.0,120.0,3.85,22.05,399.0,387.86,301.39
2018,8,11,17,0,572.0,113.0,3.8,21.7,350.0,331.97,254.82
2018,8,11,17,15,531.0,104.5,3.8,21.25,301.0,274.73,206.51
2018,8,11,17,30,490.0,96.0,3.8,20.8,252.0,219.91,159.67
2018,8,11,17,45,435.5,84.5,3.75,20.3,204.5,166.23,114.61
2018,8,11,18,0,381.0,73.0,3.7,19.8,157.0,118.97,76.48
2018,8,11,18,15,309.0,58.5,3.7,19.3,115.0,74.3,44.32
2018,8,11,18,30,237.0,44.0,3.7,18.8,73.0,38.5,23.16
2018,8,11,18,45,149.0,28.0,3.65,18.3,43.5,22.06,9.52
2018,8,11,19,0,61.0,12.0,3.6,17.8,14.0,11.44,0.0
2018,8,11,19,15,30.5,6.0,3.6,17.55,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.95,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.3,5.0,4.77,0.0
2018,8,12,5,45,69.0,20.5,2.65,15.65,26.5,17.08,0.0
2018,8,12,6,0,119.0,36.0,2.6,16.0,48.0,29.42,18.84
2018,8,12,6,15,177.0,57.0,2.55,16.45,86.5,58.22,37.4
2018,8,12,6,30,235.0,78.0,2.5,16.9,125.0,96.61,65.19
2018,8,12,6,45,285.5,96.5,2.4,17.4,170.5,138.94,98.6
2018,8,12,7,0,336.0,115.0,2.3,17.9,216.0,187.48,138.53
2018,8,12,7,15,377.5,129.5,2.25,18.5,262.5,237.52,180.43
2018,8,12,7,30,419.0,144.0,2.2,19.1,309.0,290.99,224.78
2018,8,12,7,45,453.5,156.0,2.15,19.7,357.0,343.62,267.79
2018,8,12,8,0,488.0,168.0,2.1,20.3,405.0,399.56,312.26
2018,8,12,8,15,515.0,178.5,2.05,20.95,452.0,453.13,353.59
2018,8,12,8,30,542.0,189.0,2.0,21.6,499.0,508.6,395.02
2018,8,12,8,45,564.0,197.0,2.0,22.25,542.5,560.06,432.41
2018,8,12,9,0,586.0,205.0,2.0,22.9,586.0,612.3,469.27
2018,8,12,9,15,620.0,203.5,2.0,23.35,630.0,667.24,507.67
2018,8,12,9,30,654.0,202.0,2.0,23.8,674.0,720.55,544.03
2018,8,12,9,45,689.5,195.5,2.05,24.25,715.0,770.64,577.89
2018,8,12,10,0,725.0,189.0,2.1,24.7,756.0,820.89,610.74
2018,8,12,10,15,733.5,192.5,2.2,24.85,785.0,857.57,634.38
2018,8,12,10,30,742.0,196.0,2.3,25.0,814.0,892.12,656.61
2018,8,12,10,45,748.0,199.5,2.4,25.15,837.0,922.01,675.72
2018,8,12,11,0,754.0,203.0,2.5,25.3,860.0,949.28,693.13
2018,8,12,11,15,758.0,206.0,2.6,25.3,876.5,971.29,707.56
2018,8,12,11,30,762.0,209.0,2.7,25.3,893.0,990.33,720.17
2018,8,12,11,45,763.5,210.0,2.75,25.3,901.0,1001.67,727.47
2018,8,12,12,0,765.0,211.0,2.8,25.3,909.0,1009.78,732.85
2018,8,12,12,15,776.0,204.5,2.9,25.25,913.0,1009.5,733.55
2018,8,12,12,30,787.0,198.0,3.0,25.2,917.0,1013.05,736.9
2018,8,12,12,45,800.0,188.0,3.05,25.15,914.0,1011.63,736.67
2018,8,12,13,0,813.0,178.0,3.1,25.1,911.0,1006.59,734.24
2018,8,12,13,15,808.0,177.5,3.15,24.9,896.0,989.94,724.79
2018,8,12,13,30,803.0,177.0,3.2,24.7,881.0,970.16,713.38
2018,8,12,13,45,795.0,177.0,3.2,24.55,859.5,945.03,697.95
2018,8,12,14,0,787.0,177.0,3.2,24.4,838.0,917.14,680.68
2018,8,12,14,15,780.0,173.5,3.25,24.15,810.0,884.06,660.42
2018,8,12,14,30,773.0,170.0,3.3,23.9,782.0,848.54,638.32
2018,8,12,14,45,763.5,166.0,3.3,23.65,748.5,811.26,614.51
2018,8,12,15,0,754.0,162.0,3.3,23.4,715.0,768.68,586.72
2018,8,12,15,15,738.5,158.5,3.3,23.4,675.0,720.53,553.03
2018,8,12,15,30,723.0,155.0,3.3,23.4,635.0,671.49,517.85
2018,8,12,15,45,707.0,148.5,3.25,22.85,591.0,618.49,479.92
2018,8,12,16,0,691.0,142.0,3.2,22.3,547.0,565.24,440.71
2018,8,12,16,15,670.5,134.5,3.15,21.9,500.0,508.55,397.47
2018,8,12,16,30,650.0,127.0,3.1,21.5,453.0,452.65,353.52
2018,8,12,16,45,619.5,119.0,3.1,21.1,403.0,392.97,305.41
2018,8,12,17,0,589.0,111.0,3.1,20.7,353.0,335.77,257.89
2018,8,12,17,15,545.5,103.0,3.05,20.2,303.0,277.22,208.49
2018,8,12,17,30,502.0,95.0,3.0,19.7,253.0,221.38,160.78
2018,8,12,17,45,443.5,83.5,2.95,19.15,204.5,166.22,114.57
2018,8,12,18,0,385.0,72.0,2.9,18.6,156.0,117.98,75.77
2018,8,12,18,15,305.0,58.0,2.9,18.1,113.5,73.0,43.69
2018,8,12,18,30,225.0,44.0,2.9,17.6,71.0,37.84,23.08
2018,8,12,18,45,137.0,28.0,2.85,17.05,42.0,22.13,8.61
2018,8,12,19,0,49.0,12.0,2.8,16.5,13.0,11.44,0.0
2018,8,12,19,15,24.5,6.0,2.75,16.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,5,15,10.0,3.0,2.2,13.1,3.0,0.0,0.0
2018,8,13,5,30,20.0,6.0,2.2,13.5,6.0,5.72,0.0
2018,8,13,5,45,77.5,22.5,2.25,13.85,29.5,18.6,0.0
2018,8,13,6,0,135.0,39.0,2.3,14.2,53.0,31.67,20.71
2018,8,13,6,15,199.0,60.0,2.25,14.75,93.0,61.71,39.89
2018,8,13,6,30,263.0,81.0,2.2,15.3,133.0,102.33,69.11
2018,8,13,6,45,314.0,98.5,2.2,15.8,178.5,145.71,103.55
2018,8,13,7,0,365.0,116.0,2.2,16.3,224.0,196.55,145.73
2018,8,13,7,15,407.5,130.0,2.2,16.8,272.5,246.99,188.42
2018,8,13,7,30,450.0,144.0,2.2,17.3,321.0,302.18,234.69
2018,8,13,7,45,483.0,155.5,2.2,17.85,369.0,355.56,278.83
2018,8,13,8,0,516.0,167.0,2.2,18.4,417.0,412.02,324.25
2018,8,13,8,15,543.5,177.0,2.15,18.8,464.5,466.93,367.3
2018,8,13,8,30,571.0,187.0,2.1,19.2,512.0,523.74,410.46
2018,8,13,8,45,592.5,194.5,2.1,19.65,556.0,575.88,449.01
2018,8,13,9,0,614.0,202.0,2.1,20.1,600.0,631.41,488.87
2018,8,13,9,15,627.5,210.0,2.1,20.35,639.5,679.43,522.64
2018,8,13,9,30,641.0,218.0,2.1,20.6,679.0,726.79,555.19
2018,8,13,9,45,649.5,225.5,2.1,20.8,713.0,768.74,583.35
2018,8,13,10,0,658.0,233.0,2.1,21.0,747.0,809.17,609.97
2018,8,13,10,15,670.5,236.0,2.15,21.1,776.5,846.93,635.2
2018,8,13,10,30,683.0,239.0,2.2,21.2,806.0,882.97,659.01
2018,8,13,10,45,693.0,240.0,2.2,21.3,829.0,912.73,677.99
2018,8,13,11,0,703.0,241.0,2.2,21.4,852.0,940.2,694.98
2018,8,13,11,15,710.5,240.5,2.25,21.4,867.5,961.21,708.49
2018,8,13,11,30,718.0,240.0,2.3,21.4,883.0,979.47,720.31
2018,8,13,11,45,724.0,238.0,2.3,21.35,891.5,991.8,727.99
2018,8,13,12,0,730.0,236.0,2.3,21.3,900.0,1001.08,733.84
2018,8,13,12,15,752.5,221.5,2.35,21.3,906.5,1010.86,740.55
2018,8,13,12,30,775.0,207.0,2.4,21.3,913.0,1017.22,745.15
2018,8,13,12,45,802.5,187.0,2.45,21.25,913.0,1013.39,743.44
2018,8,13,13,0,830.0,167.0,2.5,21.2,913.0,1012.35,743.75
2018,8,13,13,15,824.0,167.0,2.55,21.1,898.0,994.98,733.61
2018,8,13,13,30,818.0,167.0,2.6,21.0,883.0,974.44,721.55
2018,8,13,13,45,808.5,167.5,2.65,20.9,860.0,948.08,705.62
2018,8,13,14,0,799.0,168.0,2.7,20.8,837.0,918.99,687.82
2018,8,13,14,15,791.5,164.5,2.7,20.65,808.5,885.07,666.37
2018,8,13,14,30,784.0,161.0,2.7,20.5,780.0,848.71,643.13
2018,8,13,14,45,773.5,157.5,2.75,20.35,745.5,807.64,616.73
2018,8,13,15,0,763.0,154.0,2.8,20.2,711.0,767.1,590.38
2018,8,13,15,15,748.0,150.5,2.8,20.2,671.0,718.95,556.83
2018,8,13,15,30,733.0,147.0,2.8,20.2,631.0,669.84,521.41
2018,8,13,15,45,717.5,141.0,2.85,19.75,587.5,617.18,483.63
2018,8,13,16,0,702.0,135.0,2.9,19.3,544.0,564.2,444.4
2018,8,13,16,15,681.0,127.5,2.9,19.05,496.5,506.67,399.98
2018,8,13,16,30,660.0,120.0,2.9,18.8,449.0,449.95,354.82
2018,8,13,16,45,628.5,113.5,2.95,18.55,399.5,390.78,306.45
2018,8,13,17,0,597.0,107.0,3.0,18.3,350.0,334.17,258.74
2018,8,13,17,15,549.5,99.5,3.0,17.9,299.5,274.39,207.86
2018,8,13,17,30,502.0,92.0,3.0,17.5,249.0,217.83,159.15
2018,8,13,17,45,437.5,82.0,3.0,17.05,200.5,162.97,112.98
2018,8,13,18,0,373.0,72.0,3.0,16.6,152.0,115.72,74.99
2018,8,13,18,15,291.5,57.5,2.95,16.15,109.5,71.02,42.97
2018,8,13,18,30,210.0,43.0,2.9,15.7,67.0,36.35,22.37
2018,8,13,18,45,126.0,26.5,2.85,15.3,39.0,20.96,6.63
2018,8,13,19,0,42.0,10.0,2.8,14.9,11.0,9.53,0.0
2018,8,13,19,15,21.0,5.0,2.75,14.65,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.25,13.2,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.5,5.0,4.77,0.0
2018,8,14,5,45,55.5,20.5,2.3,13.75,25.5,17.02,0.0
2018,8,14,6,0,98.0,36.0,2.3,14.0,46.0,29.35,18.63
2018,8,14,6,15,155.0,58.5,2.3,14.5,84.5,58.16,38.28
2018,8,14,6,30,212.0,81.0,2.3,15.0,123.0,96.54,66.54
2018,8,14,6,45,264.0,100.5,2.3,15.45,168.0,138.79,100.06
2018,8,14,7,0,316.0,120.0,2.3,15.9,213.0,187.46,140.25
2018,8,14,7,15,359.0,135.0,2.3,16.4,260.0,235.51,180.76
2018,8,14,7,30,402.0,150.0,2.3,16.9,307.0,290.92,227.01
2018,8,14,7,45,438.5,162.0,2.3,17.4,355.0,343.54,270.44
2018,8,14,8,0,475.0,174.0,2.3,17.9,403.0,399.71,315.69
2018,8,14,8,15,504.5,184.0,2.3,18.3,450.0,453.54,358.13
2018,8,14,8,30,534.0,194.0,2.3,18.7,497.0,509.54,401.08
2018,8,14,8,45,558.5,201.5,2.3,19.1,541.5,561.79,440.1
2018,8,14,9,0,583.0,209.0,2.3,19.5,586.0,615.06,478.85
2018,8,14,9,15,615.5,207.5,2.3,19.75,628.5,668.75,517.44
2018,8,14,9,30,648.0,206.0,2.3,20.0,671.0,720.84,554.11
2018,8,14,9,45,681.5,199.5,2.3,20.25,710.5,769.2,587.57
2018,8,14,10,0,715.0,193.0,2.3,20.5,750.0,817.56,620.18
2018,8,14,10,15,725.5,195.5,2.3,20.6,779.0,854.68,643.95
2018,8,14,10,30,736.0,198.0,2.3,20.7,808.0,889.8,666.25
2018,8,14,10,45,743.5,200.0,2.35,20.8,830.5,919.38,685.16
2018,8,14,11,0,751.0,202.0,2.4,20.9,853.0,946.4,702.39
2018,8,14,11,15,755.5,203.5,2.4,20.85,868.5,967.25,715.49
2018,8,14,11,30,760.0,205.0,2.4,20.8,884.0,985.12,726.73
2018,8,14,11,45,763.0,204.5,2.4,20.8,892.0,996.29,733.54
2018,8,14,12,0,766.0,204.0,2.4,20.8,900.0,1004.25,738.42
2018,8,14,12,15,777.0,197.5,2.4,20.7,903.5,1004.22,738.52
2018,8,14,12,30,788.0,191.0,2.4,20.6,907.0,1007.63,741.07
2018,8,14,12,45,800.0,181.5,2.4,20.55,903.5,1005.53,739.97
2018,8,14,13,0,812.0,172.0,2.4,20.5,900.0,999.83,736.7
2018,8,14,13,15,808.0,171.0,2.4,20.4,885.5,983.56,726.78
2018,8,14,13,30,804.0,170.0,2.4,20.3,871.0,964.12,714.93
2018,8,14,13,45,797.0,168.5,2.45,20.15,849.0,938.28,699.49
2018,8,14,14,0,790.0,167.0,2.5,20.0,827.0,909.65,682.13
2018,8,14,14,15,782.0,164.0,2.5,19.85,798.5,875.98,660.82
2018,8,14,14,30,774.0,161.0,2.5,19.7,770.0,839.94,637.76
2018,8,14,14,45,763.5,157.0,2.5,19.55,735.5,798.65,610.85
2018,8,14,15,0,753.0,153.0,2.5,19.4,701.0,757.92,584.05
2018,8,14,15,15,737.5,149.5,2.5,19.4,661.0,709.75,550.43
2018,8,14,15,30,722.0,146.0,2.5,19.4,621.0,660.71,515.06
2018,8,14,15,45,705.0,140.5,2.45,19.0,577.5,608.06,476.75
2018,8,14,16,0,688.0,135.0,2.4,18.6,534.0,555.25,437.26
2018,8,14,16,15,661.5,129.5,2.4,18.35,486.0,497.41,392.67
2018,8,14,16,30,635.0,124.0,2.4,18.1,438.0,440.99,347.83
2018,8,14,16,45,603.5,116.0,2.4,17.8,388.5,381.68,299.51
2018,8,14,17,0,572.0,108.0,2.4,17.5,339.0,325.0,251.93
2018,8,14,17,15,505.5,100.0,2.35,17.15,283.0,258.15,195.89
2018,8,14,17,30,439.0,92.0,2.3,16.8,227.0,201.02,147.55
2018,8,14,17,45,379.0,79.0,2.3,16.4,180.0,148.17,103.21
2018,8,14,18,0,319.0,66.0,2.3,16.0,133.0,102.53,66.5
2018,8,14,18,15,257.5,52.5,2.25,15.6,97.0,63.7,38.3
2018,8,14,18,30,196.0,39.0,2.2,15.2,61.0,32.43,21.82
2018,8,14,18,45,119.5,24.0,2.15,14.85,35.5,18.95,3.86
2018,8,14,19,0,43.0,9.0,2.1,14.5,10.0,8.58,0.0
2018,8,14,19,15,21.5,4.5,2.05,14.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,5,15,6.0,2.5,1.95,13.4,2.5,0.0,0.0
2018,8,15,5,30,12.0,5.0,2.0,13.8,5.0,4.77,0.0
2018,8,15,5,45,62.5,19.5,2.05,14.2,25.0,16.23,0.0
2018,8,15,6,0,113.0,34.0,2.1,14.6,45.0,27.83,17.12
2018,8,15,6,15,194.5,52.0,2.1,15.05,84.5,54.81,34.23
2018,8,15,6,30,276.0,70.0,2.1,15.5,124.0,94.23,61.71
2018,8,15,6,45,337.0,85.0,2.1,16.0,170.0,138.27,96.3
2018,8,15,7,0,398.0,100.0,2.1,16.5,216.0,189.75,138.88
2018,8,15,7,15,459.5,109.0,2.1,16.95,268.0,242.95,183.76
2018,8,15,7,30,521.0,118.0,2.1,17.4,320.0,303.04,234.22
2018,8,15,7,45,562.5,124.0,2.05,17.9,370.0,361.01,282.45
2018,8,15,8,0,604.0,130.0,2.0,18.4,420.0,420.63,330.71
2018,8,15,8,15,636.0,134.5,2.0,18.75,468.5,477.32,375.7
2018,8,15,8,30,668.0,139.0,2.0,19.1,517.0,536.12,420.93
2018,8,15,8,45,647.5,156.0,1.95,19.5,547.0,576.18,450.11
2018,8,15,9,0,627.0,173.0,1.9,19.9,577.0,612.63,475.63
2018,8,15,9,15,633.5,182.5,1.9,20.15,613.5,657.57,507.38
2018,8,15,9,30,640.0,192.0,1.9,20.4,650.0,701.24,537.38
2018,8,15,9,45,721.0,167.5,1.9,20.6,708.0,768.84,584.93
2018,8,15,10,0,802.0,143.0,1.9,20.8,766.0,836.76,629.33
2018,8,15,10,15,814.5,143.0,1.9,20.95,796.5,875.31,653.26
2018,8,15,10,30,827.0,143.0,1.9,21.1,827.0,911.68,675.79
2018,8,15,10,45,838.0,141.5,1.95,21.25,851.0,942.67,695.18
2018,8,15,11,0,849.0,140.0,2.0,21.4,875.0,963.05,707.66
2018,8,15,11,15,855.5,139.5,2.05,21.35,891.5,984.74,721.7
2018,8,15,11,30,862.0,139.0,2.1,21.3,908.0,1003.26,733.75
2018,8,15,11,45,867.0,137.5,2.1,21.3,917.0,1015.98,741.42
2018,8,15,12,0,872.0,136.0,2.1,21.3,926.0,1025.29,747.06
2018,8,15,12,15,875.0,134.0,2.15,21.15,927.0,1028.56,750.02
2018,8,15,12,30,878.0,132.0,2.2,21.0,928.0,1028.28,750.88
2018,8,15,12,45,879.0,130.5,2.2,20.9,922.0,1022.92,747.89
2018,8,15,13,0,880.0,129.0,2.2,20.8,916.0,1013.99,742.75
2018,8,15,13,15,878.5,126.5,2.2,20.7,901.5,998.02,733.19
2018,8,15,13,30,877.0,124.0,2.2,20.6,887.0,978.63,721.51
2018,8,15,13,45,873.5,122.5,2.2,20.45,866.0,955.02,707.27
2018,8,15,14,0,870.0,121.0,2.2,20.3,845.0,928.24,690.94
2018,8,15,14,15,864.5,118.5,2.2,20.15,817.0,895.62,670.65
2018,8,15,14,30,859.0,116.0,2.2,20.0,789.0,860.22,648.4
2018,8,15,14,45,851.0,112.5,2.2,19.85,754.5,819.14,622.05
2018,8,15,15,0,843.0,109.0,2.2,19.7,720.0,775.84,593.89
2018,8,15,15,15,830.0,107.0,2.2,19.7,680.0,731.85,564.55
2018,8,15,15,30,817.0,105.0,2.2,19.7,640.0,682.49,530.41
2018,8,15,15,45,802.5,101.5,2.2,19.45,596.0,629.52,492.04
2018,8,15,16,0,788.0,98.0,2.2,19.2,552.0,575.9,451.99
2018,8,15,16,15,768.5,93.5,2.15,18.95,504.5,518.18,407.36
2018,8,15,16,30,749.0,89.0,2.1,18.7,457.0,460.9,361.62
2018,8,15,16,45,721.0,84.5,2.1,18.5,407.0,400.7,312.19
2018,8,15,17,0,693.0,80.0,2.1,18.3,357.0,341.69,262.15
2018,8,15,17,15,652.0,75.0,2.1,17.95,306.5,281.04,209.89
2018,8,15,17,30,611.0,70.0,2.1,17.6,256.0,224.53,160.34
2018,8,15,17,45,551.0,63.0,2.05,17.25,206.5,166.89,111.09
2018,8,15,18,0,491.0,56.0,2.0,16.9,157.0,116.32,70.1
2018,8,15,18,15,402.5,46.0,2.0,16.45,113.5,68.29,36.95
2018,8,15,18,30,314.0,36.0,2.0,16.0,70.0,31.31,20.63
2018,8,15,18,45,190.0,22.5,1.95,15.6,40.0,18.58,1.47
2018,8,15,19,0,66.0,9.0,1.9,15.2,10.0,8.58,0.0
2018,8,15,19,15,33.0,4.5,1.9,15.0,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.45,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,13.0,5.0,4.77,0.0
2018,8,16,5,45,137.5,19.5,1.45,13.55,31.0,15.55,0.0
2018,8,16,6,0,243.0,34.0,1.5,14.1,57.0,26.69,16.02
2018,8,16,6,15,333.0,46.5,1.5,14.65,98.5,56.3,31.47
2018,8,16,6,30,423.0,59.0,1.5,15.2,140.0,102.24,62.09
2018,8,16,6,45,413.5,74.0,1.5,15.75,173.0,141.55,95.72
2018,8,16,7,0,404.0,89.0,1.5,16.3,206.0,180.99,131.38
2018,8,16,7,15,508.0,92.5,1.5,16.75,269.0,243.72,182.91
2018,8,16,7,30,612.0,96.0,1.5,17.2,332.0,316.53,242.89
2018,8,16,7,45,662.5,99.0,1.45,17.65,387.0,378.11,294.07
2018,8,16,8,0,713.0,102.0,1.4,18.1,442.0,444.39,347.42
2018,8,16,8,15,741.5,105.0,1.4,18.5,492.0,503.41,393.87
2018,8,16,8,30,770.0,108.0,1.4,18.9,542.0,563.76,439.73
2018,8,16,8,45,794.0,109.0,1.35,19.25,589.0,620.35,481.07
2018,8,16,9,0,818.0,110.0,1.3,19.6,636.0,677.27,521.17
2018,8,16,9,15,832.0,113.5,1.3,19.9,678.0,729.54,556.58
2018,8,16,9,30,846.0,117.0,1.3,20.2,720.0,780.62,589.23
2018,8,16,9,45,857.0,118.5,1.3,20.5,756.0,825.7,617.24
2018,8,16,10,0,868.0,120.0,1.3,20.8,792.0,863.54,640.07
2018,8,16,10,15,876.5,121.5,1.35,21.0,822.5,901.68,663.85
2018,8,16,10,30,885.0,123.0,1.4,21.2,853.0,937.23,685.77
2018,8,16,10,45,891.0,124.5,1.45,21.4,876.5,967.66,704.31
2018,8,16,11,0,897.0,126.0,1.5,21.6,900.0,995.0,720.89
2018,8,16,11,15,900.5,127.0,1.55,21.6,916.0,1016.15,734.16
2018,8,16,11,30,904.0,128.0,1.6,21.6,932.0,1033.87,745.4
2018,8,16,11,45,906.0,128.5,1.65,21.6,940.5,1046.04,753.28
2018,8,16,12,0,908.0,129.0,1.7,21.6,949.0,1054.59,759.06
2018,8,16,12,15,910.0,127.5,1.7,21.65,950.0,1057.4,760.49
2018,8,16,12,30,912.0,126.0,1.7,21.7,951.0,1056.51,759.8
2018,8,16,12,45,913.5,124.0,1.75,21.75,944.5,1050.88,757.05
2018,8,16,13,0,915.0,122.0,1.8,21.8,938.0,1041.52,752.1
2018,8,16,13,15,911.0,121.5,1.8,21.8,923.0,1024.62,741.93
2018,8,16,13,30,907.0,121.0,1.8,21.8,908.0,1004.24,729.68
2018,8,16,13,45,901.5,120.0,1.85,21.85,885.5,978.56,714.59
2018,8,16,14,0,896.0,119.0,1.9,21.9,863.0,949.68,697.4
2018,8,16,14,15,888.0,118.0,1.9,21.8,833.5,915.57,676.5
2018,8,16,14,30,880.0,117.0,1.9,21.7,804.0,878.74,653.69
2018,8,16,14,45,869.0,115.5,1.95,21.6,768.5,836.43,627.45
2018,8,16,15,0,858.0,114.0,2.0,21.5,733.0,796.25,602.32
2018,8,16,15,15,845.0,111.5,2.0,21.5,692.0,746.98,569.83
2018,8,16,15,30,832.0,109.0,2.0,21.5,651.0,696.32,535.26
2018,8,16,15,45,812.0,106.5,2.05,21.15,604.5,640.03,495.49
2018,8,16,16,0,792.0,104.0,2.1,20.8,558.0,583.58,454.25
2018,8,16,16,15,764.0,101.5,2.1,20.55,508.0,522.97,408.05
2018,8,16,16,30,736.0,99.0,2.1,20.3,458.0,463.44,361.15
2018,8,16,16,45,700.0,95.5,2.1,20.0,406.5,401.18,310.73
2018,8,16,17,0,664.0,92.0,2.1,19.7,355.0,341.85,261.09
2018,8,16,17,15,615.5,86.0,2.1,19.25,303.0,279.44,208.23
2018,8,16,17,30,567.0,80.0,2.1,18.8,251.0,222.14,158.92
2018,8,16,17,45,498.5,72.0,2.05,18.4,201.0,164.57,110.68
2018,8,16,18,0,430.0,64.0,2.0,18.0,151.0,115.24,71.51
2018,8,16,18,15,338.0,51.0,2.0,17.55,107.5,66.65,37.79
2018,8,16,18,30,246.0,38.0,2.0,17.1,64.0,30.84,19.93
2018,8,16,18,45,143.5,23.0,1.95,16.65,36.0,18.29,0.0
2018,8,16,19,0,41.0,8.0,1.9,16.2,8.0,7.63,0.0
2018,8,16,19,15,20.5,4.0,1.9,16.05,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,5,15,9.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,8,17,5,30,18.0,4.0,1.3,14.0,4.0,3.81,0.0
2018,8,17,5,45,89.0,19.0,1.25,14.5,26.5,18.11,0.0
2018,8,17,6,0,160.0,34.0,1.2,15.0,49.0,26.69,15.69
2018,8,17,6,15,238.0,51.5,1.1,15.6,89.0,55.83,33.7
2018,8,17,6,30,316.0,69.0,1.0,16.2,129.0,97.87,62.73
2018,8,17,6,45,370.0,83.5,0.95,16.85,174.5,142.75,97.96
2018,8,17,7,0,424.0,98.0,0.9,17.5,220.0,194.19,140.37
2018,8,17,7,15,480.0,109.0,0.85,18.1,272.5,249.27,186.21
2018,8,17,7,30,536.0,120.0,0.8,18.7,325.0,310.62,236.56
2018,8,17,7,45,575.0,128.0,0.8,19.35,376.0,370.45,284.89
2018,8,17,8,0,614.0,136.0,0.8,20.0,427.0,431.69,332.77
2018,8,17,8,15,644.0,141.5,0.8,20.65,476.0,489.02,376.19
2018,8,17,8,30,674.0,147.0,0.8,21.3,525.0,548.24,419.42
2018,8,17,8,45,698.5,151.0,0.8,21.95,571.5,604.05,458.68
2018,8,17,9,0,723.0,155.0,0.8,22.6,618.0,660.49,497.03
2018,8,17,9,15,751.5,153.5,0.85,23.1,662.5,714.47,533.54
2018,8,17,9,30,780.0,152.0,0.9,23.6,707.0,768.63,568.97
2018,8,17,9,45,808.0,147.5,0.9,24.05,747.5,816.66,597.82
2018,8,17,10,0,836.0,143.0,0.9,24.5,788.0,866.33,627.23
2018,8,17,10,15,845.0,144.5,0.95,24.75,818.0,904.51,650.13
2018,8,17,10,30,854.0,146.0,1.0,25.0,848.0,940.19,671.44
2018,8,17,10,45,860.0,147.5,1.05,25.3,871.5,970.37,689.08
2018,8,17,11,0,866.0,149.0,1.1,25.6,895.0,997.52,704.87
2018,8,17,11,15,870.0,150.5,1.15,25.7,911.5,1019.54,718.1
2018,8,17,11,30,874.0,152.0,1.2,25.8,928.0,1038.17,729.37
2018,8,17,11,45,876.5,152.5,1.25,25.85,936.5,1041.28,731.47
2018,8,17,12,0,879.0,153.0,1.3,25.9,945.0,1050.1,737.35
2018,8,17,12,15,885.5,149.5,1.35,25.9,947.5,1055.35,741.24
2018,8,17,12,30,892.0,146.0,1.4,25.9,950.0,1056.97,743.08
2018,8,17,12,45,898.5,140.5,1.45,25.95,945.0,1052.87,741.42
2018,8,17,13,0,905.0,135.0,1.5,26.0,940.0,1044.99,737.62
2018,8,17,13,15,901.5,134.5,1.55,25.9,925.0,1028.65,729.13
2018,8,17,13,30,898.0,134.0,1.6,25.8,910.0,1008.83,718.58
2018,8,17,13,45,892.0,132.5,1.65,25.75,887.0,982.27,703.64
2018,8,17,14,0,886.0,131.0,1.7,25.7,864.0,952.57,686.68
2018,8,17,14,15,877.0,130.5,1.7,25.6,834.5,918.27,666.14
2018,8,17,14,30,868.0,130.0,1.7,25.5,805.0,887.12,647.57
2018,8,17,14,45,856.5,127.5,1.75,25.4,768.5,843.1,620.83
2018,8,17,15,0,845.0,125.0,1.8,25.3,732.0,797.07,592.42
2018,8,17,15,15,831.0,122.5,1.8,25.3,691.0,747.46,560.42
2018,8,17,15,30,817.0,120.0,1.8,25.3,650.0,696.57,525.91
2018,8,17,15,45,797.0,117.0,1.8,24.95,603.5,640.32,486.72
2018,8,17,16,0,777.0,114.0,1.8,24.6,557.0,583.96,446.2
2018,8,17,16,15,749.5,110.5,1.75,24.3,507.0,523.42,400.93
2018,8,17,16,30,722.0,107.0,1.7,24.0,457.0,463.8,354.91
2018,8,17,16,45,687.0,102.0,1.7,23.75,405.0,401.13,305.23
2018,8,17,17,0,652.0,97.0,1.7,23.5,353.0,341.34,256.24
2018,8,17,17,15,606.0,90.0,1.7,22.75,301.0,279.39,205.01
2018,8,17,17,30,560.0,83.0,1.7,22.0,249.0,222.3,156.88
2018,8,17,17,45,495.5,73.0,1.65,21.25,199.0,164.06,108.9
2018,8,17,18,0,431.0,63.0,1.6,20.5,149.0,113.6,69.33
2018,8,17,18,15,341.0,50.0,1.6,19.7,105.5,65.24,36.33
2018,8,17,18,30,251.0,37.0,1.6,18.9,62.0,29.4,18.34
2018,8,17,18,45,147.5,22.5,1.55,18.05,35.0,17.95,0.0
2018,8,17,19,0,44.0,8.0,1.5,17.2,8.0,7.63,0.0
2018,8,17,19,15,22.0,4.0,1.5,17.0,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.8,16.7,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.9,3.0,2.86,0.0
2018,8,18,5,45,68.0,17.0,0.65,17.15,22.5,16.2,0.0
2018,8,18,6,0,123.0,31.0,0.6,17.4,42.0,25.49,14.28
2018,8,18,6,15,191.0,51.5,0.6,17.9,81.0,54.05,33.25
2018,8,18,6,30,259.0,72.0,0.6,18.4,120.0,94.24,61.53
2018,8,18,6,45,317.0,90.0,0.6,18.9,167.5,139.58,96.64
2018,8,18,7,0,375.0,108.0,0.6,19.4,215.0,192.08,139.04
2018,8,18,7,15,424.5,122.0,0.6,19.95,265.5,245.28,182.69
2018,8,18,7,30,474.0,136.0,0.6,20.5,316.0,304.08,230.3
2018,8,18,7,45,515.5,144.5,0.6,21.05,366.0,359.6,274.52
2018,8,18,8,0,557.0,153.0,0.6,21.6,416.0,419.08,320.47
2018,8,18,8,15,588.0,160.5,0.6,22.25,465.0,475.69,362.7
2018,8,18,8,30,619.0,168.0,0.6,22.9,514.0,537.34,406.98
2018,8,18,8,45,645.5,173.0,0.65,23.5,560.5,592.87,446.05
2018,8,18,9,0,672.0,178.0,0.7,24.1,607.0,649.37,484.66
2018,8,18,9,15,689.5,183.5,0.7,24.5,648.5,700.45,518.2
2018,8,18,9,30,707.0,189.0,0.7,24.9,690.0,751.03,550.5
2018,8,18,9,45,721.5,192.5,0.75,25.3,726.5,796.36,579.32
2018,8,18,10,0,736.0,196.0,0.8,25.7,763.0,840.36,606.42
2018,8,18,10,15,747.0,200.0,0.85,25.85,794.5,880.21,630.73
2018,8,18,10,30,758.0,204.0,0.9,26.0,826.0,918.0,653.61
2018,8,18,10,45,766.5,205.5,1.0,26.2,849.5,948.58,672.64
2018,8,18,11,0,775.0,207.0,1.1,26.4,873.0,976.53,690.1
2018,8,18,11,15,779.5,209.0,1.15,26.45,889.0,998.29,703.33
2018,8,18,11,30,784.0,211.0,1.2,26.5,905.0,1016.95,714.8
2018,8,18,11,45,786.0,211.5,1.25,26.5,912.5,1028.32,722.07
2018,8,18,12,0,788.0,212.0,1.3,26.5,920.0,1036.34,727.5
2018,8,18,12,15,792.0,209.0,1.35,26.5,921.0,1039.28,729.97
2018,8,18,12,30,796.0,206.0,1.4,26.5,922.0,1031.71,726.19
2018,8,18,12,45,800.0,201.5,1.5,26.45,916.0,1026.47,724.98
2018,8,18,13,0,804.0,197.0,1.6,26.4,910.0,1017.77,721.62
2018,8,18,13,15,799.5,195.5,1.65,26.35,894.5,1000.31,712.11
2018,8,18,13,30,795.0,194.0,1.7,26.3,879.0,979.69,700.72
2018,8,18,13,45,788.5,191.5,1.75,26.2,856.5,958.62,689.17
2018,8,18,14,0,782.0,189.0,1.8,26.1,834.0,928.92,672.04
2018,8,18,14,15,773.5,186.0,1.85,25.9,805.0,894.28,651.87
2018,8,18,14,30,765.0,183.0,1.9,25.7,776.0,857.29,629.93
2018,8,18,14,45,754.0,178.0,1.95,25.55,740.0,814.07,603.39
2018,8,18,15,0,743.0,173.0,2.0,25.4,704.0,769.13,574.84
2018,8,18,15,15,726.5,168.5,2.0,25.4,663.0,719.18,540.9
2018,8,18,15,30,710.0,164.0,2.0,25.4,622.0,668.49,505.7
2018,8,18,15,45,689.5,157.5,2.05,25.0,576.0,612.76,467.03
2018,8,18,16,0,669.0,151.0,2.1,24.6,530.0,557.27,427.28
2018,8,18,16,15,641.5,144.0,2.1,24.25,481.0,498.07,383.15
2018,8,18,16,30,614.0,137.0,2.1,23.9,432.0,440.47,338.83
2018,8,18,16,45,578.5,128.0,2.1,23.55,381.0,379.45,290.59
2018,8,18,17,0,543.0,119.0,2.1,23.2,330.0,319.33,241.72
2018,8,18,17,15,495.5,108.5,2.1,22.6,279.5,260.07,192.88
2018,8,18,17,30,448.0,98.0,2.1,22.0,229.0,205.99,147.68
2018,8,18,17,45,386.5,84.0,2.1,21.4,181.0,151.5,103.13
2018,8,18,18,0,325.0,70.0,2.1,20.8,133.0,104.46,66.37
2018,8,18,18,15,247.0,52.5,2.1,20.2,92.0,60.88,35.92
2018,8,18,18,30,169.0,35.0,2.1,19.6,51.0,27.38,16.35
2018,8,18,18,45,96.0,20.0,2.05,19.0,28.0,15.91,0.0
2018,8,18,19,0,23.0,5.0,2.0,18.4,5.0,4.77,0.0
2018,8,18,19,15,11.5,2.5,2.0,18.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,8,19,5,45,28.5,11.5,1.9,15.65,13.5,10.96,0.0
2018,8,19,6,0,52.0,21.0,1.9,15.9,25.0,17.61,7.93
2018,8,19,6,15,87.0,42.5,1.85,16.3,55.5,41.46,26.04
2018,8,19,6,30,122.0,64.0,1.8,16.7,86.0,71.85,49.29
2018,8,19,6,45,155.5,90.0,1.75,17.15,127.5,110.29,80.28
2018,8,19,7,0,189.0,116.0,1.7,17.6,169.0,154.52,116.71
2018,8,19,7,15,222.0,142.0,1.65,18.0,216.5,202.36,156.19
2018,8,19,7,30,255.0,168.0,1.6,18.4,264.0,254.27,198.55
2018,8,19,7,45,286.0,189.5,1.55,18.8,312.0,304.88,239.17
2018,8,19,8,0,317.0,211.0,1.5,19.2,360.0,358.8,281.44
2018,8,19,8,15,345.0,226.5,1.5,19.7,405.0,408.3,319.37
2018,8,19,8,30,373.0,242.0,1.5,20.2,450.0,460.2,358.15
2018,8,19,8,45,399.0,256.0,1.45,20.7,495.0,511.46,395.24
2018,8,19,9,0,425.0,270.0,1.4,21.2,540.0,564.37,432.44
2018,8,19,9,15,491.5,260.0,1.4,21.8,592.0,630.76,479.18
2018,8,19,9,30,558.0,250.0,1.4,22.4,644.0,695.34,523.47
2018,8,19,9,45,638.0,224.0,1.45,22.95,696.5,760.93,568.45
2018,8,19,10,0,718.0,198.0,1.5,23.5,749.0,827.71,613.17
2018,8,19,10,15,727.0,201.5,1.5,24.0,778.0,864.71,634.71
2018,8,19,10,30,736.0,205.0,1.5,24.5,807.0,899.58,654.89
2018,8,19,10,45,741.5,208.5,1.55,24.95,829.5,928.85,672.07
2018,8,19,11,0,747.0,212.0,1.6,25.4,852.0,955.45,687.51
2018,8,19,11,15,751.0,214.0,1.6,25.6,867.5,976.2,699.26
2018,8,19,11,30,755.0,216.0,1.6,25.8,883.0,993.93,709.19
2018,8,19,11,45,756.0,217.5,1.65,26.05,890.5,1005.03,715.62
2018,8,19,12,0,757.0,219.0,1.7,26.3,898.0,1012.86,720.18
2018,8,19,12,15,748.5,224.5,1.75,26.3,896.0,1012.02,720.18
2018,8,19,12,30,740.0,230.0,1.8,26.3,894.0,1007.85,718.31
2018,8,19,12,45,726.5,235.5,1.85,26.35,883.0,995.45,711.24
2018,8,19,13,0,713.0,241.0,1.9,26.4,872.0,980.02,702.4
2018,8,19,13,15,706.0,240.5,2.0,26.25,856.0,961.96,693.06
2018,8,19,13,30,699.0,240.0,2.1,26.1,840.0,941.11,681.86
2018,8,19,13,45,689.0,238.5,2.15,26.0,817.5,913.78,665.74
2018,8,19,14,0,679.0,237.0,2.2,25.9,795.0,884.1,647.61
2018,8,19,14,15,668.0,233.0,2.25,25.75,765.5,848.89,625.75
2018,8,19,14,30,657.0,229.0,2.3,25.6,736.0,811.82,602.32
2018,8,19,14,45,642.0,224.0,2.35,25.45,700.5,768.88,574.43
2018,8,19,15,0,627.0,219.0,2.4,25.3,665.0,724.84,545.25
2018,8,19,15,15,609.5,211.5,2.4,25.3,624.5,675.71,511.32
2018,8,19,15,30,592.0,204.0,2.4,25.3,584.0,623.56,474.64
2018,8,19,15,45,570.0,196.0,2.5,24.75,540.0,570.91,437.97
2018,8,19,16,0,548.0,188.0,2.6,24.2,496.0,518.96,400.61
2018,8,19,16,15,520.5,177.0,2.6,23.8,448.5,462.11,357.93
2018,8,19,16,30,493.0,166.0,2.6,23.4,401.0,407.16,315.49
2018,8,19,16,45,458.5,153.5,2.65,23.0,352.5,349.99,270.29
2018,8,19,17,0,424.0,141.0,2.7,22.6,304.0,296.11,226.53
2018,8,19,17,15,380.5,125.5,2.7,21.95,255.5,240.19,180.69
2018,8,19,17,30,337.0,110.0,2.7,21.3,207.0,189.21,138.41
2018,8,19,17,45,283.5,91.0,2.65,20.65,161.5,137.36,96.15
2018,8,19,18,0,230.0,72.0,2.6,20.0,116.0,93.75,61.9
2018,8,19,18,15,168.0,51.0,2.6,19.45,78.0,54.79,33.7
2018,8,19,18,30,106.0,30.0,2.6,18.9,40.0,24.74,13.94
2018,8,19,18,45,58.0,16.5,2.55,18.35,21.5,13.84,0.0
2018,8,19,19,0,10.0,3.0,2.5,17.8,3.0,2.86,0.0
2018,8,19,19,15,5.0,1.5,2.45,17.5,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
