Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,5,45,82.5,11.5,0.7,13.3,16.0,10.96,0.0
2018,8,30,6,0,165.0,23.0,0.7,13.6,32.0,18.32,0.0
2018,8,30,6,15,277.5,35.5,0.7,14.0,70.0,45.28,23.26
2018,8,30,6,30,390.0,48.0,0.7,14.4,108.0,89.1,52.14
2018,8,30,6,45,463.5,57.5,0.7,14.8,155.5,137.47,89.87
2018,8,30,7,0,537.0,67.0,0.7,15.2,203.0,194.84,137.83
2018,8,30,7,15,586.0,74.5,0.7,15.7,253.5,251.7,187.1
2018,8,30,7,30,635.0,82.0,0.7,16.2,304.0,313.9,240.1
2018,8,30,7,45,669.0,88.0,0.7,16.65,354.5,373.34,289.86
2018,8,30,8,0,703.0,94.0,0.7,17.1,405.0,435.65,340.07
2018,8,30,8,15,730.0,98.5,0.7,17.5,454.5,495.21,386.46
2018,8,30,8,30,757.0,103.0,0.7,17.9,504.0,555.58,431.71
2018,8,30,8,45,776.5,106.5,0.7,18.35,549.5,611.53,472.02
2018,8,30,9,0,796.0,110.0,0.7,18.8,595.0,667.38,510.85
2018,8,30,9,15,806.5,114.5,0.75,19.2,635.0,717.32,544.61
2018,8,30,9,30,817.0,119.0,0.8,19.6,675.0,765.77,575.56
2018,8,30,9,45,823.0,124.0,0.85,19.95,709.0,809.36,602.91
2018,8,30,10,0,829.0,129.0,0.9,20.3,743.0,850.64,628.47
2018,8,30,10,15,837.5,131.0,1.0,20.6,772.5,888.4,652.44
2018,8,30,10,30,846.0,133.0,1.1,20.9,802.0,923.59,674.66
2018,8,30,10,45,852.0,134.5,1.2,21.15,824.5,953.15,693.33
2018,8,30,11,0,858.0,136.0,1.3,21.4,847.0,979.63,710.1
2018,8,30,11,15,861.5,137.5,1.45,21.55,862.0,991.93,718.98
2018,8,30,11,30,865.0,139.0,1.6,21.7,877.0,1008.99,731.08
2018,8,30,11,45,866.0,139.0,1.7,21.85,883.5,1018.54,737.67
2018,8,30,12,0,867.0,139.0,1.8,22.0,890.0,1024.53,742.17
2018,8,30,12,15,869.0,137.5,1.9,22.0,890.0,1026.36,744.58
2018,8,30,12,30,871.0,136.0,2.0,22.0,890.0,1024.59,744.82
2018,8,30,12,45,872.5,133.5,2.1,22.0,882.5,1017.63,741.84
2018,8,30,13,0,874.0,131.0,2.2,22.0,875.0,1007.05,736.62
2018,8,30,13,15,869.0,130.5,2.25,21.85,858.5,988.66,726.25
2018,8,30,13,30,864.0,130.0,2.3,21.7,842.0,966.93,713.78
2018,8,30,13,45,856.5,129.5,2.35,21.6,818.5,939.68,697.5
2018,8,30,14,0,849.0,129.0,2.4,21.5,795.0,916.42,683.85
2018,8,30,14,15,838.5,127.5,2.45,21.25,764.5,879.28,661.08
2018,8,30,14,30,828.0,126.0,2.5,21.0,734.0,839.73,636.49
2018,8,30,14,45,814.5,124.0,2.55,20.8,697.0,795.06,607.88
2018,8,30,15,0,801.0,122.0,2.6,20.6,660.0,748.7,577.64
2018,8,30,15,15,784.5,119.5,2.6,20.6,618.5,698.24,542.96
2018,8,30,15,30,768.0,117.0,2.6,20.6,577.0,646.89,505.53
2018,8,30,15,45,744.5,113.5,2.65,20.0,530.5,590.57,464.65
2018,8,30,16,0,721.0,110.0,2.7,19.4,484.0,533.48,421.8
2018,8,30,16,15,689.5,106.0,2.7,19.0,435.0,472.52,374.03
2018,8,30,16,30,658.0,102.0,2.7,18.6,386.0,413.55,326.25
2018,8,30,16,45,616.5,96.0,2.75,18.2,335.0,350.87,274.23
2018,8,30,17,0,575.0,90.0,2.8,17.8,284.0,292.06,223.94
2018,8,30,17,15,518.0,81.5,2.85,17.3,234.0,230.65,171.16
2018,8,30,17,30,461.0,73.0,2.9,16.8,184.0,175.7,123.74
2018,8,30,17,45,380.0,61.5,2.95,16.25,138.0,119.45,77.68
2018,8,30,18,0,299.0,50.0,3.0,15.7,92.0,74.83,44.1
2018,8,30,18,15,196.0,34.0,3.0,15.4,57.0,35.48,17.68
2018,8,30,18,30,93.0,18.0,3.0,15.1,22.0,17.16,0.0
2018,8,30,18,45,46.5,9.0,3.05,14.75,11.0,8.58,0.0
2018,8,30,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,31,5,45,82.0,10.0,3.2,13.3,14.5,9.53,0.0
2018,8,31,6,0,164.0,20.0,3.2,13.7,29.0,15.87,0.0
2018,8,31,6,15,292.5,31.5,3.2,14.3,68.0,42.21,20.16
2018,8,31,6,30,421.0,43.0,3.2,14.9,107.0,87.79,49.63
2018,8,31,6,45,518.5,49.0,3.15,15.5,158.0,138.78,88.73
2018,8,31,7,0,616.0,55.0,3.1,16.1,209.0,201.63,141.21
2018,8,31,7,15,666.0,59.0,3.05,16.8,260.5,260.56,193.55
2018,8,31,7,30,716.0,63.0,3.0,17.5,312.0,324.04,249.23
2018,8,31,7,45,751.0,66.0,2.95,18.2,363.5,385.18,301.98
2018,8,31,8,0,786.0,69.0,2.9,18.9,415.0,449.11,355.12
2018,8,31,8,15,809.5,72.0,2.85,19.6,464.5,509.39,403.53
2018,8,31,8,30,833.0,75.0,2.8,20.3,514.0,568.62,449.29
2018,8,31,8,45,851.0,77.0,2.75,21.0,560.0,625.17,491.29
2018,8,31,9,0,869.0,79.0,2.7,21.7,606.0,681.27,531.27
2018,8,31,9,15,882.0,80.5,2.65,22.2,647.0,732.46,564.88
2018,8,31,9,30,895.0,82.0,2.6,22.7,688.0,782.14,596.74
2018,8,31,9,45,904.5,83.5,2.55,23.2,724.0,827.21,624.76
2018,8,31,10,0,914.0,85.0,2.5,23.7,760.0,869.98,650.73
2018,8,31,10,15,921.0,86.5,2.55,24.0,789.5,908.01,674.45
2018,8,31,10,30,928.0,88.0,2.6,24.3,819.0,943.13,696.1
2018,8,31,10,45,933.0,89.0,2.65,24.6,841.5,972.73,714.03
2018,8,31,11,0,938.0,90.0,2.7,24.9,864.0,998.97,729.76
2018,8,31,11,15,941.0,91.0,2.85,25.0,879.5,1019.75,743.49
2018,8,31,11,30,944.0,92.0,3.0,25.1,895.0,1036.84,754.96
2018,8,31,11,45,945.0,92.5,3.15,25.15,902.0,1047.61,762.61
2018,8,31,12,0,946.0,93.0,3.3,25.2,909.0,1054.5,767.91
2018,8,31,12,15,946.0,93.5,3.5,25.1,909.0,1056.47,771.01
2018,8,31,12,30,946.0,94.0,3.7,25.0,909.0,1054.52,771.65
2018,8,31,12,45,945.0,93.5,3.85,24.9,901.0,1046.58,768.08
2018,8,31,13,0,944.0,93.0,4.0,24.8,893.0,1034.76,762.06
2018,8,31,13,15,940.5,92.0,4.1,24.6,876.5,1016.17,751.58
2018,8,31,13,30,937.0,91.0,4.2,24.4,860.0,993.92,738.69
2018,8,31,13,45,931.0,90.5,4.3,24.2,836.5,966.36,722.19
2018,8,31,14,0,925.0,90.0,4.4,24.0,813.0,935.52,703.38
2018,8,31,14,15,917.5,89.0,4.45,23.75,782.5,899.73,680.9
2018,8,31,14,30,910.0,88.0,4.5,23.5,752.0,861.11,656.36
2018,8,31,14,45,900.0,86.5,4.55,23.25,715.5,817.33,627.97
2018,8,31,15,0,890.0,85.0,4.6,23.0,679.0,771.35,597.6
2018,8,31,15,15,876.0,83.0,4.6,23.0,636.5,720.02,562.06
2018,8,31,15,30,862.0,81.0,4.6,23.0,594.0,667.35,524.49
2018,8,31,15,45,845.0,78.0,4.65,22.35,547.5,610.72,482.79
2018,8,31,16,0,828.0,75.0,4.7,21.7,501.0,555.41,440.52
2018,8,31,16,15,804.0,72.0,4.7,21.3,451.5,494.14,391.59
2018,8,31,16,30,780.0,69.0,4.7,20.9,402.0,433.82,341.73
2018,8,31,16,45,745.0,65.0,4.65,20.45,350.0,369.34,287.02
2018,8,31,17,0,710.0,61.0,4.6,20.0,298.0,307.75,233.14
2018,8,31,17,15,658.0,56.5,4.55,19.4,246.5,244.16,177.22
2018,8,31,17,30,606.0,52.0,4.5,18.8,195.0,185.43,125.44
2018,8,31,17,45,523.0,45.0,4.4,18.2,146.5,126.04,76.33
2018,8,31,18,0,440.0,38.0,4.3,17.6,98.0,76.79,39.8
2018,8,31,18,15,300.0,27.5,4.25,17.05,60.5,32.86,13.43
2018,8,31,18,30,160.0,17.0,4.2,16.5,23.0,16.2,0.0
2018,8,31,18,45,80.0,8.5,4.1,16.0,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,1,5,45,53.0,10.0,3.3,14.1,12.5,9.53,0.0
2018,9,1,6,0,106.0,20.0,3.3,14.4,25.0,15.88,0.0
2018,9,1,6,15,199.0,36.5,3.2,15.05,60.5,41.67,21.92
2018,9,1,6,30,292.0,53.0,3.1,15.7,96.0,82.12,50.15
2018,9,1,6,45,362.5,66.5,3.0,16.35,141.5,127.61,85.72
2018,9,1,7,0,433.0,80.0,2.9,17.0,187.0,181.76,130.81
2018,9,1,7,15,485.0,90.5,2.75,17.55,236.5,235.98,177.62
2018,9,1,7,30,537.0,101.0,2.6,18.1,286.0,298.38,230.77
2018,9,1,7,45,574.5,109.5,2.5,18.65,336.0,356.31,279.57
2018,9,1,8,0,612.0,118.0,2.4,19.2,386.0,417.69,329.6
2018,9,1,8,15,641.5,125.0,2.3,19.85,435.0,476.43,375.81
2018,9,1,8,30,671.0,132.0,2.2,20.5,484.0,537.01,421.68
2018,9,1,8,45,693.0,137.5,2.15,21.15,529.5,592.78,462.51
2018,9,1,9,0,715.0,143.0,2.1,21.8,575.0,648.93,502.19
2018,9,1,9,15,734.5,146.5,2.1,22.2,617.0,701.2,538.67
2018,9,1,9,30,754.0,150.0,2.1,22.6,659.0,752.94,573.66
2018,9,1,9,45,769.5,152.5,2.15,22.95,695.5,799.53,603.78
2018,9,1,10,0,785.0,155.0,2.2,23.3,732.0,841.11,630.14
2018,9,1,10,15,794.5,157.5,2.3,23.5,761.5,878.91,654.54
2018,9,1,10,30,804.0,160.0,2.4,23.7,791.0,914.33,677.25
2018,9,1,10,45,811.0,161.5,2.5,23.85,813.5,943.78,696.09
2018,9,1,11,0,818.0,163.0,2.6,24.0,836.0,970.32,713.07
2018,9,1,11,15,822.5,164.0,2.7,24.05,851.0,990.85,726.45
2018,9,1,11,30,827.0,165.0,2.8,24.1,866.0,1008.08,737.82
2018,9,1,11,45,829.5,165.5,2.9,24.15,873.5,1019.41,745.47
2018,9,1,12,0,832.0,166.0,3.0,24.2,881.0,1027.23,751.02
2018,9,1,12,15,838.5,161.5,3.05,24.2,882.0,1030.23,753.28
2018,9,1,12,30,845.0,157.0,3.1,24.2,883.0,1029.58,753.36
2018,9,1,12,45,851.5,152.0,3.2,24.2,877.0,1024.71,751.25
2018,9,1,13,0,858.0,147.0,3.3,24.2,871.0,1016.1,746.82
2018,9,1,13,15,854.5,145.5,3.35,24.15,855.0,997.81,735.88
2018,9,1,13,30,851.0,144.0,3.4,24.1,839.0,976.13,722.79
2018,9,1,13,45,846.0,141.0,3.45,24.05,815.5,948.18,705.53
2018,9,1,14,0,841.0,138.0,3.5,24.0,792.0,917.15,686.16
2018,9,1,14,15,832.0,136.0,3.55,23.9,761.5,880.81,663.18
2018,9,1,14,30,823.0,134.0,3.6,23.8,731.0,841.99,638.29
2018,9,1,14,45,811.0,130.5,3.6,23.7,694.0,796.93,608.54
2018,9,1,15,0,799.0,127.0,3.6,23.6,657.0,750.08,577.19
2018,9,1,15,15,782.0,123.5,3.6,23.6,614.5,698.14,540.98
2018,9,1,15,30,765.0,120.0,3.6,23.6,572.0,646.79,503.35
2018,9,1,15,45,743.0,115.5,3.65,23.2,525.5,589.16,461.02
2018,9,1,16,0,721.0,111.0,3.7,22.8,479.0,531.86,417.58
2018,9,1,16,15,690.5,105.5,3.75,22.35,429.0,469.83,369.16
2018,9,1,16,30,660.0,100.0,3.8,21.9,379.0,409.72,320.63
2018,9,1,16,45,619.0,93.5,3.8,21.5,328.0,346.7,268.3
2018,9,1,17,0,578.0,87.0,3.8,21.1,277.0,287.51,217.76
2018,9,1,17,15,519.0,78.5,3.8,20.45,226.5,225.57,164.92
2018,9,1,17,30,460.0,70.0,3.8,19.8,176.0,170.35,117.75
2018,9,1,17,45,376.5,58.0,3.75,19.1,130.0,113.74,72.07
2018,9,1,18,0,293.0,46.0,3.7,18.4,84.0,69.08,39.15
2018,9,1,18,15,187.0,30.0,3.7,17.9,50.5,30.44,13.01
2018,9,1,18,30,81.0,14.0,3.7,17.4,17.0,13.34,0.0
2018,9,1,18,45,40.5,7.0,3.65,16.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,2,5,45,36.0,8.0,1.75,15.05,9.5,7.63,0.0
2018,9,2,6,0,72.0,16.0,1.7,15.4,19.0,12.6,0.0
2018,9,2,6,15,148.5,34.5,1.65,16.15,52.5,37.66,19.79
2018,9,2,6,30,225.0,53.0,1.6,16.9,86.0,74.98,46.78
2018,9,2,6,45,288.0,70.5,1.55,17.7,130.0,118.79,80.99
2018,9,2,7,0,351.0,88.0,1.5,18.5,174.0,170.5,123.35
2018,9,2,7,15,400.0,102.5,1.45,19.0,222.5,222.83,167.5
2018,9,2,7,30,449.0,117.0,1.4,19.5,271.0,280.81,215.84
2018,9,2,7,45,487.0,129.0,1.35,20.05,320.0,337.08,261.97
2018,9,2,8,0,525.0,141.0,1.3,20.6,369.0,397.04,309.56
2018,9,2,8,15,555.0,150.0,1.3,21.15,416.5,453.12,352.88
2018,9,2,8,30,585.0,159.0,1.3,21.7,464.0,511.3,396.34
2018,9,2,8,45,608.0,167.0,1.25,22.25,509.0,569.17,437.71
2018,9,2,9,0,631.0,175.0,1.2,22.8,554.0,624.69,475.99
2018,9,2,9,15,652.5,178.5,1.2,23.25,594.5,674.95,510.09
2018,9,2,9,30,674.0,182.0,1.2,23.7,635.0,725.04,543.19
2018,9,2,9,45,692.5,184.5,1.25,24.15,671.5,771.18,573.36
2018,9,2,10,0,711.0,187.0,1.3,24.6,708.0,816.29,601.93
2018,9,2,10,15,722.5,189.5,1.35,24.9,737.0,853.91,625.08
2018,9,2,10,30,734.0,192.0,1.4,25.2,766.0,889.48,646.79
2018,9,2,10,45,743.0,194.0,1.5,25.5,789.0,919.93,665.75
2018,9,2,11,0,752.0,196.0,1.6,25.8,812.0,947.77,683.06
2018,9,2,11,15,758.5,197.0,1.7,25.9,828.0,969.33,696.94
2018,9,2,11,30,765.0,198.0,1.8,26.0,844.0,987.86,709.04
2018,9,2,11,45,768.5,198.5,1.9,26.1,852.0,999.7,717.01
2018,9,2,12,0,772.0,199.0,2.0,26.2,860.0,1008.23,723.05
2018,9,2,12,15,777.0,196.0,2.1,26.15,861.0,1011.1,726.07
2018,9,2,12,30,782.0,193.0,2.2,26.1,862.0,1010.52,727.06
2018,9,2,12,45,786.0,188.5,2.3,26.05,855.0,997.41,720.16
2018,9,2,13,0,790.0,184.0,2.4,26.0,848.0,987.63,715.55
2018,9,2,13,15,787.0,181.0,2.45,25.85,832.0,969.15,705.1
2018,9,2,13,30,784.0,178.0,2.5,25.7,816.0,947.5,692.66
2018,9,2,13,45,778.5,175.0,2.55,25.55,793.0,925.57,680.04
2018,9,2,14,0,773.0,172.0,2.6,25.4,770.0,895.39,661.89
2018,9,2,14,15,764.5,167.5,2.65,25.2,739.5,858.34,639.16
2018,9,2,14,30,756.0,163.0,2.7,25.0,709.0,819.01,614.65
2018,9,2,14,45,744.5,158.5,2.75,24.75,673.0,775.23,586.84
2018,9,2,15,0,733.0,154.0,2.8,24.5,637.0,729.84,556.89
2018,9,2,15,15,714.5,149.5,2.8,24.5,595.0,678.11,520.37
2018,9,2,15,30,696.0,145.0,2.8,24.5,553.0,625.9,482.69
2018,9,2,15,45,676.0,137.5,2.8,23.9,507.5,569.53,442.11
2018,9,2,16,0,656.0,130.0,2.8,23.3,462.0,513.48,400.43
2018,9,2,16,15,630.5,121.5,2.8,22.85,414.0,454.26,354.69
2018,9,2,16,30,605.0,113.0,2.8,22.4,366.0,396.57,308.61
2018,9,2,16,45,567.5,103.5,2.8,21.95,316.0,335.01,258.16
2018,9,2,17,0,530.0,94.0,2.8,21.5,266.0,277.01,209.23
2018,9,2,17,15,475.0,83.0,2.75,20.8,216.5,214.74,156.68
2018,9,2,17,30,420.0,72.0,2.7,20.1,167.0,161.06,111.18
2018,9,2,17,45,344.0,58.0,2.65,19.45,122.5,107.96,68.45
2018,9,2,18,0,268.0,44.0,2.6,18.8,78.0,64.32,36.17
2018,9,2,18,15,168.0,28.0,2.55,18.3,46.0,27.59,10.51
2018,9,2,18,30,68.0,12.0,2.5,17.8,14.0,11.44,0.0
2018,9,2,18,45,34.0,6.0,2.45,17.25,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,3,5,45,45.0,9.0,0.85,14.05,11.0,8.58,0.0
2018,9,3,6,0,90.0,18.0,0.8,14.3,22.0,14.3,0.0
2018,9,3,6,15,190.0,35.0,0.75,14.85,57.5,40.13,20.51
2018,9,3,6,30,290.0,52.0,0.7,15.4,93.0,81.28,49.43
2018,9,3,6,45,367.0,64.5,0.7,15.95,139.0,126.84,84.62
2018,9,3,7,0,444.0,77.0,0.7,16.5,185.0,181.86,129.82
2018,9,3,7,15,499.5,87.0,0.65,17.05,235.0,239.34,178.49
2018,9,3,7,30,555.0,97.0,0.6,17.6,285.0,301.39,230.24
2018,9,3,7,45,596.0,104.5,0.6,18.15,336.0,360.86,279.06
2018,9,3,8,0,637.0,112.0,0.6,18.7,387.0,424.11,329.16
2018,9,3,8,15,667.5,117.5,0.6,19.25,436.0,483.2,374.4
2018,9,3,8,30,698.0,123.0,0.6,19.8,485.0,544.15,419.29
2018,9,3,8,45,722.0,126.5,0.6,20.35,531.0,600.4,459.2
2018,9,3,9,0,746.0,130.0,0.6,20.9,577.0,657.09,498.04
2018,9,3,9,15,758.0,136.0,0.65,21.3,617.0,707.84,532.33
2018,9,3,9,30,770.0,142.0,0.7,21.7,657.0,757.37,564.44
2018,9,3,9,45,777.5,147.5,0.75,22.1,691.5,801.23,591.63
2018,9,3,10,0,785.0,153.0,0.8,22.5,726.0,839.5,614.89
2018,9,3,10,15,795.0,155.5,0.85,22.75,755.5,877.66,638.29
2018,9,3,10,30,805.0,158.0,0.9,23.0,785.0,913.46,660.0
2018,9,3,10,45,812.5,159.0,1.0,23.2,807.5,942.77,678.54
2018,9,3,11,0,820.0,160.0,1.1,23.4,830.0,969.19,695.33
2018,9,3,11,15,825.0,161.0,1.15,23.5,845.0,990.1,708.13
2018,9,3,11,30,830.0,162.0,1.2,23.6,860.0,1007.73,719.01
2018,9,3,11,45,833.0,161.5,1.25,23.7,867.0,1018.38,725.7
2018,9,3,12,0,836.0,161.0,1.3,23.8,874.0,1025.51,730.4
2018,9,3,12,15,789.0,180.0,1.4,23.8,852.5,999.44,715.67
2018,9,3,12,30,742.0,199.0,1.5,23.8,831.0,976.77,703.32
2018,9,3,12,45,790.5,175.5,1.55,23.8,843.0,988.05,711.7
2018,9,3,13,0,839.0,152.0,1.6,23.8,855.0,1001.67,721.26
2018,9,3,13,15,763.5,182.5,1.7,23.7,812.5,953.29,692.37
2018,9,3,13,30,688.0,213.0,1.8,23.6,770.0,898.78,659.56
2018,9,3,13,45,600.0,243.0,1.85,23.45,718.5,831.06,615.26
2018,9,3,14,0,512.0,273.0,1.9,23.3,667.0,762.56,568.73
2018,9,3,14,15,481.0,270.5,1.95,23.1,629.0,715.66,537.91
2018,9,3,14,30,450.0,268.0,2.0,22.9,591.0,668.88,506.37
2018,9,3,14,45,451.0,247.0,2.0,22.7,556.5,629.09,479.89
2018,9,3,15,0,452.0,226.0,2.0,22.5,522.0,587.74,451.7
2018,9,3,15,15,560.5,181.5,2.0,22.5,524.5,596.76,460.96
2018,9,3,15,30,669.0,137.0,2.0,22.5,527.0,598.55,463.78
2018,9,3,15,45,682.0,125.5,2.0,21.9,494.5,559.58,435.76
2018,9,3,16,0,695.0,114.0,2.0,21.3,462.0,517.62,404.62
2018,9,3,16,15,677.5,105.0,2.0,20.95,415.5,459.92,359.8
2018,9,3,16,30,660.0,96.0,2.0,20.6,369.0,402.81,313.86
2018,9,3,16,45,621.5,89.5,1.95,20.25,319.0,340.88,262.6
2018,9,3,17,0,583.0,83.0,1.9,19.9,269.0,282.5,212.84
2018,9,3,17,15,525.5,74.5,1.85,19.35,219.0,220.9,160.33
2018,9,3,17,30,468.0,66.0,1.8,18.8,169.0,165.85,113.35
2018,9,3,17,45,384.0,54.0,1.75,18.25,123.5,110.46,68.88
2018,9,3,18,0,300.0,42.0,1.7,17.7,78.0,64.43,35.16
2018,9,3,18,15,187.0,27.0,1.7,17.25,46.0,26.51,8.51
2018,9,3,18,30,74.0,12.0,1.7,16.8,14.0,11.44,0.0
2018,9,3,18,45,37.0,6.0,1.7,16.35,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,4,5,45,53.0,9.5,1.05,14.45,11.5,9.05,0.0
2018,9,4,6,0,106.0,19.0,1.0,14.6,23.0,18.11,0.0
2018,9,4,6,15,217.0,34.0,0.95,15.05,59.0,40.6,19.81
2018,9,4,6,30,328.0,49.0,0.9,15.5,95.0,82.78,48.96
2018,9,4,6,45,310.5,61.0,0.8,15.9,119.0,114.01,76.44
2018,9,4,7,0,293.0,73.0,0.7,16.3,143.0,142.9,103.5
2018,9,4,7,15,219.0,100.0,0.7,16.75,159.5,164.57,125.9
2018,9,4,7,30,145.0,127.0,0.7,17.2,176.0,176.4,138.41
2018,9,4,7,45,180.5,146.5,0.65,17.65,217.5,219.83,173.61
2018,9,4,8,0,216.0,166.0,0.6,18.1,259.0,271.84,214.72
2018,9,4,8,15,366.5,163.5,0.6,18.5,343.5,367.95,289.42
2018,9,4,8,30,517.0,161.0,0.6,18.9,428.0,474.53,369.74
2018,9,4,8,45,648.0,141.5,0.6,19.3,507.0,569.48,439.11
2018,9,4,9,0,779.0,122.0,0.6,19.7,586.0,671.36,511.17
2018,9,4,9,15,799.5,123.0,0.65,20.0,628.0,722.55,545.64
2018,9,4,9,30,820.0,124.0,0.7,20.3,670.0,774.69,579.02
2018,9,4,9,45,838.0,124.0,0.7,20.6,708.0,822.71,608.3
2018,9,4,10,0,856.0,124.0,0.7,20.9,746.0,869.18,636.1
2018,9,4,10,15,865.0,126.0,0.75,21.1,776.0,908.05,659.8
2018,9,4,10,30,874.0,128.0,0.8,21.3,806.0,944.27,681.75
2018,9,4,10,45,881.0,128.5,0.8,21.5,828.5,966.52,693.88
2018,9,4,11,0,888.0,129.0,0.8,21.7,851.0,992.81,708.7
2018,9,4,11,15,892.0,129.5,0.85,21.75,866.0,1012.91,721.09
2018,9,4,11,30,896.0,130.0,0.9,21.8,881.0,1029.51,731.5
2018,9,4,11,45,897.5,130.5,0.95,21.85,888.0,1040.03,738.33
2018,9,4,12,0,899.0,131.0,1.0,21.9,895.0,1046.84,743.09
2018,9,4,12,15,902.5,128.5,1.05,21.9,895.0,1048.75,745.15
2018,9,4,12,30,906.0,126.0,1.1,21.9,895.0,1046.87,745.08
2018,9,4,12,45,908.5,123.0,1.15,21.85,887.0,1039.66,742.01
2018,9,4,13,0,911.0,120.0,1.2,21.8,879.0,1028.64,736.72
2018,9,4,13,15,906.5,118.5,1.25,21.7,861.5,1008.67,726.07
2018,9,4,13,30,902.0,117.0,1.3,21.6,844.0,985.21,713.28
2018,9,4,13,45,896.0,115.5,1.35,21.5,819.5,956.99,697.41
2018,9,4,14,0,890.0,114.0,1.4,21.4,795.0,925.62,679.39
2018,9,4,14,15,881.0,112.5,1.45,21.2,764.0,888.67,657.78
2018,9,4,14,30,872.0,111.0,1.5,21.0,733.0,849.11,634.15
2018,9,4,14,45,860.5,108.0,1.55,20.85,695.5,808.48,609.31
2018,9,4,15,0,849.0,105.0,1.6,20.7,658.0,760.44,578.91
2018,9,4,15,15,832.5,102.0,1.6,20.7,614.5,707.16,543.55
2018,9,4,15,30,816.0,99.0,1.6,20.7,571.0,652.92,505.06
2018,9,4,15,45,795.5,96.0,1.7,20.25,524.5,595.56,464.31
2018,9,4,16,0,775.0,93.0,1.8,19.8,478.0,538.24,421.87
2018,9,4,16,15,747.5,88.5,1.8,19.5,428.0,476.19,373.49
2018,9,4,16,30,720.0,84.0,1.8,19.2,378.0,415.73,324.56
2018,9,4,16,45,680.5,78.5,1.8,18.85,326.0,351.14,270.88
2018,9,4,17,0,641.0,73.0,1.8,18.5,274.0,290.13,218.49
2018,9,4,17,15,582.0,66.0,1.8,17.95,223.0,226.31,163.58
2018,9,4,17,30,523.0,59.0,1.8,17.4,172.0,169.16,114.3
2018,9,4,17,45,432.0,49.0,1.8,16.8,125.5,111.5,67.93
2018,9,4,18,0,341.0,39.0,1.8,16.2,79.0,65.2,34.43
2018,9,4,18,15,213.5,25.5,1.85,15.75,46.5,26.0,6.36
2018,9,4,18,30,86.0,12.0,1.9,15.3,14.0,11.44,0.0
2018,9,4,18,45,43.0,6.0,1.9,14.8,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,5,5,45,52.5,9.0,1.15,12.8,11.0,0.0,0.0
2018,9,5,6,0,105.0,18.0,1.1,13.1,22.0,17.16,0.0
2018,9,5,6,15,220.5,33.0,1.1,13.6,58.0,39.98,19.0
2018,9,5,6,30,336.0,48.0,1.1,14.1,94.0,82.88,48.9
2018,9,5,6,45,292.5,60.0,1.15,14.6,112.5,110.16,74.41
2018,9,5,7,0,249.0,72.0,1.2,15.1,131.0,131.86,96.58
2018,9,5,7,15,171.0,98.5,1.15,15.45,143.5,149.14,115.38
2018,9,5,7,30,93.0,125.0,1.1,15.8,156.0,156.14,123.77
2018,9,5,7,45,115.0,147.0,1.05,16.15,191.5,193.4,154.33
2018,9,5,8,0,137.0,169.0,1.0,16.5,227.0,233.25,186.35
2018,9,5,8,15,261.0,175.5,1.0,16.85,303.5,318.88,254.46
2018,9,5,8,30,385.0,182.0,1.0,17.2,380.0,419.48,332.35
2018,9,5,8,45,541.5,161.0,1.0,17.55,467.0,518.59,407.65
2018,9,5,9,0,698.0,140.0,1.0,17.9,554.0,635.57,493.36
2018,9,5,9,15,759.5,130.0,1.0,18.1,609.5,703.11,540.56
2018,9,5,9,30,821.0,120.0,1.0,18.3,665.0,771.43,585.81
2018,9,5,9,45,833.0,123.0,1.05,18.55,701.5,817.77,615.27
2018,9,5,10,0,845.0,126.0,1.1,18.8,738.0,862.17,643.33
2018,9,5,10,15,855.0,127.5,1.15,18.95,768.0,900.99,667.7
2018,9,5,10,30,865.0,129.0,1.2,19.1,798.0,937.23,690.3
2018,9,5,10,45,872.0,130.0,1.25,19.25,820.5,967.33,708.86
2018,9,5,11,0,879.0,131.0,1.3,19.4,843.0,986.22,720.3
2018,9,5,11,15,883.5,131.5,1.35,19.5,858.5,1006.59,733.03
2018,9,5,11,30,888.0,132.0,1.4,19.6,874.0,1023.49,743.62
2018,9,5,11,45,890.5,132.0,1.5,19.7,881.0,1034.33,751.34
2018,9,5,12,0,893.0,132.0,1.6,19.8,888.0,1041.5,756.89
2018,9,5,12,15,896.5,130.0,1.65,19.8,888.0,1043.84,759.03
2018,9,5,12,30,900.0,128.0,1.7,19.8,888.0,1042.42,758.97
2018,9,5,12,45,902.5,124.5,1.8,19.8,880.0,1034.63,755.73
2018,9,5,13,0,905.0,121.0,1.9,19.8,872.0,1023.05,750.16
2018,9,5,13,15,861.0,134.5,1.95,19.65,837.5,989.31,730.0
2018,9,5,13,30,817.0,148.0,2.0,19.5,803.0,945.12,702.98
2018,9,5,13,45,828.0,140.0,2.1,19.4,787.0,926.98,693.51
2018,9,5,14,0,839.0,132.0,2.2,19.3,771.0,905.01,681.12
2018,9,5,14,15,852.0,122.0,2.25,19.15,748.5,878.78,665.41
2018,9,5,14,30,865.0,112.0,2.3,19.0,726.0,848.56,646.89
2018,9,5,14,45,853.0,109.5,2.35,18.85,688.5,802.81,617.37
2018,9,5,15,0,841.0,107.0,2.4,18.7,651.0,755.16,586.13
2018,9,5,15,15,825.0,104.0,2.4,18.7,608.0,702.51,550.12
2018,9,5,15,30,809.0,101.0,2.4,18.7,565.0,648.87,510.77
2018,9,5,15,45,786.5,98.0,2.45,18.2,518.0,590.59,467.87
2018,9,5,16,0,764.0,95.0,2.5,17.7,471.0,532.56,423.61
2018,9,5,16,15,733.5,90.5,2.45,17.35,420.5,469.94,373.68
2018,9,5,16,30,703.0,86.0,2.4,17.0,370.0,408.64,323.15
2018,9,5,16,45,662.0,80.5,2.4,16.7,318.5,344.46,268.86
2018,9,5,17,0,621.0,75.0,2.4,16.4,267.0,284.07,216.22
2018,9,5,17,15,560.0,67.5,2.4,15.95,216.0,220.51,160.88
2018,9,5,17,30,499.0,60.0,2.4,15.5,165.0,163.91,111.69
2018,9,5,17,45,405.5,49.5,2.35,15.05,119.5,107.13,65.86
2018,9,5,18,0,312.0,39.0,2.3,14.6,74.0,62.06,33.12
2018,9,5,18,15,187.0,24.5,2.25,14.3,42.5,23.08,2.76
2018,9,5,18,30,62.0,10.0,2.2,14.0,11.0,9.53,0.0
2018,9,5,18,45,31.0,5.0,2.15,13.65,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,5,45,37.5,7.5,1.85,12.15,9.0,0.0,0.0
2018,9,6,6,0,75.0,15.0,1.8,12.5,18.0,14.3,0.0
2018,9,6,6,15,212.5,29.0,1.8,12.95,54.0,36.03,15.84
2018,9,6,6,30,350.0,43.0,1.8,13.4,90.0,80.96,46.8
2018,9,6,6,45,298.0,59.5,1.85,13.9,112.0,110.81,74.94
2018,9,6,7,0,246.0,76.0,1.9,14.4,134.0,132.99,97.98
2018,9,6,7,15,198.0,97.0,1.9,14.9,151.0,155.84,120.7
2018,9,6,7,30,150.0,118.0,1.9,15.4,168.0,169.67,134.54
2018,9,6,7,45,175.0,137.0,1.85,15.9,204.5,208.5,166.91
2018,9,6,8,0,200.0,156.0,1.8,16.4,241.0,254.75,204.6
2018,9,6,8,15,205.0,177.5,1.85,16.95,273.5,286.32,229.82
2018,9,6,8,30,210.0,199.0,1.9,17.5,306.0,322.8,258.27
2018,9,6,8,45,179.5,222.5,1.9,18.05,320.0,339.1,269.71
2018,9,6,9,0,149.0,246.0,1.9,18.6,334.0,352.09,278.14
2018,9,6,9,15,325.5,233.5,1.9,19.05,443.5,482.99,380.13
2018,9,6,9,30,502.0,221.0,1.9,19.5,553.0,630.44,489.53
2018,9,6,9,45,666.0,175.0,1.95,19.95,640.0,741.02,569.52
2018,9,6,10,0,830.0,129.0,2.0,20.4,727.0,852.82,644.63
2018,9,6,10,15,858.5,122.5,2.0,20.8,763.0,898.7,672.39
2018,9,6,10,30,887.0,116.0,2.0,21.2,799.0,936.17,694.84
2018,9,6,10,45,897.0,115.5,2.0,21.55,823.0,967.49,713.23
2018,9,6,11,0,907.0,115.0,2.0,21.9,847.0,995.76,729.59
2018,9,6,11,15,913.5,114.0,2.05,22.15,862.5,1016.85,742.21
2018,9,6,11,30,920.0,113.0,2.1,22.4,878.0,1034.42,752.7
2018,9,6,11,45,925.0,111.5,2.1,22.7,886.0,1046.33,758.91
2018,9,6,12,0,930.0,110.0,2.1,23.0,894.0,1054.45,762.89
2018,9,6,12,15,933.0,108.0,2.2,23.1,894.0,1056.19,764.84
2018,9,6,12,30,936.0,106.0,2.3,23.2,894.0,1054.02,764.46
2018,9,6,12,45,938.0,103.5,2.35,23.35,886.0,1046.38,760.0
2018,9,6,13,0,940.0,101.0,2.4,23.5,878.0,1034.83,753.18
2018,9,6,13,15,937.5,100.0,2.4,23.5,861.5,1016.69,742.15
2018,9,6,13,30,935.0,99.0,2.4,23.5,845.0,994.87,728.85
2018,9,6,13,45,930.5,96.5,2.45,23.55,820.5,965.99,711.36
2018,9,6,14,0,926.0,94.0,2.5,23.6,796.0,933.77,691.61
2018,9,6,14,15,919.5,92.0,2.55,23.5,765.0,897.17,669.21
2018,9,6,14,30,913.0,90.0,2.6,23.4,734.0,857.68,644.63
2018,9,6,14,45,903.5,87.5,2.65,23.35,696.5,812.6,615.77
2018,9,6,15,0,894.0,85.0,2.7,23.3,659.0,765.29,584.95
2018,9,6,15,15,879.5,83.0,2.7,23.3,616.0,713.02,549.73
2018,9,6,15,30,865.0,81.0,2.7,23.3,573.0,659.49,511.88
2018,9,6,15,45,847.0,77.5,2.8,22.95,525.5,601.25,469.41
2018,9,6,16,0,829.0,74.0,2.9,22.6,478.0,544.57,426.44
2018,9,6,16,15,804.5,70.0,2.9,22.25,427.5,481.77,376.92
2018,9,6,16,30,780.0,66.0,2.9,21.9,377.0,420.04,326.41
2018,9,6,16,45,742.5,62.5,2.9,21.5,325.0,355.23,271.88
2018,9,6,17,0,705.0,59.0,2.9,21.1,273.0,293.66,218.35
2018,9,6,17,15,647.5,53.0,2.9,20.35,221.0,227.87,161.36
2018,9,6,17,30,590.0,47.0,2.9,19.6,169.0,167.94,109.5
2018,9,6,17,45,496.5,39.5,2.9,18.8,122.0,108.79,62.25
2018,9,6,18,0,403.0,32.0,2.9,18.0,75.0,61.21,28.66
2018,9,6,18,15,248.0,21.0,2.95,17.55,43.0,20.83,0.0
2018,9,6,18,30,93.0,10.0,3.0,17.1,11.0,9.53,0.0
2018,9,6,18,45,46.5,5.0,3.05,16.6,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,7,5,45,60.5,8.0,1.95,15.05,10.0,0.0,0.0
2018,9,7,6,0,121.0,16.0,1.8,15.4,20.0,15.25,0.0
2018,9,7,6,15,236.0,29.5,1.7,16.25,54.5,38.45,16.25
2018,9,7,6,30,351.0,43.0,1.6,17.1,89.0,81.21,46.15
2018,9,7,6,45,426.5,54.0,1.5,17.95,135.0,129.08,83.22
2018,9,7,7,0,502.0,65.0,1.4,18.8,181.0,186.29,130.52
2018,9,7,7,15,552.5,73.5,1.4,19.35,230.5,242.65,179.17
2018,9,7,7,30,603.0,82.0,1.4,19.9,280.0,304.57,231.86
2018,9,7,7,45,636.5,90.0,1.4,20.5,330.0,364.16,281.66
2018,9,7,8,0,670.0,98.0,1.4,21.1,380.0,426.6,331.95
2018,9,7,8,15,696.0,103.5,1.4,21.6,428.0,485.0,377.56
2018,9,7,8,30,722.0,109.0,1.4,22.1,476.0,544.69,422.46
2018,9,7,8,45,740.0,115.0,1.45,22.6,521.0,600.84,463.45
2018,9,7,9,0,758.0,121.0,1.5,23.1,566.0,656.83,503.04
2018,9,7,9,15,775.5,124.0,1.55,23.45,607.5,706.79,537.73
2018,9,7,9,30,793.0,127.0,1.6,23.8,649.0,757.63,570.88
2018,9,7,9,45,806.5,129.0,1.65,24.15,684.5,803.0,599.67
2018,9,7,10,0,820.0,131.0,1.7,24.5,720.0,846.59,626.94
2018,9,7,10,15,830.0,133.5,1.8,24.7,750.0,885.61,651.82
2018,9,7,10,30,840.0,136.0,1.9,24.9,780.0,922.12,674.98
2018,9,7,10,45,848.0,136.5,2.0,25.1,802.5,951.91,693.69
2018,9,7,11,0,856.0,137.0,2.1,25.3,825.0,978.67,710.52
2018,9,7,11,15,861.5,137.5,2.25,25.35,840.5,999.81,724.77
2018,9,7,11,30,867.0,138.0,2.4,25.4,856.0,1017.54,736.95
2018,9,7,11,45,871.0,137.0,2.5,25.45,863.5,1019.49,738.62
2018,9,7,12,0,875.0,136.0,2.6,25.5,871.0,1026.84,744.02
2018,9,7,12,15,887.0,129.5,2.75,25.5,873.5,1032.72,749.17
2018,9,7,12,30,899.0,123.0,2.9,25.5,876.0,1034.8,751.97
2018,9,7,12,45,913.5,113.0,3.0,25.5,871.0,1031.66,751.07
2018,9,7,13,0,928.0,103.0,3.1,25.5,866.0,1024.36,747.63
2018,9,7,13,15,925.5,101.5,3.2,25.4,849.5,1005.76,737.2
2018,9,7,13,30,923.0,100.0,3.3,25.3,833.0,983.53,724.46
2018,9,7,13,45,919.5,97.5,3.4,25.2,809.0,955.76,708.01
2018,9,7,14,0,916.0,95.0,3.5,25.1,785.0,924.63,689.2
2018,9,7,14,15,909.0,93.0,3.6,24.9,754.0,887.82,666.62
2018,9,7,14,30,902.0,91.0,3.7,24.7,723.0,848.2,641.85
2018,9,7,14,45,893.0,88.0,3.8,24.5,686.0,803.31,613.03
2018,9,7,15,0,884.0,85.0,3.9,24.3,649.0,756.18,582.17
2018,9,7,15,15,869.0,82.5,3.9,24.3,605.5,703.4,545.92
2018,9,7,15,30,854.0,80.0,3.9,24.3,562.0,649.44,506.99
2018,9,7,15,45,837.0,76.5,3.9,23.8,515.5,592.31,464.58
2018,9,7,16,0,820.0,73.0,3.9,23.3,469.0,536.68,421.78
2018,9,7,16,15,798.0,68.5,3.9,22.9,419.0,475.07,372.73
2018,9,7,16,30,776.0,64.0,3.9,22.5,369.0,414.28,322.53
2018,9,7,16,45,741.5,59.0,3.85,22.1,317.5,349.33,267.39
2018,9,7,17,0,707.0,54.0,3.8,21.7,266.0,287.32,213.1
2018,9,7,17,15,652.5,49.5,3.8,21.1,215.5,223.89,157.56
2018,9,7,17,30,598.0,45.0,3.8,20.5,165.0,166.47,107.48
2018,9,7,17,45,508.5,37.5,3.75,19.85,118.5,107.09,60.0
2018,9,7,18,0,419.0,30.0,3.7,19.2,72.0,59.31,26.37
2018,9,7,18,15,259.5,19.5,3.7,18.7,41.0,18.82,0.0
2018,9,7,18,30,100.0,9.0,3.7,18.2,10.0,8.58,0.0
2018,9,7,18,45,50.0,4.5,3.7,17.7,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,72.0,8.0,3.5,14.1,10.0,0.0,0.0
2018,9,8,6,0,144.0,16.0,3.5,14.3,20.0,15.25,0.0
2018,9,8,6,15,309.5,26.0,3.5,14.75,58.5,38.43,14.0
2018,9,8,6,30,475.0,36.0,3.5,15.2,97.0,88.04,46.84
2018,9,8,6,45,501.5,46.0,3.45,15.7,137.0,134.28,85.2
2018,9,8,7,0,528.0,56.0,3.4,16.2,177.0,183.65,129.29
2018,9,8,7,15,582.5,63.5,3.35,16.8,227.5,241.67,180.53
2018,9,8,7,30,637.0,71.0,3.3,17.4,278.0,305.69,236.45
2018,9,8,7,45,723.0,67.5,3.3,17.95,340.5,376.94,296.96
2018,9,8,8,0,809.0,64.0,3.3,18.5,403.0,456.5,362.72
2018,9,8,8,15,826.5,68.5,3.3,19.2,451.5,516.51,411.34
2018,9,8,8,30,844.0,73.0,3.3,19.9,500.0,574.47,456.63
2018,9,8,8,45,813.0,89.5,3.3,20.65,531.5,618.96,489.42
2018,9,8,9,0,782.0,106.0,3.3,21.4,563.0,655.93,515.37
2018,9,8,9,15,765.0,120.5,3.4,21.8,594.0,695.68,543.61
2018,9,8,9,30,748.0,135.0,3.5,22.2,625.0,734.13,569.47
2018,9,8,9,45,829.0,114.0,3.55,22.65,684.5,805.21,617.78
2018,9,8,10,0,910.0,93.0,3.6,23.1,744.0,875.74,664.46
2018,9,8,10,15,923.0,92.0,3.7,23.2,775.0,915.8,690.67
2018,9,8,10,30,936.0,91.0,3.8,23.3,806.0,953.24,715.19
2018,9,8,10,45,942.5,91.5,3.9,23.4,829.0,983.42,734.75
2018,9,8,11,0,949.0,92.0,4.0,23.5,852.0,1010.22,752.11
2018,9,8,11,15,953.5,92.0,4.05,23.5,867.0,1030.99,765.48
2018,9,8,11,30,958.0,92.0,4.1,23.5,882.0,1048.02,776.5
2018,9,8,11,45,961.5,91.5,4.15,23.55,890.0,1059.66,783.95
2018,9,8,12,0,965.0,91.0,4.2,23.6,898.0,1067.36,788.95
2018,9,8,12,15,966.5,91.0,4.25,23.6,898.0,1069.61,790.69
2018,9,8,12,30,968.0,91.0,4.3,23.6,898.0,1067.82,789.94
2018,9,8,12,45,949.0,100.0,4.3,23.65,884.0,1051.68,779.36
2018,9,8,13,0,930.0,109.0,4.3,23.7,870.0,1031.87,766.55
2018,9,8,13,15,948.5,98.0,4.3,23.65,860.5,1022.92,761.43
2018,9,8,13,30,967.0,87.0,4.3,23.6,851.0,1009.39,753.26
2018,9,8,13,45,964.0,85.5,4.3,23.5,827.5,982.03,736.03
2018,9,8,14,0,961.0,84.0,4.3,23.4,804.0,951.12,716.45
2018,9,8,14,15,954.0,82.5,4.3,23.2,772.5,913.38,692.38
2018,9,8,14,30,947.0,81.0,4.3,23.0,741.0,872.68,666.09
2018,9,8,14,45,938.0,79.5,4.25,22.8,703.5,827.64,636.29
2018,9,8,15,0,929.0,78.0,4.2,22.6,666.0,780.24,604.48
2018,9,8,15,15,914.5,76.0,4.2,22.6,622.0,726.31,567.28
2018,9,8,15,30,900.0,74.0,4.2,22.6,578.0,671.04,527.44
2018,9,8,15,45,876.5,71.0,4.2,22.0,527.0,608.22,480.62
2018,9,8,16,0,853.0,68.0,4.2,21.4,476.0,545.6,432.31
2018,9,8,16,15,793.0,69.5,4.2,20.9,416.0,471.8,373.38
2018,9,8,16,30,733.0,71.0,4.2,20.4,356.0,401.02,315.16
2018,9,8,16,45,633.5,71.5,4.2,19.95,292.5,319.57,247.46
2018,9,8,17,0,534.0,72.0,4.2,19.5,229.0,248.72,187.63
2018,9,8,17,15,502.5,61.5,4.15,18.9,186.0,195.45,140.34
2018,9,8,17,30,471.0,51.0,4.1,18.3,143.0,145.65,96.22
2018,9,8,17,45,412.0,40.5,4.05,17.65,103.5,95.96,55.48
2018,9,8,18,0,353.0,30.0,4.0,17.0,64.0,53.64,24.22
2018,9,8,18,15,207.5,18.5,4.0,16.5,35.5,16.87,0.0
2018,9,8,18,30,62.0,7.0,4.0,16.0,7.0,6.67,0.0
2018,9,8,18,45,31.0,3.5,4.0,15.5,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
