Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,9,5,45,30.5,6.0,3.5,13.6,7.0,0.0,0.0
2018,9,9,6,0,61.0,12.0,3.5,13.9,14.0,11.44,0.0
2018,9,9,6,15,189.5,27.5,3.45,14.65,48.5,33.62,12.72
2018,9,9,6,30,318.0,43.0,3.4,15.4,83.0,76.88,44.1
2018,9,9,6,45,431.0,51.5,3.35,16.15,133.0,127.78,82.59
2018,9,9,7,0,544.0,60.0,3.3,16.9,183.0,191.58,134.81
2018,9,9,7,15,599.0,67.0,3.25,17.45,234.0,250.31,186.58
2018,9,9,7,30,654.0,74.0,3.2,18.0,285.0,315.06,243.02
2018,9,9,7,45,691.0,79.5,3.1,18.55,336.5,376.43,295.82
2018,9,9,8,0,728.0,85.0,3.0,19.1,388.0,440.93,349.35
2018,9,9,8,15,740.5,92.5,2.95,19.85,433.0,497.39,394.59
2018,9,9,8,30,753.0,100.0,2.9,20.6,478.0,553.64,437.83
2018,9,9,8,45,750.5,110.5,2.85,21.3,517.0,603.15,474.31
2018,9,9,9,0,748.0,121.0,2.8,22.0,556.0,650.49,507.8
2018,9,9,9,15,804.5,112.0,2.85,22.4,610.0,715.53,554.59
2018,9,9,9,30,861.0,103.0,2.9,22.8,664.0,784.42,601.03
2018,9,9,9,45,857.0,110.0,2.95,23.15,694.0,823.54,625.97
2018,9,9,10,0,853.0,117.0,3.0,23.5,724.0,859.43,648.67
2018,9,9,10,15,875.0,114.0,3.1,23.75,758.5,897.44,673.24
2018,9,9,10,30,897.0,111.0,3.2,24.0,793.0,939.52,700.39
2018,9,9,10,45,914.0,106.5,3.3,24.2,819.0,973.05,721.77
2018,9,9,11,0,931.0,102.0,3.4,24.4,845.0,1003.73,741.27
2018,9,9,11,15,936.0,102.0,3.55,24.45,860.0,1024.6,755.16
2018,9,9,11,30,941.0,102.0,3.7,24.5,875.0,1041.82,766.82
2018,9,9,11,45,944.5,101.5,3.9,24.55,882.5,1053.23,775.15
2018,9,9,12,0,948.0,101.0,4.1,24.6,890.0,1060.76,781.07
2018,9,9,12,15,949.0,101.0,4.15,24.6,890.0,1062.41,782.41
2018,9,9,12,30,950.0,101.0,4.2,24.6,890.0,1060.09,781.32
2018,9,9,12,45,949.0,100.0,4.3,24.55,880.5,1050.72,776.22
2018,9,9,13,0,948.0,99.0,4.4,24.5,871.0,1037.45,768.66
2018,9,9,13,15,946.5,97.0,4.45,24.4,854.5,1018.75,757.43
2018,9,9,13,30,945.0,95.0,4.5,24.3,838.0,996.3,743.75
2018,9,9,13,45,943.0,92.5,4.55,24.2,814.5,969.18,727.05
2018,9,9,14,0,941.0,90.0,4.6,24.1,791.0,938.53,707.98
2018,9,9,14,15,935.5,87.5,4.65,23.9,760.0,901.51,684.65
2018,9,9,14,30,930.0,85.0,4.7,23.7,729.0,861.48,659.01
2018,9,9,14,45,922.0,82.0,4.7,23.55,691.5,816.13,628.88
2018,9,9,15,0,914.0,79.0,4.7,23.4,654.0,768.4,596.68
2018,9,9,15,15,899.0,77.0,4.7,23.4,610.0,714.74,559.39
2018,9,9,15,30,884.0,75.0,4.7,23.4,566.0,659.81,519.33
2018,9,9,15,45,865.5,72.0,4.7,22.8,518.0,600.76,475.08
2018,9,9,16,0,847.0,69.0,4.7,22.2,470.0,541.41,429.02
2018,9,9,16,15,821.5,65.0,4.65,21.75,418.5,479.02,378.53
2018,9,9,16,30,796.0,61.0,4.6,21.3,367.0,415.92,325.76
2018,9,9,16,45,757.0,57.0,4.55,20.85,314.0,349.26,268.55
2018,9,9,17,0,718.0,53.0,4.5,20.4,261.0,286.03,212.67
2018,9,9,17,15,657.0,48.0,4.4,19.7,209.0,219.98,154.61
2018,9,9,17,30,596.0,43.0,4.3,19.0,157.0,160.78,103.03
2018,9,9,17,45,492.5,36.0,4.2,18.3,110.5,100.76,55.66
2018,9,9,18,0,389.0,29.0,4.1,17.6,64.0,54.07,22.97
2018,9,9,18,15,225.0,17.5,4.05,17.1,35.0,17.41,0.0
2018,9,9,18,30,61.0,6.0,4.0,16.6,6.0,5.72,0.0
2018,9,9,18,45,30.5,3.0,4.0,16.1,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,10,5,45,61.0,7.0,3.7,12.85,8.5,0.0,0.0
2018,9,10,6,0,122.0,14.0,3.7,13.1,17.0,13.34,0.0
2018,9,10,6,15,261.5,26.5,3.65,13.75,52.5,36.81,12.42
2018,9,10,6,30,401.0,39.0,3.6,14.4,88.0,83.26,45.91
2018,9,10,6,45,485.5,47.5,3.6,15.1,135.5,133.38,85.19
2018,9,10,7,0,570.0,56.0,3.6,15.8,183.0,193.87,136.35
2018,9,10,7,15,623.5,62.5,3.5,16.45,234.5,253.19,189.09
2018,9,10,7,30,677.0,69.0,3.4,17.1,286.0,318.31,246.26
2018,9,10,7,45,713.0,74.5,3.3,17.75,337.5,380.55,300.08
2018,9,10,8,0,749.0,80.0,3.2,18.4,389.0,445.52,354.23
2018,9,10,8,15,775.0,84.0,3.2,19.2,438.5,506.32,403.2
2018,9,10,8,30,801.0,88.0,3.2,20.0,488.0,568.21,451.14
2018,9,10,8,45,820.0,91.5,3.15,20.8,534.5,625.87,494.0
2018,9,10,9,0,839.0,95.0,3.1,21.6,581.0,683.22,535.04
2018,9,10,9,15,861.0,95.0,3.1,22.2,624.5,738.28,572.4
2018,9,10,9,30,883.0,95.0,3.1,22.8,668.0,788.09,604.64
2018,9,10,9,45,902.5,92.5,3.15,23.35,706.0,836.07,635.46
2018,9,10,10,0,922.0,90.0,3.2,23.9,744.0,882.4,664.68
2018,9,10,10,15,929.0,91.5,3.25,24.25,773.0,920.2,688.28
2018,9,10,10,30,936.0,93.0,3.3,24.6,802.0,954.99,709.76
2018,9,10,10,45,940.5,94.0,3.35,24.9,824.0,983.73,727.25
2018,9,10,11,0,945.0,95.0,3.4,25.2,846.0,1008.98,742.47
2018,9,10,11,15,947.5,96.0,3.5,25.4,860.0,1028.69,754.77
2018,9,10,11,30,950.0,97.0,3.6,25.6,874.0,1044.62,764.72
2018,9,10,11,45,951.5,97.0,3.7,25.75,880.5,1054.58,771.07
2018,9,10,12,0,953.0,97.0,3.8,25.9,887.0,1060.61,775.03
2018,9,10,12,15,951.0,98.0,3.95,25.9,885.0,1060.29,775.83
2018,9,10,12,30,949.0,99.0,4.1,25.9,883.0,1055.99,774.17
2018,9,10,12,45,944.5,99.5,4.2,25.85,872.5,1044.74,767.89
2018,9,10,13,0,940.0,100.0,4.3,25.8,862.0,1029.67,759.21
2018,9,10,13,15,937.0,98.5,4.4,25.65,845.0,1010.12,747.91
2018,9,10,13,30,934.0,97.0,4.5,25.5,828.0,986.9,734.19
2018,9,10,13,45,930.0,95.0,4.6,25.35,803.5,958.67,717.23
2018,9,10,14,0,926.0,93.0,4.7,25.2,779.0,927.07,698.02
2018,9,10,14,15,918.0,91.5,4.8,24.95,747.5,889.39,674.67
2018,9,10,14,30,910.0,90.0,4.9,24.7,716.0,848.93,649.08
2018,9,10,14,45,899.5,87.5,4.95,24.45,678.0,802.87,618.84
2018,9,10,15,0,889.0,85.0,5.0,24.2,640.0,754.69,586.63
2018,9,10,15,15,873.5,83.0,5.0,24.2,596.5,701.72,549.62
2018,9,10,15,30,858.0,81.0,5.0,24.2,553.0,647.61,509.56
2018,9,10,15,45,837.0,77.5,5.0,23.45,504.5,590.2,466.61
2018,9,10,16,0,816.0,74.0,5.0,22.7,456.0,529.92,419.97
2018,9,10,16,15,786.5,70.5,5.0,22.15,405.0,465.87,368.37
2018,9,10,16,30,757.0,67.0,5.0,21.6,354.0,403.49,316.29
2018,9,10,16,45,714.5,62.5,4.95,21.1,301.5,337.24,259.5
2018,9,10,17,0,672.0,58.0,4.9,20.6,249.0,274.91,204.56
2018,9,10,17,15,607.0,52.0,4.85,19.85,198.0,209.39,147.36
2018,9,10,17,30,542.0,46.0,4.8,19.1,147.0,151.52,97.4
2018,9,10,17,45,432.5,38.0,4.8,18.35,102.5,93.83,52.45
2018,9,10,18,0,323.0,30.0,4.8,17.6,58.0,49.73,21.17
2018,9,10,18,15,181.5,18.0,4.75,17.05,31.5,17.25,0.0
2018,9,10,18,30,40.0,6.0,4.7,16.5,5.0,0.0,0.0
2018,9,10,18,45,20.0,3.0,4.65,16.0,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,5,45,66.5,7.0,4.2,11.85,8.5,0.0,0.0
2018,9,11,6,0,133.0,14.0,4.2,12.0,17.0,13.34,0.0
2018,9,11,6,15,287.0,25.0,4.2,12.45,53.0,36.56,10.73
2018,9,11,6,30,441.0,36.0,4.2,12.9,89.0,84.85,45.69
2018,9,11,6,45,530.5,43.0,4.2,13.35,137.5,136.81,86.67
2018,9,11,7,0,620.0,50.0,4.2,13.8,186.0,199.69,140.5
2018,9,11,7,15,675.0,54.5,4.2,14.45,238.5,260.6,195.54
2018,9,11,7,30,730.0,59.0,4.2,15.1,291.0,327.07,254.92
2018,9,11,7,45,767.5,62.5,4.2,15.7,343.5,390.7,311.07
2018,9,11,8,0,805.0,66.0,4.2,16.3,396.0,457.32,367.84
2018,9,11,8,15,830.5,68.5,4.2,16.95,446.0,519.15,418.85
2018,9,11,8,30,856.0,71.0,4.2,17.6,496.0,579.62,467.05
2018,9,11,8,45,874.5,73.0,4.15,18.2,542.5,637.47,511.49
2018,9,11,9,0,893.0,75.0,4.1,18.8,589.0,694.81,553.62
2018,9,11,9,15,906.5,76.5,4.1,19.3,630.5,747.13,589.37
2018,9,11,9,30,920.0,78.0,4.1,19.8,672.0,797.85,623.34
2018,9,11,9,45,930.5,79.5,4.1,20.25,708.5,844.27,653.79
2018,9,11,10,0,941.0,81.0,4.1,20.7,745.0,888.31,682.15
2018,9,11,10,15,948.0,82.0,4.2,21.0,774.0,926.09,706.76
2018,9,11,10,30,955.0,83.0,4.3,21.3,803.0,960.8,729.15
2018,9,11,10,45,960.0,83.0,4.35,21.6,824.5,989.27,746.93
2018,9,11,11,0,965.0,83.0,4.4,21.9,846.0,1014.21,762.33
2018,9,11,11,15,967.5,84.0,4.45,22.0,860.5,1034.18,775.02
2018,9,11,11,30,970.0,85.0,4.5,22.1,875.0,1050.28,785.29
2018,9,11,11,45,970.5,85.5,4.6,22.15,881.0,1059.9,792.13
2018,9,11,12,0,971.0,86.0,4.7,22.2,887.0,1065.49,796.44
2018,9,11,12,15,970.0,86.0,4.75,22.15,885.0,1064.97,796.68
2018,9,11,12,30,969.0,86.0,4.8,22.1,883.0,1060.4,794.37
2018,9,11,12,45,966.5,85.5,4.85,22.0,873.0,1049.77,788.29
2018,9,11,13,0,964.0,85.0,4.9,21.9,863.0,1035.19,779.67
2018,9,11,13,15,959.0,85.0,4.95,21.65,845.0,1014.91,767.72
2018,9,11,13,30,954.0,85.0,5.0,21.4,827.0,990.96,753.27
2018,9,11,13,45,947.0,84.5,5.0,21.15,801.5,961.09,734.33
2018,9,11,14,0,940.0,84.0,5.0,20.9,776.0,927.95,713.04
2018,9,11,14,15,902.5,92.5,5.0,20.65,734.0,875.7,678.06
2018,9,11,14,30,865.0,101.0,5.0,20.4,692.0,822.53,642.05
2018,9,11,14,45,835.0,103.0,5.0,20.1,648.0,772.63,608.05
2018,9,11,15,0,805.0,105.0,5.0,19.8,604.0,717.03,569.27
2018,9,11,15,15,814.0,94.5,5.0,19.8,568.5,674.85,539.1
2018,9,11,15,30,823.0,84.0,5.0,19.8,533.0,629.44,504.47
2018,9,11,15,45,824.5,76.5,4.9,19.25,492.5,579.78,466.09
2018,9,11,16,0,826.0,69.0,4.8,18.7,452.0,527.92,424.62
2018,9,11,16,15,796.0,66.0,4.75,18.25,400.5,463.69,371.74
2018,9,11,16,30,766.0,63.0,4.7,17.8,349.0,401.18,318.5
2018,9,11,16,45,722.0,59.0,4.65,17.35,296.5,334.48,260.42
2018,9,11,17,0,678.0,55.0,4.6,16.9,244.0,271.88,204.39
2018,9,11,17,15,611.0,50.0,4.5,16.4,193.5,206.7,146.54
2018,9,11,17,30,544.0,45.0,4.4,15.9,143.0,149.41,96.46
2018,9,11,17,45,431.5,36.5,4.35,15.4,98.5,91.04,50.68
2018,9,11,18,0,319.0,28.0,4.3,14.9,54.0,46.39,18.24
2018,9,11,18,15,171.5,16.0,4.25,14.65,28.5,15.25,0.0
2018,9,11,18,30,24.0,4.0,4.2,14.4,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.15,14.15,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,45,10.5,4.5,3.1,12.2,4.5,0.0,0.0
2018,9,12,6,0,21.0,9.0,3.1,12.3,9.0,8.58,0.0
2018,9,12,6,15,18.5,23.5,3.2,12.65,24.5,22.47,6.52
2018,9,12,6,30,16.0,38.0,3.3,13.0,40.0,37.47,24.47
2018,9,12,6,45,33.0,58.0,3.35,13.35,64.5,60.71,44.2
2018,9,12,7,0,50.0,78.0,3.4,13.7,89.0,86.3,66.0
2018,9,12,7,15,122.5,99.0,3.4,14.1,135.0,134.15,105.14
2018,9,12,7,30,195.0,120.0,3.4,14.5,181.0,192.46,153.65
2018,9,12,7,45,321.0,123.5,3.4,14.9,245.0,260.81,210.16
2018,9,12,8,0,447.0,127.0,3.4,15.3,309.0,349.08,282.85
2018,9,12,8,15,563.0,119.5,3.35,15.55,378.0,432.6,351.05
2018,9,12,8,30,679.0,112.0,3.3,15.8,447.0,524.1,424.2
2018,9,12,8,45,688.0,119.0,3.25,16.1,486.0,573.39,462.27
2018,9,12,9,0,697.0,126.0,3.2,16.4,525.0,621.75,498.65
2018,9,12,9,15,696.5,138.5,3.2,16.55,561.5,667.97,532.63
2018,9,12,9,30,696.0,151.0,3.2,16.7,598.0,712.02,564.2
2018,9,12,9,45,728.0,149.0,3.2,16.85,639.5,764.43,601.06
2018,9,12,10,0,760.0,147.0,3.2,17.0,681.0,816.55,636.66
2018,9,12,10,15,781.0,146.0,3.2,17.1,714.0,855.76,662.77
2018,9,12,10,30,802.0,145.0,3.2,17.2,747.0,896.86,690.08
2018,9,12,10,45,847.5,128.5,3.15,17.3,781.0,941.82,719.41
2018,9,12,11,0,893.0,112.0,3.1,17.4,815.0,977.34,741.94
2018,9,12,11,15,733.5,189.5,3.1,17.5,774.0,936.18,712.64
2018,9,12,11,30,574.0,267.0,3.1,17.6,733.0,868.32,663.25
2018,9,12,11,45,440.0,317.0,3.1,17.7,675.5,794.73,607.94
2018,9,12,12,0,306.0,367.0,3.1,17.8,618.0,705.49,540.79
2018,9,12,12,15,490.5,298.0,3.15,17.9,700.0,827.3,633.34
2018,9,12,12,30,675.0,229.0,3.2,18.0,782.0,938.39,714.11
2018,9,12,12,45,778.0,174.5,3.25,18.05,804.5,968.96,734.53
2018,9,12,13,0,881.0,120.0,3.3,18.1,827.0,991.98,750.56
2018,9,12,13,15,619.0,215.5,3.35,18.05,707.0,844.31,649.24
2018,9,12,13,30,357.0,311.0,3.4,18.0,587.0,671.39,520.29
2018,9,12,13,45,255.0,327.0,3.45,18.0,521.0,586.44,456.77
2018,9,12,14,0,153.0,343.0,3.5,18.0,455.0,494.22,386.04
2018,9,12,14,15,195.0,321.0,3.5,17.95,457.5,500.77,393.4
2018,9,12,14,30,237.0,299.0,3.5,17.9,460.0,514.11,405.18
2018,9,12,14,45,275.0,275.5,3.55,17.85,452.0,508.13,402.41
2018,9,12,15,0,313.0,252.0,3.6,17.8,444.0,498.32,396.6
2018,9,12,15,15,405.5,211.5,3.6,17.8,442.0,512.49,409.66
2018,9,12,15,30,498.0,171.0,3.6,17.8,440.0,508.53,408.19
2018,9,12,15,45,411.0,172.5,3.7,17.5,381.0,431.67,347.7
2018,9,12,16,0,324.0,174.0,3.8,17.2,322.0,356.34,287.65
2018,9,12,16,15,322.0,152.5,3.8,16.85,285.5,314.17,253.53
2018,9,12,16,30,320.0,131.0,3.8,16.5,249.0,271.78,218.05
2018,9,12,16,45,274.5,114.0,3.75,16.15,204.5,217.91,172.64
2018,9,12,17,0,229.0,97.0,3.7,15.8,160.0,169.19,131.14
2018,9,12,17,15,200.5,79.5,3.65,15.4,126.0,129.55,96.7
2018,9,12,17,30,172.0,62.0,3.6,15.0,92.0,93.42,65.51
2018,9,12,17,45,129.0,44.5,3.5,14.6,62.5,59.19,37.49
2018,9,12,18,0,86.0,27.0,3.4,14.2,33.0,30.07,12.07
2018,9,12,18,15,51.0,14.5,3.35,14.0,17.5,13.82,0.0
2018,9,12,18,30,16.0,2.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.0,1.0,3.2,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,13,5,45,53.5,6.0,2.9,11.4,7.0,0.0,0.0
2018,9,13,6,0,107.0,12.0,2.9,11.5,14.0,11.44,0.0
2018,9,13,6,15,258.5,23.0,2.95,11.95,47.5,33.39,6.72
2018,9,13,6,30,410.0,34.0,3.0,12.4,81.0,79.88,42.68
2018,9,13,6,45,493.5,42.0,3.05,12.8,127.5,129.84,82.39
2018,9,13,7,0,577.0,50.0,3.1,13.2,174.0,190.03,134.02
2018,9,13,7,15,639.5,55.0,3.1,13.7,226.5,250.94,188.61
2018,9,13,7,30,702.0,60.0,3.1,14.2,279.0,318.48,248.55
2018,9,13,7,45,740.0,64.0,3.1,14.75,330.5,381.2,303.77
2018,9,13,8,0,778.0,68.0,3.1,15.3,382.0,447.03,359.7
2018,9,13,8,15,804.5,71.0,3.1,15.75,432.0,508.43,410.43
2018,9,13,8,30,831.0,74.0,3.1,16.2,482.0,570.89,460.17
2018,9,13,8,45,851.0,76.5,3.05,16.7,528.5,626.54,502.87
2018,9,13,9,0,871.0,79.0,3.0,17.2,575.0,684.25,545.43
2018,9,13,9,15,883.5,81.5,3.0,17.55,616.0,735.88,580.78
2018,9,13,9,30,896.0,84.0,3.0,17.9,657.0,785.88,614.36
2018,9,13,9,45,905.0,86.5,2.95,18.25,692.5,831.15,643.74
2018,9,13,10,0,914.0,89.0,2.9,18.6,728.0,874.01,670.97
2018,9,13,10,15,922.0,90.5,2.9,18.8,757.5,912.23,695.4
2018,9,13,10,30,930.0,92.0,2.9,19.0,787.0,947.52,717.65
2018,9,13,10,45,936.0,92.0,2.9,19.2,808.5,976.16,735.28
2018,9,13,11,0,942.0,92.0,2.9,19.4,830.0,1001.39,750.65
2018,9,13,11,15,945.5,92.5,2.9,19.5,844.5,1021.22,762.73
2018,9,13,11,30,949.0,93.0,2.9,19.6,859.0,1037.28,772.44
2018,9,13,11,45,951.0,93.0,2.9,19.7,865.5,1047.46,778.4
2018,9,13,12,0,953.0,93.0,2.9,19.8,872.0,1053.71,781.95
2018,9,13,12,15,954.5,91.5,2.95,19.8,870.5,1053.8,782.42
2018,9,13,12,30,956.0,90.0,3.0,19.8,869.0,1049.89,780.46
2018,9,13,12,45,955.5,89.0,3.05,19.8,860.0,1040.57,775.09
2018,9,13,13,0,955.0,88.0,3.1,19.8,851.0,1027.31,767.26
2018,9,13,13,15,951.0,87.5,3.15,19.75,833.5,1007.38,755.24
2018,9,13,13,30,947.0,87.0,3.2,19.7,816.0,983.78,740.82
2018,9,13,13,45,941.0,86.0,3.2,19.6,790.5,954.25,722.15
2018,9,13,14,0,935.0,85.0,3.2,19.5,765.0,921.42,701.21
2018,9,13,14,15,926.0,84.0,3.2,19.35,733.0,882.93,676.37
2018,9,13,14,30,917.0,83.0,3.2,19.2,701.0,841.72,649.45
2018,9,13,14,45,905.5,81.0,3.2,19.05,662.5,794.97,618.29
2018,9,13,15,0,894.0,79.0,3.2,18.9,624.0,746.17,585.27
2018,9,13,15,15,878.0,76.5,3.2,18.9,580.0,691.96,547.46
2018,9,13,15,30,862.0,74.0,3.2,18.9,536.0,636.67,506.39
2018,9,13,15,45,840.5,71.5,3.2,18.45,488.0,577.37,461.24
2018,9,13,16,0,819.0,69.0,3.2,18.0,440.0,520.14,416.03
2018,9,13,16,15,789.0,66.0,3.15,17.65,389.5,456.32,363.83
2018,9,13,16,30,759.0,63.0,3.1,17.3,339.0,394.23,311.21
2018,9,13,16,45,715.5,58.5,3.05,16.95,286.5,327.74,253.57
2018,9,13,17,0,672.0,54.0,3.0,16.6,234.0,265.31,197.89
2018,9,13,17,15,603.0,48.0,2.9,16.15,183.5,199.6,139.98
2018,9,13,17,30,534.0,42.0,2.8,15.7,133.0,141.58,89.74
2018,9,13,17,45,417.5,34.0,2.7,15.2,90.0,84.54,45.63
2018,9,13,18,0,301.0,26.0,2.6,14.7,47.0,41.23,12.16
2018,9,13,18,15,160.5,14.5,2.5,14.35,24.5,13.82,0.0
2018,9,13,18,30,20.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,2.35,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,14,5,45,54.0,5.0,1.95,10.45,6.0,0.0,0.0
2018,9,14,6,0,108.0,10.0,2.0,10.7,12.0,9.53,0.0
2018,9,14,6,15,272.5,21.5,2.05,11.3,47.0,32.62,4.36
2018,9,14,6,30,437.0,33.0,2.1,11.9,82.0,81.99,43.16
2018,9,14,6,45,528.0,39.5,2.15,12.55,129.5,133.41,83.8
2018,9,14,7,0,619.0,46.0,2.2,13.2,177.0,196.14,137.28
2018,9,14,7,15,674.5,51.0,2.15,13.85,229.0,257.31,192.23
2018,9,14,7,30,730.0,56.0,2.1,14.5,281.0,324.39,251.58
2018,9,14,7,45,766.5,59.5,2.1,15.15,333.0,387.54,306.65
2018,9,14,8,0,803.0,63.0,2.1,15.8,385.0,453.55,362.02
2018,9,14,8,15,829.0,65.5,2.05,16.45,435.0,513.54,410.55
2018,9,14,8,30,855.0,68.0,2.0,17.1,485.0,575.92,458.84
2018,9,14,8,45,873.5,70.5,2.0,17.75,531.5,634.15,502.32
2018,9,14,9,0,892.0,73.0,2.0,18.4,578.0,691.86,543.39
2018,9,14,9,15,860.5,89.0,1.95,18.85,605.5,727.35,565.65
2018,9,14,9,30,829.0,105.0,1.9,19.3,633.0,762.08,587.17
2018,9,14,9,45,725.0,151.5,1.9,19.75,631.5,764.8,586.47
2018,9,14,10,0,621.0,198.0,1.9,20.2,630.0,753.77,575.51
2018,9,14,10,15,707.0,174.0,1.9,20.45,685.0,825.19,624.57
2018,9,14,10,30,793.0,150.0,1.9,20.7,740.0,893.62,668.62
2018,9,14,10,45,770.5,166.0,1.9,21.0,753.0,915.08,680.61
2018,9,14,11,0,748.0,182.0,1.9,21.3,766.0,928.15,687.56
2018,9,14,11,15,782.0,170.5,2.0,21.45,790.5,955.84,705.82
2018,9,14,11,30,816.0,159.0,2.1,21.6,815.0,987.28,726.38
2018,9,14,11,45,790.5,170.5,2.15,21.7,810.0,981.55,722.31
2018,9,14,12,0,765.0,182.0,2.2,21.8,805.0,978.52,720.52
2018,9,14,12,15,786.0,171.5,2.3,21.8,810.0,981.92,723.85
2018,9,14,12,30,807.0,161.0,2.4,21.8,815.0,988.26,729.15
2018,9,14,12,45,788.0,168.0,2.5,21.75,800.5,970.23,718.62
2018,9,14,13,0,769.0,175.0,2.6,21.7,786.0,955.07,710.23
2018,9,14,13,15,778.0,166.5,2.7,21.55,773.0,935.6,699.18
2018,9,14,13,30,787.0,158.0,2.8,21.4,760.0,918.52,689.75
2018,9,14,13,45,753.5,164.0,2.85,21.25,725.5,879.53,664.93
2018,9,14,14,0,720.0,170.0,2.9,21.1,691.0,834.38,635.75
2018,9,14,14,15,702.0,166.0,3.0,20.85,655.5,790.65,607.71
2018,9,14,14,30,684.0,162.0,3.1,20.6,620.0,745.52,578.15
2018,9,14,14,45,676.0,153.0,3.15,20.35,584.0,701.68,548.19
2018,9,14,15,0,668.0,144.0,3.2,20.1,548.0,656.26,516.24
2018,9,14,15,15,588.5,153.0,3.2,20.1,490.0,579.39,458.26
2018,9,14,15,30,509.0,162.0,3.2,20.1,432.0,504.11,400.54
2018,9,14,15,45,535.0,140.0,3.2,19.45,400.5,468.84,374.61
2018,9,14,16,0,561.0,118.0,3.2,18.8,369.0,433.42,347.05
2018,9,14,16,15,584.0,99.5,3.2,18.4,334.0,392.4,313.3
2018,9,14,16,30,607.0,81.0,3.2,18.0,299.0,347.63,274.86
2018,9,14,16,45,598.0,69.0,3.15,17.6,255.5,294.43,228.07
2018,9,14,17,0,589.0,57.0,3.1,17.2,212.0,241.52,180.06
2018,9,14,17,15,520.5,50.0,3.05,16.6,164.5,180.06,126.32
2018,9,14,17,30,452.0,43.0,3.0,16.0,117.0,126.61,80.53
2018,9,14,17,45,317.0,33.0,2.95,15.4,76.0,70.96,38.61
2018,9,14,18,0,182.0,23.0,2.9,14.8,35.0,30.56,6.16
2018,9,14,18,15,91.0,11.5,2.85,14.4,17.5,10.96,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,15,5,45,12.5,3.5,2.85,11.55,3.5,0.0,0.0
2018,9,15,6,0,25.0,7.0,2.9,11.7,7.0,6.67,0.0
2018,9,15,6,15,121.5,22.0,3.0,12.05,34.0,25.6,1.44
2018,9,15,6,30,218.0,37.0,3.1,12.4,61.0,61.41,35.24
2018,9,15,6,45,292.0,50.5,3.2,12.75,100.5,102.81,68.31
2018,9,15,7,0,366.0,64.0,3.3,13.1,140.0,153.45,111.1
2018,9,15,7,15,501.5,66.0,3.3,13.55,201.5,221.76,168.36
2018,9,15,7,30,637.0,68.0,3.3,14.0,263.0,304.09,238.36
2018,9,15,7,45,698.5,69.5,3.3,14.4,318.5,370.05,295.92
2018,9,15,8,0,760.0,71.0,3.3,14.8,374.0,442.0,356.92
2018,9,15,8,15,788.0,74.0,3.3,15.15,423.5,503.19,407.82
2018,9,15,8,30,816.0,77.0,3.3,15.5,473.0,565.63,457.99
2018,9,15,8,45,836.5,79.5,3.3,15.85,519.0,623.64,503.13
2018,9,15,9,0,857.0,82.0,3.3,16.2,565.0,677.95,544.2
2018,9,15,9,15,874.0,83.5,3.3,16.5,607.0,731.02,581.2
2018,9,15,9,30,891.0,85.0,3.3,16.8,649.0,782.86,616.61
2018,9,15,9,45,905.5,84.5,3.3,17.05,685.0,828.93,647.44
2018,9,15,10,0,920.0,84.0,3.3,17.3,721.0,872.96,676.46
2018,9,15,10,15,928.5,84.5,3.3,17.5,750.0,910.55,700.79
2018,9,15,10,30,937.0,85.0,3.3,17.7,779.0,945.2,722.94
2018,9,15,10,45,943.5,85.0,3.35,17.85,801.0,974.29,741.69
2018,9,15,11,0,950.0,85.0,3.4,18.0,823.0,999.97,758.14
2018,9,15,11,15,954.0,85.0,3.4,18.1,837.0,1019.67,770.37
2018,9,15,11,30,958.0,85.0,3.4,18.2,851.0,1035.59,780.16
2018,9,15,11,45,960.0,85.0,3.4,18.25,857.5,1045.65,786.32
2018,9,15,12,0,962.0,85.0,3.4,18.3,864.0,1051.74,790.0
2018,9,15,12,15,963.0,84.0,3.45,18.3,862.5,1051.69,790.33
2018,9,15,12,30,964.0,83.0,3.5,18.3,861.0,1047.6,788.14
2018,9,15,12,45,963.0,82.0,3.5,18.35,851.0,1037.53,781.56
2018,9,15,13,0,962.0,81.0,3.5,18.4,841.0,1023.49,772.5
2018,9,15,13,15,959.0,80.0,3.5,18.3,823.5,1003.65,760.08
2018,9,15,13,30,956.0,79.0,3.5,18.2,806.0,980.07,745.21
2018,9,15,13,45,951.0,77.5,3.5,18.15,781.0,950.49,726.12
2018,9,15,14,0,946.0,76.0,3.5,18.1,756.0,917.53,704.69
2018,9,15,14,15,938.5,75.0,3.5,17.95,724.5,879.81,680.09
2018,9,15,14,30,931.0,74.0,3.5,17.8,693.0,839.24,653.29
2018,9,15,14,45,920.5,72.0,3.5,17.65,654.5,792.61,621.85
2018,9,15,15,0,910.0,70.0,3.5,17.5,616.0,743.81,588.45
2018,9,15,15,15,894.5,68.5,3.5,17.5,572.5,690.27,550.71
2018,9,15,15,30,879.0,67.0,3.5,17.5,529.0,635.58,509.65
2018,9,15,15,45,859.0,64.0,3.4,17.05,481.0,575.74,463.25
2018,9,15,16,0,839.0,61.0,3.3,16.6,433.0,515.85,415.24
2018,9,15,16,15,811.0,58.0,3.25,16.25,382.5,452.42,362.69
2018,9,15,16,30,783.0,55.0,3.2,15.9,332.0,391.59,310.33
2018,9,15,16,45,740.5,51.0,3.15,15.55,279.5,324.83,251.69
2018,9,15,17,0,698.0,47.0,3.1,15.2,227.0,262.01,194.94
2018,9,15,17,15,629.5,42.0,3.0,14.7,176.5,196.3,136.41
2018,9,15,17,30,561.0,37.0,2.9,14.2,126.0,138.46,85.98
2018,9,15,17,45,430.5,29.5,2.75,13.75,83.0,79.2,40.54
2018,9,15,18,0,300.0,22.0,2.6,13.3,40.0,35.25,2.92
2018,9,15,18,15,150.0,11.0,2.5,13.05,20.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,5,45,56.5,5.0,1.75,10.25,5.5,0.0,0.0
2018,9,16,6,0,113.0,10.0,1.8,10.5,11.0,9.53,0.0
2018,9,16,6,15,281.5,19.5,1.85,11.15,44.0,31.17,0.0
2018,9,16,6,30,450.0,29.0,1.9,11.8,77.0,80.06,40.61
2018,9,16,6,45,540.5,35.5,1.9,12.4,124.5,132.07,81.99
2018,9,16,7,0,631.0,42.0,1.9,13.0,172.0,195.12,135.87
2018,9,16,7,15,685.5,46.0,1.9,13.65,223.0,255.59,190.45
2018,9,16,7,30,740.0,50.0,1.9,14.3,274.0,321.81,249.33
2018,9,16,7,45,776.0,53.0,1.9,15.0,325.5,384.65,304.23
2018,9,16,8,0,812.0,56.0,1.9,15.7,377.0,448.8,358.17
2018,9,16,8,15,837.0,59.0,1.9,16.3,427.0,510.65,408.37
2018,9,16,8,30,862.0,62.0,1.9,16.9,477.0,573.32,457.17
2018,9,16,8,45,880.5,63.5,1.85,17.55,523.0,630.68,499.78
2018,9,16,9,0,899.0,65.0,1.8,18.2,569.0,687.48,539.57
2018,9,16,9,15,912.5,66.5,1.8,18.65,610.0,739.78,574.09
2018,9,16,9,30,926.0,68.0,1.8,19.1,651.0,790.45,606.78
2018,9,16,9,45,935.5,69.5,1.8,19.55,686.5,835.97,635.32
2018,9,16,10,0,945.0,71.0,1.8,20.0,722.0,879.0,661.74
2018,9,16,10,15,952.5,71.5,1.85,20.3,751.0,916.41,685.02
2018,9,16,10,30,960.0,72.0,1.9,20.6,780.0,950.73,706.15
2018,9,16,10,45,965.0,72.5,1.9,20.9,801.5,979.46,722.93
2018,9,16,11,0,970.0,73.0,1.9,21.2,823.0,1004.63,737.39
2018,9,16,11,15,972.5,74.0,2.0,21.3,837.0,1024.25,750.19
2018,9,16,11,30,975.0,75.0,2.1,21.4,851.0,1039.98,760.63
2018,9,16,11,45,976.5,74.5,2.2,21.55,857.0,1049.02,766.78
2018,9,16,12,0,978.0,74.0,2.3,21.7,863.0,1054.01,770.51
2018,9,16,12,15,976.5,75.0,2.4,21.65,861.0,1053.67,771.56
2018,9,16,12,30,975.0,76.0,2.5,21.6,859.0,1049.24,770.13
2018,9,16,12,45,971.5,76.5,2.6,21.6,848.5,1038.23,764.41
2018,9,16,13,0,968.0,77.0,2.7,21.6,838.0,1023.28,756.21
2018,9,16,13,15,964.0,76.5,2.75,21.45,820.0,1002.87,744.43
2018,9,16,13,30,960.0,76.0,2.8,21.3,802.0,978.74,730.22
2018,9,16,13,45,954.0,74.5,2.85,21.2,776.0,948.07,711.47
2018,9,16,14,0,948.0,73.0,2.9,21.1,750.0,914.07,690.39
2018,9,16,14,15,939.5,71.5,2.95,20.9,717.5,874.81,665.77
2018,9,16,14,30,931.0,70.0,3.0,20.7,685.0,832.76,638.93
2018,9,16,14,45,919.5,68.5,3.05,20.5,646.5,785.87,608.28
2018,9,16,15,0,908.0,67.0,3.1,20.3,608.0,736.9,575.66
2018,9,16,15,15,892.5,65.5,3.1,20.3,564.5,683.42,538.52
2018,9,16,15,30,877.0,64.0,3.1,20.3,521.0,628.81,498.06
2018,9,16,15,45,855.5,62.0,3.1,19.7,473.0,569.31,453.0
2018,9,16,16,0,834.0,60.0,3.1,19.1,425.0,509.93,406.33
2018,9,16,16,15,804.0,57.5,3.05,18.7,374.5,446.41,354.25
2018,9,16,16,30,774.0,55.0,3.0,18.3,324.0,385.74,302.54
2018,9,16,16,45,730.0,51.0,3.0,17.9,272.0,319.06,244.6
2018,9,16,17,0,686.0,47.0,3.0,17.5,220.0,256.51,188.69
2018,9,16,17,15,615.0,41.5,2.9,16.95,170.0,190.6,130.69
2018,9,16,17,30,544.0,36.0,2.8,16.4,120.0,132.91,81.11
2018,9,16,17,45,411.0,28.5,2.75,15.8,78.0,74.9,37.22
2018,9,16,18,0,278.0,21.0,2.7,15.2,36.0,32.3,0.0
2018,9,16,18,15,139.0,10.5,2.6,14.8,18.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,17,5,45,45.0,4.5,2.65,11.05,5.0,0.0,0.0
2018,9,17,6,0,90.0,9.0,2.7,11.2,10.0,8.58,0.0
2018,9,17,6,15,245.5,20.5,2.7,11.85,41.5,30.55,0.0
2018,9,17,6,30,401.0,32.0,2.7,12.5,73.0,77.61,40.24
2018,9,17,6,45,496.0,39.0,2.75,13.15,119.5,127.95,80.2
2018,9,17,7,0,591.0,46.0,2.8,13.8,166.0,189.97,132.82
2018,9,17,7,15,649.0,51.5,2.8,14.3,217.5,250.68,187.45
2018,9,17,7,30,707.0,57.0,2.8,14.8,269.0,317.64,247.01
2018,9,17,7,45,745.0,61.0,2.8,15.35,320.5,380.57,302.33
2018,9,17,8,0,783.0,65.0,2.8,15.9,372.0,446.57,358.27
2018,9,17,8,15,809.5,68.0,2.75,16.35,421.5,508.11,408.81
2018,9,17,8,30,836.0,71.0,2.7,16.8,471.0,570.67,458.22
2018,9,17,8,45,855.0,73.5,2.7,17.3,517.0,625.66,500.3
2018,9,17,9,0,874.0,76.0,2.7,17.8,563.0,682.68,542.21
2018,9,17,9,15,888.5,77.5,2.7,18.2,604.0,734.57,577.41
2018,9,17,9,30,903.0,79.0,2.7,18.6,645.0,784.96,610.91
2018,9,17,9,45,913.5,80.5,2.75,19.0,680.5,830.35,640.64
2018,9,17,10,0,924.0,82.0,2.8,19.4,716.0,873.38,668.39
2018,9,17,10,15,931.0,83.5,2.85,19.65,744.5,910.75,692.37
2018,9,17,10,30,938.0,85.0,2.9,19.9,773.0,945.08,714.16
2018,9,17,10,45,943.0,85.5,2.95,20.1,794.5,973.2,731.84
2018,9,17,11,0,948.0,86.0,3.0,20.3,816.0,997.84,747.23
2018,9,17,11,15,951.0,87.0,3.05,20.4,830.0,1017.49,759.66
2018,9,17,11,30,954.0,88.0,3.1,20.5,844.0,1033.33,769.69
2018,9,17,11,45,954.5,88.5,3.15,20.55,849.5,1042.27,775.45
2018,9,17,12,0,955.0,89.0,3.2,20.6,855.0,1047.22,778.79
2018,9,17,12,15,954.5,89.0,3.3,20.6,853.0,1046.63,779.21
2018,9,17,12,30,954.0,89.0,3.4,20.6,851.0,1042.03,777.15
2018,9,17,12,45,952.5,88.0,3.45,20.6,841.0,1031.36,770.79
2018,9,17,13,0,951.0,87.0,3.5,20.6,831.0,1016.77,761.97
2018,9,17,13,15,947.0,86.5,3.55,20.5,813.0,996.55,749.75
2018,9,17,13,30,943.0,86.0,3.6,20.4,795.0,972.67,735.11
2018,9,17,13,45,936.5,85.0,3.6,20.3,769.5,942.44,715.81
2018,9,17,14,0,930.0,84.0,3.6,20.2,744.0,908.98,694.25
2018,9,17,14,15,921.0,82.5,3.65,20.0,711.5,869.79,669.12
2018,9,17,14,30,912.0,81.0,3.7,19.8,679.0,827.92,641.84
2018,9,17,14,45,900.0,79.5,3.7,19.55,640.5,781.3,610.68
2018,9,17,15,0,888.0,78.0,3.7,19.3,602.0,732.72,577.66
2018,9,17,15,15,871.0,75.5,3.7,19.3,558.0,677.94,539.01
2018,9,17,15,30,854.0,73.0,3.7,19.3,514.0,622.23,496.63
2018,9,17,15,45,831.5,70.5,3.65,18.7,466.0,565.18,452.71
2018,9,17,16,0,809.0,68.0,3.6,18.1,418.0,505.47,405.22
2018,9,17,16,15,777.0,64.5,3.6,17.65,367.0,440.82,352.0
2018,9,17,16,30,745.0,61.0,3.6,17.2,316.0,378.19,298.52
2018,9,17,16,45,697.0,56.5,3.55,16.75,264.5,311.25,240.06
2018,9,17,17,0,649.0,52.0,3.5,16.3,213.0,248.96,184.24
2018,9,17,17,15,572.0,46.0,3.4,15.75,163.5,183.48,126.71
2018,9,17,17,30,495.0,40.0,3.3,15.2,114.0,127.01,78.46
2018,9,17,17,45,353.5,30.5,3.2,14.7,72.5,69.7,35.14
2018,9,17,18,0,212.0,21.0,3.1,14.2,31.0,28.66,0.0
2018,9,17,18,15,106.0,10.5,3.05,13.85,15.5,10.01,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,5,45,26.0,4.5,2.8,10.95,4.5,0.0,0.0
2018,9,18,6,0,52.0,9.0,2.8,11.1,9.0,8.58,0.0
2018,9,18,6,15,181.5,22.5,2.8,11.7,38.0,28.84,0.0
2018,9,18,6,30,311.0,36.0,2.8,12.3,67.0,71.86,39.0
2018,9,18,6,45,408.0,45.5,2.8,12.95,111.5,119.52,76.89
2018,9,18,7,0,505.0,55.0,2.8,13.6,156.0,179.15,126.96
2018,9,18,7,15,574.0,61.5,2.75,14.15,207.5,239.1,179.95
2018,9,18,7,30,643.0,68.0,2.7,14.7,259.0,306.73,239.25
2018,9,18,7,45,686.0,72.5,2.7,15.25,310.0,368.74,293.39
2018,9,18,8,0,729.0,77.0,2.7,15.8,361.0,433.97,348.45
2018,9,18,8,15,760.0,80.5,2.6,16.35,410.5,495.6,398.63
2018,9,18,8,30,791.0,84.0,2.5,16.9,460.0,558.82,448.07
2018,9,18,8,45,813.5,87.0,2.45,17.45,506.5,617.35,492.28
2018,9,18,9,0,836.0,90.0,2.4,18.0,553.0,675.86,534.9
2018,9,18,9,15,856.0,90.5,2.35,18.5,595.0,729.42,571.22
2018,9,18,9,30,876.0,91.0,2.3,19.0,637.0,777.35,602.15
2018,9,18,9,45,894.0,89.5,2.25,19.5,674.0,824.36,631.83
2018,9,18,10,0,912.0,88.0,2.2,20.0,711.0,869.6,659.7
2018,9,18,10,15,920.0,89.5,2.2,20.35,740.0,907.39,682.9
2018,9,18,10,30,928.0,91.0,2.2,20.7,769.0,942.24,703.96
2018,9,18,10,45,933.5,92.0,2.2,21.0,790.5,971.07,721.03
2018,9,18,11,0,939.0,93.0,2.2,21.3,812.0,996.46,735.84
2018,9,18,11,15,942.0,93.5,2.3,21.45,825.5,1015.31,747.99
2018,9,18,11,30,945.0,94.0,2.4,21.6,839.0,1030.39,757.84
2018,9,18,11,45,946.0,94.5,2.45,21.8,845.0,1039.65,763.36
2018,9,18,12,0,947.0,95.0,2.5,22.0,851.0,1044.97,766.53
2018,9,18,12,15,948.0,94.5,2.65,22.0,849.5,1045.19,768.23
2018,9,18,12,30,949.0,94.0,2.8,22.0,848.0,1041.44,767.45
2018,9,18,12,45,947.5,94.0,2.9,22.0,838.5,1031.84,762.47
2018,9,18,13,0,946.0,94.0,3.0,22.0,829.0,1018.34,755.04
2018,9,18,13,15,941.0,93.0,3.1,21.95,810.5,996.61,742.35
2018,9,18,13,30,936.0,92.0,3.2,21.9,792.0,971.27,727.28
2018,9,18,13,45,928.0,91.5,3.35,21.8,766.0,940.35,708.84
2018,9,18,14,0,920.0,91.0,3.5,21.7,740.0,906.29,688.04
2018,9,18,14,15,909.0,90.5,3.6,21.55,707.0,866.79,663.02
2018,9,18,14,30,898.0,90.0,3.7,21.4,674.0,824.78,635.92
2018,9,18,14,45,882.5,89.0,3.8,21.25,635.0,776.51,603.94
2018,9,18,15,0,867.0,88.0,3.9,21.1,596.0,726.61,570.25
2018,9,18,15,15,848.5,85.5,3.9,21.1,551.5,675.31,533.68
2018,9,18,15,30,830.0,83.0,3.9,21.1,507.0,619.16,491.04
2018,9,18,15,45,801.0,81.0,4.1,20.55,458.0,557.08,444.02
2018,9,18,16,0,772.0,79.0,4.3,20.0,409.0,495.98,395.96
2018,9,18,16,15,730.0,76.0,4.3,19.5,357.0,429.1,341.24
2018,9,18,16,30,688.0,73.0,4.3,19.0,305.0,365.92,287.71
2018,9,18,16,45,630.0,68.0,4.35,18.55,253.0,298.14,229.27
2018,9,18,17,0,572.0,63.0,4.4,18.1,201.0,236.31,174.75
2018,9,18,17,15,483.5,55.0,4.35,17.35,152.5,170.87,118.62
2018,9,18,17,30,395.0,47.0,4.3,16.6,104.0,115.97,73.0
2018,9,18,17,45,259.5,34.0,4.25,15.9,65.0,61.78,31.84
2018,9,18,18,0,124.0,21.0,4.2,15.2,26.0,23.72,0.0
2018,9,18,18,15,62.0,10.5,4.15,14.85,13.0,10.01,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
