Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,29,5,45,6.0,0.5,1.5,12.85,0.5,0.0,0.0
2018,9,29,6,0,12.0,1.0,1.5,12.9,1.0,0.0,0.0
2018,9,29,6,15,16.0,5.0,1.6,13.15,5.5,5.5,0.0
2018,9,29,6,30,20.0,9.0,1.7,13.4,10.0,10.94,0.0
2018,9,29,6,45,45.5,22.5,1.8,13.6,29.0,30.25,17.29
2018,9,29,7,0,71.0,36.0,1.9,13.8,48.0,54.92,38.16
2018,9,29,7,15,41.5,40.5,1.95,14.1,48.0,52.87,38.36
2018,9,29,7,30,12.0,45.0,2.0,14.4,48.0,46.91,34.34
2018,9,29,7,45,6.0,32.5,2.05,14.65,34.0,32.62,22.31
2018,9,29,8,0,0.0,20.0,2.1,14.9,20.0,18.55,10.25
2018,9,29,8,15,0.0,33.5,2.15,15.25,33.5,31.1,20.9
2018,9,29,8,30,0.0,47.0,2.2,15.6,47.0,43.68,31.43
2018,9,29,8,45,0.0,55.0,2.2,15.95,55.0,51.15,37.54
2018,9,29,9,0,0.0,63.0,2.2,16.3,63.0,58.62,43.61
2018,9,29,9,15,0.0,60.5,2.25,16.55,60.5,56.3,41.5
2018,9,29,9,30,0.0,58.0,2.3,16.8,58.0,53.98,39.42
2018,9,29,9,45,0.0,65.0,2.3,17.1,65.0,60.53,44.68
2018,9,29,10,0,0.0,72.0,2.3,17.4,72.0,67.08,49.91
2018,9,29,10,15,0.0,75.0,2.3,17.5,75.0,69.9,52.1
2018,9,29,10,30,0.0,78.0,2.3,17.6,78.0,72.72,54.29
2018,9,29,10,45,0.0,91.0,2.35,17.75,91.0,84.89,64.1
2018,9,29,11,0,0.0,104.0,2.4,17.9,104.0,97.28,74.03
2018,9,29,11,15,0.0,100.5,2.4,17.9,100.5,93.95,71.25
2018,9,29,11,30,0.0,97.0,2.4,17.9,97.0,90.61,68.51
2018,9,29,11,45,0.0,85.5,2.4,17.95,85.5,79.78,59.7
2018,9,29,12,0,0.0,74.0,2.4,18.0,74.0,69.03,50.96
2018,9,29,12,15,0.0,77.0,2.4,17.95,77.0,71.83,53.26
2018,9,29,12,30,0.0,80.0,2.4,17.9,80.0,74.64,55.56
2018,9,29,12,45,0.0,72.5,2.35,17.9,72.5,67.62,49.88
2018,9,29,13,0,0.0,65.0,2.3,17.9,65.0,60.6,44.19
2018,9,29,13,15,0.0,74.5,2.3,17.75,74.5,69.47,51.52
2018,9,29,13,30,0.0,84.0,2.3,17.6,84.0,78.34,58.85
2018,9,29,13,45,59.5,94.0,2.3,17.5,133.0,149.46,119.24
2018,9,29,14,0,119.0,104.0,2.3,17.4,182.0,215.3,174.21
2018,9,29,14,15,164.5,97.5,2.3,17.25,199.0,250.4,203.62
2018,9,29,14,30,210.0,91.0,2.3,17.1,216.0,271.46,221.77
2018,9,29,14,45,173.0,108.5,2.25,16.95,207.0,245.75,200.15
2018,9,29,15,0,136.0,126.0,2.2,16.8,198.0,231.54,187.8
2018,9,29,15,15,68.0,95.0,2.2,16.8,131.0,141.29,113.3
2018,9,29,15,30,0.0,64.0,2.2,16.8,64.0,59.53,44.43
2018,9,29,15,45,42.5,83.5,2.1,16.5,99.0,103.62,82.12
2018,9,29,16,0,85.0,103.0,2.0,16.2,134.0,147.29,118.49
2018,9,29,16,15,134.0,84.5,1.95,15.95,125.5,149.0,119.32
2018,9,29,16,30,183.0,66.0,1.9,15.7,117.0,139.52,109.76
2018,9,29,16,45,124.5,44.0,1.85,15.45,75.5,86.44,64.77
2018,9,29,17,0,66.0,22.0,1.8,15.2,34.0,40.36,26.33
2018,9,29,17,15,47.5,16.5,1.7,14.95,23.5,26.85,14.74
2018,9,29,17,30,29.0,11.0,1.6,14.7,13.0,15.6,4.76
2018,9,29,17,45,20.0,6.5,1.5,14.45,7.5,7.58,0.0
2018,9,29,18,0,11.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,9,29,18,15,5.5,1.0,1.4,14.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,15,8.0,9.5,1.0,13.85,10.0,9.43,0.0
2018,9,30,6,30,16.0,19.0,1.0,14.1,20.0,19.73,3.37
2018,9,30,6,45,105.5,37.0,1.0,14.3,53.5,57.82,37.02
2018,9,30,7,0,195.0,55.0,1.0,14.5,87.0,104.18,74.41
2018,9,30,7,15,330.5,62.0,1.0,14.75,138.5,167.4,125.79
2018,9,30,7,30,466.0,69.0,1.0,15.0,190.0,246.06,191.13
2018,9,30,7,45,461.0,84.0,1.0,15.2,224.5,285.67,226.75
2018,9,30,8,0,456.0,99.0,1.0,15.4,259.0,326.74,262.13
2018,9,30,8,15,356.0,131.5,1.0,15.8,267.5,335.58,270.04
2018,9,30,8,30,256.0,164.0,1.0,16.2,276.0,325.18,261.41
2018,9,30,8,45,319.5,168.5,1.0,16.6,322.5,383.01,307.1
2018,9,30,9,0,383.0,173.0,1.0,17.0,369.0,455.89,362.53
2018,9,30,9,15,549.5,149.0,1.05,17.4,455.0,572.18,450.61
2018,9,30,9,30,716.0,125.0,1.1,17.8,541.0,696.21,540.49
2018,9,30,9,45,792.0,107.5,1.15,18.25,592.5,762.38,583.79
2018,9,30,10,0,868.0,90.0,1.2,18.7,644.0,827.49,626.03
2018,9,30,10,15,635.5,172.5,1.25,18.95,587.5,756.75,575.87
2018,9,30,10,30,403.0,255.0,1.3,19.2,531.0,653.42,498.44
2018,9,30,10,45,312.0,277.5,1.35,19.45,495.0,592.95,454.0
2018,9,30,11,0,221.0,300.0,1.4,19.7,459.0,526.58,403.97
2018,9,30,11,15,241.0,311.5,1.4,19.85,487.5,575.64,439.39
2018,9,30,11,30,261.0,323.0,1.4,20.0,516.0,610.65,463.68
2018,9,30,11,45,422.5,258.0,1.45,20.1,572.5,710.07,538.1
2018,9,30,12,0,584.0,193.0,1.5,20.2,629.0,801.51,604.56
2018,9,30,12,15,662.5,177.5,1.5,20.25,670.0,859.21,642.44
2018,9,30,12,30,741.0,162.0,1.5,20.3,711.0,913.1,677.63
2018,9,30,12,45,618.5,208.5,1.5,20.3,662.0,840.29,628.74
2018,9,30,13,0,496.0,255.0,1.5,20.3,613.0,762.34,573.7
2018,9,30,13,15,449.5,263.5,1.45,20.25,581.5,719.09,543.61
2018,9,30,13,30,403.0,272.0,1.4,20.2,550.0,675.51,512.65
2018,9,30,13,45,398.5,261.0,1.4,20.15,527.5,636.13,486.33
2018,9,30,14,0,394.0,250.0,1.4,20.1,505.0,607.7,467.14
2018,9,30,14,15,507.0,204.0,1.35,19.95,514.5,646.31,497.98
2018,9,30,14,30,620.0,158.0,1.3,19.8,524.0,668.36,516.04
2018,9,30,14,45,627.0,143.5,1.25,19.6,493.0,631.53,490.11
2018,9,30,15,0,634.0,129.0,1.2,19.4,462.0,592.05,462.26
2018,9,30,15,15,531.5,136.5,1.2,19.4,399.0,498.91,392.76
2018,9,30,15,30,429.0,144.0,1.2,19.4,336.0,419.05,331.7
2018,9,30,15,45,477.5,116.0,1.1,18.95,308.0,391.61,310.98
2018,9,30,16,0,526.0,88.0,1.0,18.5,280.0,361.88,286.62
2018,9,30,16,15,519.0,79.0,0.9,18.2,245.0,318.17,249.63
2018,9,30,16,30,512.0,70.0,0.8,17.9,210.0,274.33,211.22
2018,9,30,16,45,436.5,61.5,0.7,17.6,163.5,209.61,156.41
2018,9,30,17,0,361.0,53.0,0.6,17.3,117.0,151.72,107.27
2018,9,30,17,15,269.0,40.5,0.5,16.95,79.5,97.85,63.04
2018,9,30,17,30,177.0,28.0,0.4,16.6,42.0,54.54,25.83
2018,9,30,17,45,95.5,15.0,0.25,16.25,22.0,20.64,0.0
2018,9,30,18,0,14.0,2.0,0.1,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.15,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.05,13.4,2.5,2.38,0.0
2018,10,1,6,30,0.0,5.0,1.0,13.6,5.0,4.62,0.0
2018,10,1,6,45,0.0,7.5,0.95,13.75,7.5,6.94,0.0
2018,10,1,7,0,0.0,10.0,0.9,13.9,10.0,9.26,2.18
2018,10,1,7,15,0.0,12.5,0.95,14.05,12.5,11.57,4.27
2018,10,1,7,30,0.0,15.0,1.0,14.2,15.0,13.9,6.32
2018,10,1,7,45,0.0,38.5,1.0,14.35,38.5,35.74,25.1
2018,10,1,8,0,0.0,62.0,1.0,14.5,62.0,57.66,43.69
2018,10,1,8,15,0.0,88.0,1.05,14.7,88.0,82.47,64.43
2018,10,1,8,30,0.0,114.0,1.1,14.9,114.0,107.77,85.23
2018,10,1,8,45,0.0,109.0,1.15,15.15,109.0,102.55,80.52
2018,10,1,9,0,0.0,104.0,1.2,15.4,104.0,97.5,76.05
2018,10,1,9,15,0.0,109.5,1.2,15.6,109.5,102.73,80.09
2018,10,1,9,30,0.0,115.0,1.2,15.8,115.0,107.99,84.12
2018,10,1,9,45,0.5,135.0,1.25,16.0,135.5,127.84,100.03
2018,10,1,10,0,1.0,155.0,1.3,16.2,156.0,147.89,115.91
2018,10,1,10,15,2.5,160.5,1.3,16.35,162.5,154.55,120.99
2018,10,1,10,30,4.0,166.0,1.3,16.5,169.0,161.31,126.19
2018,10,1,10,45,6.5,186.0,1.3,16.7,190.5,183.51,143.64
2018,10,1,11,0,9.0,206.0,1.3,16.9,212.0,205.93,161.08
2018,10,1,11,15,39.0,256.5,1.3,17.05,285.0,297.5,233.02
2018,10,1,11,30,69.0,307.0,1.3,17.2,358.0,381.8,297.11
2018,10,1,11,45,58.5,300.5,1.3,17.35,344.0,364.97,283.32
2018,10,1,12,0,48.0,294.0,1.3,17.5,330.0,347.85,269.95
2018,10,1,12,15,28.0,247.5,1.35,17.5,268.5,277.94,216.37
2018,10,1,12,30,8.0,201.0,1.4,17.5,207.0,200.1,155.62
2018,10,1,12,45,5.0,178.5,1.4,17.55,182.0,174.76,135.86
2018,10,1,13,0,2.0,156.0,1.4,17.6,157.0,149.67,115.99
2018,10,1,13,15,1.5,141.0,1.35,17.55,142.0,134.49,104.03
2018,10,1,13,30,1.0,126.0,1.3,17.5,127.0,119.41,92.07
2018,10,1,13,45,1.5,141.0,1.3,17.4,142.0,134.48,104.42
2018,10,1,14,0,2.0,156.0,1.3,17.3,157.0,149.7,116.83
2018,10,1,14,15,3.0,158.0,1.25,17.2,159.5,152.55,119.36
2018,10,1,14,30,4.0,160.0,1.2,17.1,162.0,155.39,121.95
2018,10,1,14,45,3.0,152.5,1.15,17.0,154.0,147.26,115.68
2018,10,1,15,0,2.0,145.0,1.1,16.9,146.0,139.24,109.51
2018,10,1,15,15,3.0,136.5,1.1,16.9,138.0,131.64,103.69
2018,10,1,15,30,4.0,128.0,1.1,16.9,130.0,123.99,97.76
2018,10,1,15,45,3.0,120.0,0.95,16.6,121.5,115.71,91.29
2018,10,1,16,0,2.0,112.0,0.8,16.3,113.0,107.61,84.88
2018,10,1,16,15,2.5,97.0,0.75,16.15,98.0,93.26,73.12
2018,10,1,16,30,3.0,82.0,0.7,16.0,83.0,78.9,61.14
2018,10,1,16,45,1.5,63.5,0.65,15.85,64.0,60.4,45.45
2018,10,1,17,0,0.0,45.0,0.6,15.7,45.0,42.14,29.78
2018,10,1,17,15,2.5,31.5,0.55,15.6,31.5,29.83,18.76
2018,10,1,17,30,5.0,18.0,0.5,15.5,18.0,17.33,5.47
2018,10,1,17,45,5.0,9.5,0.4,15.4,9.5,9.37,0.0
2018,10,1,18,0,5.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.4,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.4,14.9,2.0,1.91,0.0
2018,10,2,6,30,0.0,4.0,1.4,15.0,4.0,3.7,0.0
2018,10,2,6,45,3.5,11.0,1.4,15.1,11.5,10.91,3.0
2018,10,2,7,0,7.0,18.0,1.4,15.2,19.0,18.52,9.66
2018,10,2,7,15,3.5,15.0,1.4,15.45,15.5,14.91,6.95
2018,10,2,7,30,0.0,12.0,1.4,15.7,12.0,11.11,3.86
2018,10,2,7,45,0.0,12.5,1.4,16.0,12.5,11.58,4.27
2018,10,2,8,0,0.0,13.0,1.4,16.3,13.0,12.05,4.65
2018,10,2,8,15,0.0,36.5,1.4,16.85,36.5,33.89,23.15
2018,10,2,8,30,0.0,60.0,1.4,17.4,60.0,55.8,41.38
2018,10,2,8,45,26.5,109.5,1.45,17.95,123.0,123.38,97.49
2018,10,2,9,0,53.0,159.0,1.5,18.5,186.0,193.62,154.21
2018,10,2,9,15,89.0,204.0,1.5,18.85,253.5,269.37,214.1
2018,10,2,9,30,125.0,249.0,1.5,19.2,321.0,358.86,282.72
2018,10,2,9,45,119.0,260.0,1.5,19.5,331.5,371.06,290.52
2018,10,2,10,0,113.0,271.0,1.5,19.8,342.0,382.49,298.1
2018,10,2,10,15,72.0,266.5,1.5,20.1,312.5,334.16,259.7
2018,10,2,10,30,31.0,262.0,1.5,20.4,283.0,294.69,227.91
2018,10,2,10,45,175.0,264.0,1.45,20.65,387.5,440.57,341.9
2018,10,2,11,0,319.0,266.0,1.4,20.9,492.0,592.91,454.09
2018,10,2,11,15,310.5,268.5,1.4,21.05,492.0,592.91,452.03
2018,10,2,11,30,302.0,271.0,1.4,21.2,492.0,591.33,450.23
2018,10,2,11,45,218.0,306.0,1.4,21.4,466.0,538.13,409.21
2018,10,2,12,0,134.0,341.0,1.4,21.6,440.0,497.32,376.81
2018,10,2,12,15,309.5,277.5,1.4,21.65,504.5,608.44,462.3
2018,10,2,12,30,485.0,214.0,1.4,21.7,569.0,717.78,542.53
2018,10,2,12,45,608.0,173.0,1.4,21.75,611.0,789.53,592.6
2018,10,2,13,0,731.0,132.0,1.4,21.8,653.0,844.1,628.84
2018,10,2,13,15,459.0,199.5,1.35,21.7,523.5,655.86,497.46
2018,10,2,13,30,187.0,267.0,1.3,21.6,394.0,451.54,346.07
2018,10,2,13,45,130.5,269.5,1.3,21.55,356.5,400.48,308.56
2018,10,2,14,0,74.0,272.0,1.3,21.5,319.0,340.62,262.87
2018,10,2,14,15,133.5,255.0,1.25,21.35,334.5,378.31,293.75
2018,10,2,14,30,193.0,238.0,1.2,21.2,350.0,399.99,311.79
2018,10,2,14,45,339.0,200.0,1.2,21.0,380.5,465.82,364.49
2018,10,2,15,0,485.0,162.0,1.2,20.8,411.0,518.36,405.58
2018,10,2,15,15,546.5,133.0,1.2,20.8,390.5,502.0,393.86
2018,10,2,15,30,608.0,104.0,1.2,20.8,370.0,483.0,379.74
2018,10,2,15,45,376.5,122.5,1.15,20.25,281.0,342.35,270.87
2018,10,2,16,0,145.0,141.0,1.1,19.7,192.0,216.89,171.68
2018,10,2,16,15,201.5,105.5,1.1,19.3,165.0,199.84,157.76
2018,10,2,16,30,258.0,70.0,1.1,18.9,138.0,175.68,135.98
2018,10,2,16,45,153.0,55.0,1.15,18.45,93.0,106.41,79.27
2018,10,2,17,0,48.0,40.0,1.2,18.0,48.0,52.5,36.35
2018,10,2,17,15,37.5,27.5,1.2,17.65,32.5,34.87,21.1
2018,10,2,17,30,27.0,15.0,1.2,17.3,17.0,18.21,4.0
2018,10,2,17,45,19.0,8.5,1.2,16.95,9.5,9.27,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.15,16.5,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.35,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.4,3.0,2.77,0.0
2018,10,3,6,45,0.0,5.0,0.5,15.5,5.0,4.62,0.0
2018,10,3,7,0,0.0,7.0,0.5,15.6,7.0,6.48,0.0
2018,10,3,7,15,0.0,10.0,0.5,15.8,10.0,9.26,2.24
2018,10,3,7,30,0.0,13.0,0.5,16.0,13.0,12.04,4.67
2018,10,3,7,45,0.0,20.5,0.5,16.15,20.5,19.0,10.65
2018,10,3,8,0,0.0,28.0,0.5,16.3,28.0,25.98,16.57
2018,10,3,8,15,0.0,31.5,0.5,16.5,31.5,29.24,19.28
2018,10,3,8,30,0.0,35.0,0.5,16.7,35.0,32.5,21.95
2018,10,3,8,45,0.0,58.0,0.5,16.95,58.0,53.94,39.83
2018,10,3,9,0,0.0,81.0,0.5,17.2,81.0,75.43,57.43
2018,10,3,9,15,1.0,96.0,0.55,17.4,96.5,90.39,69.47
2018,10,3,9,30,2.0,111.0,0.6,17.6,112.0,105.65,81.65
2018,10,3,9,45,6.0,155.0,0.6,17.85,158.5,152.07,118.75
2018,10,3,10,0,10.0,199.0,0.6,18.1,205.0,199.62,155.8
2018,10,3,10,15,17.5,222.0,0.6,18.3,233.5,229.55,178.67
2018,10,3,10,30,25.0,245.0,0.6,18.5,262.0,260.03,201.76
2018,10,3,10,45,28.0,259.5,0.65,18.7,279.0,290.05,224.17
2018,10,3,11,0,31.0,274.0,0.7,18.9,296.0,309.12,238.18
2018,10,3,11,15,91.5,287.5,0.75,18.95,353.5,381.15,294.01
2018,10,3,11,30,152.0,301.0,0.8,19.0,411.0,468.29,359.06
2018,10,3,11,45,169.0,276.5,0.8,19.1,399.5,458.32,351.78
2018,10,3,12,0,186.0,252.0,0.8,19.2,388.0,461.62,354.87
2018,10,3,12,15,94.0,199.5,0.85,19.2,268.0,301.91,234.57
2018,10,3,12,30,2.0,147.0,0.9,19.2,148.0,140.92,107.67
2018,10,3,12,45,3.5,165.5,0.9,19.2,168.0,160.54,123.75
2018,10,3,13,0,5.0,184.0,0.9,19.2,188.0,180.31,139.34
2018,10,3,13,15,42.0,185.5,0.9,19.2,214.0,223.58,174.71
2018,10,3,13,30,79.0,187.0,0.9,19.2,240.0,267.74,210.15
2018,10,3,13,45,117.5,234.0,0.9,19.2,310.0,350.04,273.57
2018,10,3,14,0,156.0,281.0,0.9,19.2,380.0,430.56,333.81
2018,10,3,14,15,157.5,266.0,0.85,19.15,361.5,409.75,318.16
2018,10,3,14,30,159.0,251.0,0.8,19.1,343.0,388.38,302.8
2018,10,3,14,45,392.5,180.5,0.8,19.05,386.0,493.02,386.4
2018,10,3,15,0,626.0,110.0,0.8,19.0,429.0,560.99,439.28
2018,10,3,15,15,494.0,124.0,0.8,19.0,362.0,457.57,360.49
2018,10,3,15,30,362.0,138.0,0.8,19.0,295.0,370.54,293.48
2018,10,3,15,45,239.0,137.5,0.8,18.7,236.0,276.99,220.37
2018,10,3,16,0,116.0,137.0,0.8,18.4,177.0,198.61,157.75
2018,10,3,16,15,90.0,116.5,0.8,18.15,144.5,159.38,126.02
2018,10,3,16,30,64.0,96.0,0.8,17.9,112.0,118.96,92.71
2018,10,3,16,45,92.0,74.5,0.8,17.6,92.0,105.21,79.86
2018,10,3,17,0,120.0,53.0,0.8,17.3,72.0,86.93,62.21
2018,10,3,17,15,127.5,37.5,0.8,17.0,51.5,64.4,40.98
2018,10,3,17,30,135.0,22.0,0.8,16.7,31.0,40.73,10.18
2018,10,3,17,45,67.5,11.0,0.8,16.35,15.5,14.46,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,4,6,15,4.0,2.0,1.9,13.25,2.0,2.09,0.0
2018,10,4,6,30,8.0,4.0,1.9,13.3,4.0,4.74,0.0
2018,10,4,6,45,4.0,6.0,1.95,13.35,6.0,6.3,0.0
2018,10,4,7,0,0.0,8.0,2.0,13.4,8.0,7.4,0.58
2018,10,4,7,15,0.0,11.0,2.0,13.45,11.0,10.18,3.06
2018,10,4,7,30,0.0,14.0,2.0,13.5,14.0,12.97,5.52
2018,10,4,7,45,0.0,17.5,2.0,13.55,17.5,16.22,8.35
2018,10,4,8,0,0.0,21.0,2.0,13.6,21.0,19.47,11.14
2018,10,4,8,15,0.0,24.5,2.05,13.75,24.5,22.73,13.9
2018,10,4,8,30,0.0,28.0,2.1,13.9,28.0,25.99,16.63
2018,10,4,8,45,0.0,43.5,2.15,14.05,43.5,40.42,28.83
2018,10,4,9,0,0.0,59.0,2.2,14.2,59.0,54.88,40.91
2018,10,4,9,15,0.0,72.5,2.2,14.45,72.5,67.5,51.31
2018,10,4,9,30,0.0,86.0,2.2,14.7,86.0,80.13,61.63
2018,10,4,9,45,0.0,97.5,2.25,14.9,97.5,91.04,70.46
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,102.11,79.36
2018,10,4,10,15,3.5,152.0,2.3,15.3,154.5,147.13,116.0
2018,10,4,10,30,7.0,195.0,2.3,15.5,200.0,193.18,152.83
2018,10,4,10,45,8.5,204.5,2.3,15.65,210.5,204.16,161.26
2018,10,4,11,0,10.0,214.0,2.3,15.8,221.0,215.22,169.82
2018,10,4,11,15,16.5,240.5,2.3,16.05,252.5,248.41,195.94
2018,10,4,11,30,23.0,267.0,2.3,16.3,284.0,282.01,222.04
2018,10,4,11,45,28.0,280.5,2.35,16.55,301.0,314.49,247.0
2018,10,4,12,0,33.0,294.0,2.4,16.8,318.0,334.24,262.04
2018,10,4,12,15,29.5,284.5,2.4,17.0,306.0,320.35,251.0
2018,10,4,12,30,26.0,275.0,2.4,17.2,294.0,293.21,229.89
2018,10,4,12,45,21.5,257.5,2.45,17.45,273.0,270.66,212.27
2018,10,4,13,0,17.0,240.0,2.5,17.7,252.0,248.28,194.71
2018,10,4,13,15,16.0,231.0,2.55,17.8,242.0,237.98,186.81
2018,10,4,13,30,15.0,222.0,2.6,17.9,232.0,227.72,178.91
2018,10,4,13,45,64.5,247.0,2.65,18.0,287.5,307.12,243.15
2018,10,4,14,0,114.0,272.0,2.7,18.1,343.0,385.71,305.24
2018,10,4,14,15,388.0,204.0,2.75,18.05,428.5,547.27,435.79
2018,10,4,14,30,662.0,136.0,2.8,18.0,514.0,670.44,532.69
2018,10,4,14,45,762.5,103.5,2.85,17.95,510.0,676.03,538.1
2018,10,4,15,0,863.0,71.0,2.9,17.9,506.0,669.35,534.8
2018,10,4,15,15,794.0,78.0,2.9,17.9,450.5,597.33,479.29
2018,10,4,15,30,725.0,85.0,2.9,17.9,395.0,526.6,423.7
2018,10,4,15,45,732.0,74.0,3.0,17.5,356.0,478.22,385.36
2018,10,4,16,0,739.0,63.0,3.1,17.1,317.0,428.92,344.24
2018,10,4,16,15,654.5,61.5,3.1,16.7,260.5,350.26,278.19
2018,10,4,16,30,570.0,60.0,3.1,16.3,204.0,279.06,216.93
2018,10,4,16,45,545.0,50.0,3.1,15.9,163.0,225.52,168.01
2018,10,4,17,0,520.0,40.0,3.1,15.5,122.0,174.4,120.47
2018,10,4,17,15,366.0,31.5,3.05,15.0,78.5,104.55,63.29
2018,10,4,17,30,212.0,23.0,3.0,14.5,35.0,50.54,6.94
2018,10,4,17,45,106.0,11.5,2.95,13.95,17.5,16.97,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,5,6,15,102.5,10.0,1.85,10.9,15.0,14.34,0.0
2018,10,5,6,30,205.0,20.0,1.7,11.4,30.0,43.6,0.0
2018,10,5,6,45,226.5,32.5,1.6,11.9,55.5,77.07,46.19
2018,10,5,7,0,248.0,45.0,1.5,12.4,81.0,109.89,77.26
2018,10,5,7,15,324.5,57.0,1.5,13.0,123.5,160.78,120.99
2018,10,5,7,30,401.0,69.0,1.5,13.6,166.0,220.66,172.71
2018,10,5,7,45,380.0,89.5,1.45,14.25,198.0,258.57,207.03
2018,10,5,8,0,359.0,110.0,1.4,14.9,230.0,293.46,237.19
2018,10,5,8,15,440.0,110.0,1.35,15.55,279.0,356.13,288.32
2018,10,5,8,30,521.0,110.0,1.3,16.2,328.0,430.57,347.05
2018,10,5,8,45,674.0,91.0,1.25,16.9,404.5,531.71,424.85
2018,10,5,9,0,827.0,72.0,1.2,17.6,481.0,642.86,506.8
2018,10,5,9,15,843.0,74.0,1.15,18.05,520.0,688.97,536.61
2018,10,5,9,30,859.0,76.0,1.1,18.5,559.0,737.71,567.66
2018,10,5,9,45,870.5,77.0,1.05,18.95,591.5,780.15,593.57
2018,10,5,10,0,882.0,78.0,1.0,19.4,624.0,820.37,617.47
2018,10,5,10,15,834.5,99.5,1.05,19.6,634.0,837.9,627.91
2018,10,5,10,30,787.0,121.0,1.1,19.8,644.0,843.28,630.62
2018,10,5,10,45,583.5,202.0,1.1,20.05,596.0,771.97,580.26
2018,10,5,11,0,380.0,283.0,1.1,20.3,548.0,667.65,503.3
2018,10,5,11,15,568.5,218.0,1.25,20.35,622.0,791.72,595.65
2018,10,5,11,30,757.0,153.0,1.4,20.4,696.0,910.15,675.95
2018,10,5,11,45,825.0,123.5,1.5,20.45,718.5,941.87,696.34
2018,10,5,12,0,893.0,94.0,1.6,20.5,741.0,966.76,713.37
2018,10,5,12,15,829.5,122.0,1.8,20.6,720.5,944.93,701.2
2018,10,5,12,30,766.0,150.0,2.0,20.7,700.0,916.12,684.58
2018,10,5,12,45,830.5,118.5,2.15,20.75,706.0,928.18,694.75
2018,10,5,13,0,895.0,87.0,2.3,20.8,712.0,931.79,698.93
2018,10,5,13,15,895.5,83.5,2.5,20.6,694.5,911.82,688.46
2018,10,5,13,30,896.0,80.0,2.7,20.4,677.0,888.27,675.54
2018,10,5,13,45,884.5,80.0,2.85,20.25,650.0,855.01,655.16
2018,10,5,14,0,873.0,80.0,3.0,20.1,623.0,819.07,632.64
2018,10,5,14,15,816.5,92.0,3.15,19.85,578.5,764.35,596.5
2018,10,5,14,30,760.0,104.0,3.3,19.6,534.0,704.33,555.74
2018,10,5,14,45,791.0,87.5,3.45,19.35,507.5,676.62,538.07
2018,10,5,15,0,822.0,71.0,3.6,19.1,481.0,639.47,512.71
2018,10,5,15,15,800.0,68.0,3.6,19.1,437.5,587.5,472.39
2018,10,5,15,30,778.0,65.0,3.6,19.1,394.0,531.4,427.92
2018,10,5,15,45,746.5,62.0,3.8,18.3,347.5,470.5,379.83
2018,10,5,16,0,715.0,59.0,4.0,17.5,301.0,411.14,330.92
2018,10,5,16,15,672.5,54.5,4.0,17.1,253.5,347.45,276.06
2018,10,5,16,30,630.0,50.0,4.0,16.7,206.0,287.31,222.51
2018,10,5,16,45,555.5,44.5,4.05,16.3,159.0,221.24,163.9
2018,10,5,17,0,481.0,39.0,4.1,15.9,112.0,162.72,111.83
2018,10,5,17,15,356.0,30.5,4.1,15.55,73.0,100.85,59.88
2018,10,5,17,30,231.0,22.0,4.1,15.2,34.0,50.76,0.0
2018,10,5,17,45,115.5,11.0,4.05,14.8,17.0,16.77,0.0
2018,10,5,18,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,6,15,101.0,9.5,2.45,12.6,14.0,13.8,0.0
2018,10,6,6,30,202.0,19.0,2.6,13.0,28.0,42.14,0.0
2018,10,6,6,45,358.0,27.0,2.7,13.45,68.5,94.45,53.53
2018,10,6,7,0,514.0,35.0,2.8,13.9,109.0,160.94,109.0
2018,10,6,7,15,610.5,39.5,2.9,14.3,161.0,226.25,166.58
2018,10,6,7,30,707.0,44.0,3.0,14.7,213.0,302.24,233.66
2018,10,6,7,45,752.0,47.0,3.05,15.15,263.0,365.8,290.72
2018,10,6,8,0,797.0,50.0,3.1,15.6,313.0,430.92,347.37
2018,10,6,8,15,826.5,52.5,3.2,16.1,361.5,492.45,399.34
2018,10,6,8,30,856.0,55.0,3.3,16.6,410.0,555.2,450.39
2018,10,6,8,45,876.5,57.0,3.35,17.1,454.5,612.61,495.49
2018,10,6,9,0,897.0,59.0,3.4,17.6,499.0,669.57,538.49
2018,10,6,9,15,908.0,61.5,3.4,17.95,538.0,719.6,573.26
2018,10,6,9,30,919.0,64.0,3.4,18.3,577.0,767.71,606.05
2018,10,6,9,45,925.5,67.5,3.4,18.7,610.5,811.28,634.93
2018,10,6,10,0,932.0,71.0,3.4,19.1,644.0,852.09,661.47
2018,10,6,10,15,939.5,71.5,3.35,19.4,670.5,887.27,683.73
2018,10,6,10,30,947.0,72.0,3.3,19.7,697.0,919.36,703.66
2018,10,6,10,45,952.0,73.0,3.25,20.0,717.0,946.5,720.05
2018,10,6,11,0,957.0,74.0,3.2,20.3,737.0,970.09,733.99
2018,10,6,11,15,959.5,74.0,3.2,20.5,748.5,986.47,743.74
2018,10,6,11,30,962.0,74.0,3.2,20.7,760.0,998.99,751.05
2018,10,6,11,45,962.0,74.5,3.2,20.9,763.5,1005.79,754.68
2018,10,6,12,0,962.0,75.0,3.2,21.1,767.0,1008.58,755.82
2018,10,6,12,15,960.5,75.0,3.2,21.25,763.0,1005.34,753.26
2018,10,6,12,30,959.0,75.0,3.2,21.4,759.0,998.1,748.24
2018,10,6,12,45,955.0,74.5,3.25,21.55,746.5,984.0,739.19
2018,10,6,13,0,951.0,74.0,3.3,21.7,734.0,966.08,727.71
2018,10,6,13,15,944.5,74.0,3.4,21.75,714.0,942.78,713.28
2018,10,6,13,30,938.0,74.0,3.5,21.8,694.0,916.0,696.47
2018,10,6,13,45,929.5,73.0,3.6,21.85,667.0,883.03,675.29
2018,10,6,14,0,921.0,72.0,3.7,21.9,640.0,847.04,651.85
2018,10,6,14,15,909.0,71.0,3.8,21.8,606.5,805.49,624.58
2018,10,6,14,30,897.0,70.0,3.9,21.7,573.0,761.6,595.28
2018,10,6,14,45,880.5,68.5,4.0,21.65,533.0,711.86,561.11
2018,10,6,15,0,864.0,67.0,4.1,21.6,493.0,660.72,525.3
2018,10,6,15,15,842.0,64.5,4.1,21.6,448.5,603.9,481.79
2018,10,6,15,30,820.0,62.0,4.1,21.6,404.0,549.9,439.04
2018,10,6,15,45,789.0,59.5,4.2,21.05,356.5,487.78,389.7
2018,10,6,16,0,758.0,57.0,4.3,20.5,309.0,427.04,339.59
2018,10,6,16,15,710.5,53.5,4.35,19.8,259.5,360.14,282.94
2018,10,6,16,30,663.0,50.0,4.4,19.1,210.0,297.22,227.71
2018,10,6,16,45,587.0,44.0,4.4,18.4,161.5,227.67,166.63
2018,10,6,17,0,511.0,38.0,4.4,17.7,113.0,167.42,113.37
2018,10,6,17,15,368.5,29.5,4.4,17.1,72.5,101.1,58.23
2018,10,6,17,30,226.0,21.0,4.4,16.5,32.0,48.25,0.0
2018,10,6,17,45,113.0,10.5,4.4,15.9,16.0,15.91,0.0
2018,10,6,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,6,15,121.0,9.5,2.35,13.65,14.5,9.05,0.0
2018,10,7,6,30,242.0,19.0,2.4,14.0,29.0,43.48,0.0
2018,10,7,6,45,392.5,26.5,2.45,14.35,69.5,99.71,55.14
2018,10,7,7,0,543.0,34.0,2.5,14.7,110.0,166.37,111.74
2018,10,7,7,15,617.0,39.0,2.5,15.15,158.5,227.37,166.4
2018,10,7,7,30,691.0,44.0,2.5,15.6,207.0,296.35,227.88
2018,10,7,7,45,736.5,47.5,2.5,16.0,256.5,359.67,284.33
2018,10,7,8,0,782.0,51.0,2.5,16.4,306.0,426.79,342.03
2018,10,7,8,15,812.0,54.0,2.5,16.9,354.5,486.11,391.61
2018,10,7,8,30,842.0,57.0,2.5,17.4,403.0,548.89,441.89
2018,10,7,8,45,863.5,59.0,2.5,17.9,447.5,606.14,486.13
2018,10,7,9,0,885.0,61.0,2.5,18.4,492.0,663.07,528.48
2018,10,7,9,15,900.5,62.5,2.45,18.9,531.5,714.49,563.11
2018,10,7,9,30,916.0,64.0,2.4,19.4,571.0,764.39,595.86
2018,10,7,9,45,927.0,64.5,2.4,19.85,604.5,807.74,623.79
2018,10,7,10,0,938.0,65.0,2.4,20.3,638.0,848.66,649.64
2018,10,7,10,15,945.5,65.5,2.35,20.7,664.5,883.91,670.98
2018,10,7,10,30,953.0,66.0,2.3,21.1,691.0,916.05,689.99
2018,10,7,10,45,957.5,67.0,2.3,21.5,710.5,942.79,705.71
2018,10,7,11,0,962.0,68.0,2.3,21.9,730.0,965.93,719.03
2018,10,7,11,15,964.0,68.0,2.3,22.15,741.0,981.82,728.04
2018,10,7,11,30,966.0,68.0,2.3,22.4,752.0,993.83,734.66
2018,10,7,11,45,965.5,68.5,2.3,22.65,755.5,1000.1,737.68
2018,10,7,12,0,965.0,69.0,2.3,22.9,759.0,1002.35,738.29
2018,10,7,12,15,962.5,69.5,2.35,23.05,754.5,998.67,736.06
2018,10,7,12,30,960.0,70.0,2.4,23.2,750.0,991.01,731.41
2018,10,7,12,45,954.0,71.0,2.45,23.35,737.5,976.75,722.59
2018,10,7,13,0,948.0,72.0,2.5,23.5,725.0,958.73,711.44
2018,10,7,13,15,942.0,71.5,2.6,23.5,705.0,935.3,697.61
2018,10,7,13,30,936.0,71.0,2.7,23.5,685.0,908.4,681.4
2018,10,7,13,45,927.0,70.5,2.8,23.5,658.0,875.61,661.09
2018,10,7,14,0,918.0,70.0,2.9,23.5,631.0,839.86,638.54
2018,10,7,14,15,905.5,68.5,2.9,23.4,597.0,797.41,610.69
2018,10,7,14,30,893.0,67.0,2.9,23.3,563.0,752.7,580.95
2018,10,7,14,45,876.5,65.5,2.95,23.2,523.5,703.14,547.56
2018,10,7,15,0,860.0,64.0,3.0,23.1,484.0,652.21,512.56
2018,10,7,15,15,838.5,62.0,3.0,23.1,440.0,596.51,470.54
2018,10,7,15,30,817.0,60.0,3.0,23.1,396.0,540.55,427.01
2018,10,7,15,45,784.0,57.5,3.0,22.5,348.5,480.72,379.93
2018,10,7,16,0,751.0,55.0,3.0,21.9,301.0,419.44,329.97
2018,10,7,16,15,702.5,51.0,3.0,21.05,251.5,352.14,273.8
2018,10,7,16,30,654.0,47.0,3.0,20.2,202.0,289.01,219.11
2018,10,7,16,45,578.0,41.5,3.05,19.4,154.5,220.81,159.82
2018,10,7,17,0,502.0,36.0,3.1,18.6,107.0,161.9,108.16
2018,10,7,17,15,357.0,27.5,3.1,18.1,67.5,96.21,53.44
2018,10,7,17,30,212.0,19.0,3.1,17.6,28.0,43.91,0.0
2018,10,7,17,45,106.0,9.5,3.15,17.1,14.0,9.05,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,6,15,120.5,8.5,3.2,15.25,13.5,0.0,0.0
2018,10,8,6,30,241.0,17.0,3.2,15.6,27.0,41.4,0.0
2018,10,8,6,45,392.5,25.0,3.25,15.9,67.0,97.07,51.79
2018,10,8,7,0,544.0,33.0,3.3,16.2,107.0,165.39,110.13
2018,10,8,7,15,618.0,38.0,3.2,16.65,155.0,226.33,164.65
2018,10,8,7,30,692.0,43.0,3.1,17.1,203.0,295.26,225.98
2018,10,8,7,45,736.5,46.5,3.05,17.55,252.5,358.12,282.0
2018,10,8,8,0,781.0,50.0,3.0,18.0,302.0,422.49,337.48
2018,10,8,8,15,810.5,52.0,2.95,18.45,349.0,482.38,387.56
2018,10,8,8,30,840.0,54.0,2.9,18.9,396.0,543.51,436.64
2018,10,8,8,45,860.5,56.0,2.8,19.35,440.0,599.93,480.14
2018,10,8,9,0,881.0,58.0,2.7,19.8,484.0,655.95,521.53
2018,10,8,9,15,895.5,59.5,2.65,20.2,523.0,706.39,555.74
2018,10,8,9,30,910.0,61.0,2.6,20.6,562.0,755.23,588.09
2018,10,8,9,45,920.0,62.5,2.55,21.05,595.0,798.66,615.86
2018,10,8,10,0,930.0,64.0,2.5,21.5,628.0,839.61,641.43
2018,10,8,10,15,937.0,65.0,2.45,21.8,654.5,874.69,662.98
2018,10,8,10,30,944.0,66.0,2.4,22.1,681.0,906.67,682.22
2018,10,8,10,45,948.5,66.5,2.35,22.45,700.0,932.52,697.05
2018,10,8,11,0,953.0,67.0,2.3,22.8,719.0,954.8,709.49
2018,10,8,11,15,955.5,67.0,2.3,23.0,730.0,970.94,718.83
2018,10,8,11,30,958.0,67.0,2.3,23.2,741.0,983.24,725.79
2018,10,8,11,45,958.0,68.0,2.25,23.4,745.0,990.46,729.04
2018,10,8,12,0,958.0,69.0,2.2,23.6,749.0,993.68,729.87
2018,10,8,12,15,955.0,69.5,2.25,23.7,744.5,989.48,727.45
2018,10,8,12,30,952.0,70.0,2.3,23.8,740.0,981.33,722.66
2018,10,8,12,45,946.5,71.5,2.35,23.9,728.0,968.16,714.73
2018,10,8,13,0,941.0,73.0,2.4,24.0,716.0,951.25,704.47
2018,10,8,13,15,935.0,72.0,2.45,23.95,696.0,927.32,690.04
2018,10,8,13,30,929.0,71.0,2.5,23.9,676.0,899.94,673.31
2018,10,8,13,45,920.5,70.5,2.55,23.9,649.5,867.74,653.13
2018,10,8,14,0,912.0,70.0,2.6,23.9,623.0,832.57,630.79
2018,10,8,14,15,900.5,68.5,2.65,23.75,589.5,791.11,604.21
2018,10,8,14,30,889.0,67.0,2.7,23.6,556.0,747.33,575.64
2018,10,8,14,45,873.0,65.5,2.8,23.45,517.0,698.31,543.08
2018,10,8,15,0,857.0,64.0,2.9,23.3,478.0,647.88,508.69
2018,10,8,15,15,835.0,61.5,2.9,23.3,434.0,591.48,466.13
2018,10,8,15,30,813.0,59.0,2.9,23.3,390.0,534.87,422.13
2018,10,8,15,45,780.0,56.5,2.9,22.65,342.5,475.35,375.31
2018,10,8,16,0,747.0,54.0,2.9,22.0,295.0,414.4,325.61
2018,10,8,16,15,697.5,50.5,2.95,21.25,246.0,347.63,269.74
2018,10,8,16,30,648.0,47.0,3.0,20.5,197.0,285.12,215.47
2018,10,8,16,45,568.0,41.5,3.05,19.75,149.5,216.32,155.8
2018,10,8,17,0,488.0,36.0,3.1,19.0,102.0,157.41,104.38
2018,10,8,17,15,340.5,27.0,3.15,18.45,64.0,92.09,49.36
2018,10,8,17,30,193.0,18.0,3.2,17.9,26.0,37.55,0.0
2018,10,8,17,45,96.5,9.0,3.25,17.35,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
