Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,6,15,104.5,8.5,0.8,13.15,12.5,0.0,0.0
2018,10,9,6,30,209.0,17.0,0.8,13.7,25.0,38.0,0.0
2018,10,9,6,45,358.0,25.5,0.85,14.2,63.0,92.61,48.86
2018,10,9,7,0,507.0,34.0,0.9,14.7,101.0,157.76,105.13
2018,10,9,7,15,584.5,39.0,0.85,15.3,148.0,217.5,157.73
2018,10,9,7,30,662.0,44.0,0.8,15.9,195.0,285.6,217.01
2018,10,9,7,45,709.5,48.0,0.75,16.5,244.0,348.46,271.32
2018,10,9,8,0,757.0,52.0,0.7,17.1,293.0,415.38,326.65
2018,10,9,8,15,788.5,54.5,0.65,17.75,340.5,475.97,374.77
2018,10,9,8,30,820.0,57.0,0.6,18.4,388.0,534.96,419.53
2018,10,9,8,45,842.0,59.5,0.5,19.05,432.0,591.83,460.05
2018,10,9,9,0,864.0,62.0,0.4,19.7,476.0,648.48,498.34
2018,10,9,9,15,868.5,66.5,0.45,20.1,512.0,694.57,528.35
2018,10,9,9,30,873.0,71.0,0.5,20.5,548.0,738.31,556.26
2018,10,9,9,45,868.0,78.0,0.55,20.95,576.5,774.98,578.94
2018,10,9,10,0,863.0,85.0,0.6,21.4,605.0,808.24,599.23
2018,10,9,10,15,768.5,124.5,0.8,21.6,602.5,805.59,598.79
2018,10,9,10,30,674.0,164.0,1.0,21.8,600.0,792.69,591.8
2018,10,9,10,45,711.5,155.0,1.2,22.0,627.5,832.22,619.88
2018,10,9,11,0,749.0,146.0,1.4,22.2,655.0,869.99,646.0
2018,10,9,11,15,825.0,119.0,1.6,22.15,688.5,916.48,678.42
2018,10,9,11,30,901.0,92.0,1.8,22.1,722.0,957.33,706.95
2018,10,9,11,45,926.5,82.0,2.0,22.1,733.0,975.33,720.46
2018,10,9,12,0,952.0,72.0,2.2,22.1,744.0,989.53,731.79
2018,10,9,12,15,940.5,76.5,2.3,21.9,737.0,982.0,728.42
2018,10,9,12,30,929.0,81.0,2.4,21.7,730.0,970.62,722.8
2018,10,9,12,45,925.5,81.0,2.55,21.55,718.5,957.7,716.58
2018,10,9,13,0,922.0,81.0,2.7,21.4,707.0,941.09,707.84
2018,10,9,13,15,916.5,80.5,2.7,21.15,688.0,918.5,694.07
2018,10,9,13,30,911.0,80.0,2.7,20.9,669.0,892.52,678.03
2018,10,9,13,45,903.0,78.5,2.75,20.65,642.0,860.01,657.82
2018,10,9,14,0,895.0,77.0,2.8,20.4,615.0,824.57,635.41
2018,10,9,14,15,883.5,76.0,2.85,20.15,582.5,784.25,609.28
2018,10,9,14,30,872.0,75.0,2.9,19.9,550.0,741.67,581.16
2018,10,9,14,45,856.5,72.5,2.9,19.65,511.0,692.53,547.54
2018,10,9,15,0,841.0,70.0,2.9,19.4,472.0,641.99,511.76
2018,10,9,15,15,800.0,71.0,2.9,19.4,424.5,582.29,465.71
2018,10,9,15,30,759.0,72.0,2.9,19.4,377.0,520.09,416.63
2018,10,9,15,45,744.0,65.5,3.05,18.7,333.5,464.95,373.02
2018,10,9,16,0,729.0,59.0,3.2,18.0,290.0,409.69,327.18
2018,10,9,16,15,669.5,56.0,3.2,17.5,240.5,340.42,268.06
2018,10,9,16,30,610.0,53.0,3.2,17.0,191.0,277.72,212.78
2018,10,9,16,45,491.0,46.5,3.25,16.5,140.0,199.12,145.5
2018,10,9,17,0,372.0,40.0,3.3,16.0,89.0,134.07,90.42
2018,10,9,17,15,265.0,29.0,3.3,15.4,56.0,80.03,42.06
2018,10,9,17,30,158.0,18.0,3.3,14.8,23.0,33.47,0.0
2018,10,9,17,45,79.0,9.0,3.35,14.2,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,22.5,4.0,0.85,11.1,5.0,0.0,0.0
2018,10,10,6,30,45.0,8.0,0.8,11.6,10.0,12.3,0.0
2018,10,10,6,45,87.0,18.5,0.75,12.1,28.0,38.16,18.76
2018,10,10,7,0,129.0,29.0,0.7,12.6,46.0,65.54,44.22
2018,10,10,7,15,80.5,46.5,0.7,13.15,58.5,71.33,52.58
2018,10,10,7,30,32.0,64.0,0.7,13.7,71.0,73.88,56.8
2018,10,10,7,45,41.5,87.0,0.7,14.25,98.5,103.17,81.77
2018,10,10,8,0,51.0,110.0,0.7,14.8,126.0,133.65,107.24
2018,10,10,8,15,89.0,132.0,0.7,15.4,165.5,185.09,149.49
2018,10,10,8,30,127.0,154.0,0.7,16.0,205.0,234.97,189.59
2018,10,10,8,45,165.0,174.5,0.7,16.6,248.0,286.84,230.41
2018,10,10,9,0,203.0,195.0,0.7,17.2,291.0,342.04,272.82
2018,10,10,9,15,303.0,189.5,0.7,17.65,346.5,424.49,336.27
2018,10,10,9,30,403.0,184.0,0.7,18.1,402.0,516.74,404.72
2018,10,10,9,45,567.5,153.5,0.7,18.55,481.5,632.91,489.39
2018,10,10,10,0,732.0,123.0,0.7,19.0,561.0,753.06,571.2
2018,10,10,10,15,738.0,127.5,0.75,19.25,585.5,786.03,591.15
2018,10,10,10,30,744.0,132.0,0.8,19.5,610.0,816.51,610.49
2018,10,10,10,45,747.5,135.0,0.85,19.75,627.5,840.37,625.41
2018,10,10,11,0,751.0,138.0,0.9,20.0,645.0,861.32,638.51
2018,10,10,11,15,774.5,134.0,1.0,20.15,664.5,885.07,654.6
2018,10,10,11,30,798.0,130.0,1.1,20.3,684.0,910.83,672.01
2018,10,10,11,45,867.5,105.0,1.25,20.4,710.5,944.52,695.51
2018,10,10,12,0,937.0,80.0,1.4,20.5,737.0,982.8,721.86
2018,10,10,12,15,934.5,80.5,1.5,20.5,732.5,978.98,720.52
2018,10,10,12,30,932.0,81.0,1.6,20.5,728.0,971.3,717.28
2018,10,10,12,45,927.0,82.0,1.7,20.5,716.0,958.09,710.5
2018,10,10,13,0,922.0,83.0,1.8,20.5,704.0,941.21,701.36
2018,10,10,13,15,915.5,82.0,1.9,20.45,684.0,917.11,687.52
2018,10,10,13,30,909.0,81.0,2.0,20.4,664.0,889.66,671.36
2018,10,10,13,45,899.5,80.0,2.05,20.3,637.0,856.51,650.78
2018,10,10,14,0,890.0,79.0,2.1,20.2,610.0,820.52,628.08
2018,10,10,14,15,877.0,77.5,2.15,20.0,576.0,778.61,601.19
2018,10,10,14,30,864.0,76.0,2.2,19.8,542.0,734.58,572.38
2018,10,10,14,45,845.5,74.5,2.25,19.6,503.0,684.84,538.9
2018,10,10,15,0,827.0,73.0,2.3,19.4,464.0,638.03,505.93
2018,10,10,15,15,803.0,70.0,2.3,19.4,420.0,580.81,462.41
2018,10,10,15,30,779.0,67.0,2.3,19.4,376.0,523.64,417.63
2018,10,10,15,45,743.0,63.5,2.25,18.8,328.5,460.18,367.2
2018,10,10,16,0,707.0,60.0,2.2,18.2,281.0,398.76,316.5
2018,10,10,16,15,653.0,55.5,2.2,17.55,232.5,331.44,259.59
2018,10,10,16,30,599.0,51.0,2.2,16.9,184.0,270.18,205.89
2018,10,10,16,45,511.5,44.5,2.15,16.3,137.5,201.55,146.18
2018,10,10,17,0,424.0,38.0,2.1,15.7,91.0,142.7,94.9
2018,10,10,17,15,275.5,26.5,2.05,15.15,55.0,77.98,37.74
2018,10,10,17,30,127.0,15.0,2.0,14.6,19.0,27.11,0.0
2018,10,10,17,45,63.5,7.5,2.0,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.7,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,11.0,2.0,1.91,0.0
2018,10,11,6,45,0.0,6.0,0.6,11.35,6.0,5.55,0.0
2018,10,11,7,0,0.0,10.0,0.6,11.7,10.0,9.26,2.11
2018,10,11,7,15,0.0,15.0,0.6,12.25,15.0,13.89,6.25
2018,10,11,7,30,0.0,20.0,0.6,12.8,20.0,18.54,10.36
2018,10,11,7,45,0.0,29.5,0.6,13.3,29.5,27.37,18.01
2018,10,11,8,0,0.0,39.0,0.6,13.8,39.0,36.21,25.57
2018,10,11,8,15,0.0,56.5,0.6,14.4,56.5,52.52,39.35
2018,10,11,8,30,0.0,74.0,0.6,15.0,74.0,68.87,52.91
2018,10,11,8,45,0.0,97.0,0.6,15.55,97.0,91.15,71.18
2018,10,11,9,0,0.0,120.0,0.6,16.1,120.0,113.71,89.33
2018,10,11,9,15,0.0,127.0,0.65,16.5,127.0,120.39,94.34
2018,10,11,9,30,0.0,134.0,0.7,16.9,134.0,127.12,99.4
2018,10,11,9,45,2.5,155.0,0.75,17.35,156.5,149.88,117.4
2018,10,11,10,0,5.0,176.0,0.8,17.8,179.0,172.99,135.39
2018,10,11,10,15,12.5,203.5,0.8,18.1,211.5,207.32,162.19
2018,10,11,10,30,20.0,231.0,0.8,18.4,244.0,242.34,189.07
2018,10,11,10,45,69.0,259.5,0.8,18.75,305.5,328.74,256.08
2018,10,11,11,0,118.0,288.0,0.8,19.1,367.0,419.69,323.96
2018,10,11,11,15,396.0,230.5,0.8,19.25,502.5,641.43,489.91
2018,10,11,11,30,674.0,173.0,0.8,19.4,638.0,847.26,631.18
2018,10,11,11,45,798.0,129.5,0.8,19.6,683.0,913.7,670.96
2018,10,11,12,0,922.0,86.0,0.8,19.8,728.0,973.7,707.77
2018,10,11,12,15,921.5,85.5,0.85,19.9,724.0,970.55,705.71
2018,10,11,12,30,921.0,85.0,0.9,20.0,720.0,963.59,702.29
2018,10,11,12,45,919.0,84.0,0.9,20.05,708.5,950.87,694.53
2018,10,11,13,0,917.0,83.0,0.9,20.1,697.0,934.44,684.58
2018,10,11,13,15,911.5,82.5,1.0,20.1,677.5,911.88,672.69
2018,10,11,13,30,906.0,82.0,1.1,20.1,658.0,885.94,658.48
2018,10,11,13,45,897.5,80.0,1.2,20.1,631.0,852.52,639.05
2018,10,11,14,0,889.0,78.0,1.3,20.1,604.0,816.22,617.38
2018,10,11,14,15,876.5,76.5,1.45,20.0,570.5,774.75,592.45
2018,10,11,14,30,864.0,75.0,1.6,19.9,537.0,731.12,565.3
2018,10,11,14,45,847.0,73.0,1.75,19.75,498.0,681.88,533.42
2018,10,11,15,0,830.0,71.0,1.9,19.6,459.0,635.44,501.6
2018,10,11,15,15,805.5,68.0,1.9,19.6,415.0,577.85,458.1
2018,10,11,15,30,781.0,65.0,1.9,19.6,371.0,520.37,413.34
2018,10,11,15,45,747.0,61.5,2.2,18.95,324.0,457.96,365.04
2018,10,11,16,0,713.0,58.0,2.5,18.3,277.0,397.36,315.64
2018,10,11,16,15,661.5,53.0,2.55,17.6,228.5,330.37,258.74
2018,10,11,16,30,610.0,48.0,2.6,16.9,180.0,267.95,203.81
2018,10,11,16,45,498.0,42.0,2.7,16.15,131.5,193.8,140.14
2018,10,11,17,0,386.0,36.0,2.8,15.4,83.0,131.26,86.75
2018,10,11,17,15,215.5,23.5,2.8,14.8,47.5,64.2,27.7
2018,10,11,17,30,45.0,11.0,2.8,14.2,12.0,14.92,0.0
2018,10,11,17,45,22.5,5.5,2.8,13.65,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.4,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.8,19.0,30.93,0.0
2018,10,12,6,45,322.5,24.5,1.4,13.25,56.5,84.23,38.91
2018,10,12,7,0,484.0,34.0,1.4,13.7,94.0,153.25,101.9
2018,10,12,7,15,568.5,40.5,1.35,14.3,141.5,213.51,155.3
2018,10,12,7,30,653.0,47.0,1.3,14.9,189.0,284.49,217.44
2018,10,12,7,45,704.5,51.0,1.25,15.55,238.5,348.31,273.28
2018,10,12,8,0,756.0,55.0,1.2,16.2,288.0,416.56,330.61
2018,10,12,8,15,790.0,58.5,1.1,16.95,336.5,479.31,381.0
2018,10,12,8,30,824.0,62.0,1.0,17.7,385.0,543.77,430.17
2018,10,12,8,45,847.5,64.5,0.9,18.45,429.5,598.35,469.77
2018,10,12,9,0,871.0,67.0,0.8,19.2,474.0,655.93,509.5
2018,10,12,9,15,889.5,68.0,0.7,19.8,514.0,707.78,541.99
2018,10,12,9,30,908.0,69.0,0.6,20.4,554.0,758.36,571.96
2018,10,12,9,45,922.0,69.5,0.5,21.0,588.0,803.27,597.08
2018,10,12,10,0,936.0,70.0,0.4,21.6,622.0,845.95,619.99
2018,10,12,10,15,944.0,71.5,0.45,21.9,649.0,882.27,641.9
2018,10,12,10,30,952.0,73.0,0.5,22.2,676.0,915.52,661.81
2018,10,12,10,45,958.0,73.0,0.55,22.45,695.5,941.92,677.53
2018,10,12,11,0,964.0,73.0,0.6,22.7,715.0,964.79,691.17
2018,10,12,11,15,967.0,73.0,0.8,22.85,726.5,981.22,704.39
2018,10,12,11,30,970.0,73.0,1.0,23.0,738.0,993.78,715.22
2018,10,12,11,45,971.0,73.5,1.2,23.1,742.0,1001.1,722.85
2018,10,12,12,0,972.0,74.0,1.4,23.2,746.0,1004.41,727.89
2018,10,12,12,15,970.0,73.5,1.5,23.25,741.0,999.68,726.37
2018,10,12,12,30,968.0,73.0,1.6,23.3,736.0,990.95,722.45
2018,10,12,12,45,964.5,73.0,1.75,23.3,723.5,977.48,716.36
2018,10,12,13,0,961.0,73.0,1.9,23.3,711.0,960.18,707.72
2018,10,12,13,15,955.5,71.5,1.95,23.25,690.5,935.57,693.19
2018,10,12,13,30,950.0,70.0,2.0,23.2,670.0,907.44,676.33
2018,10,12,13,45,942.0,69.5,2.05,23.15,643.0,875.04,656.52
2018,10,12,14,0,934.0,69.0,2.1,23.1,616.0,839.58,634.47
2018,10,12,14,15,922.0,67.0,2.15,22.95,581.5,796.39,607.07
2018,10,12,14,30,910.0,65.0,2.2,22.8,547.0,750.88,577.65
2018,10,12,14,45,894.0,63.0,2.2,22.65,507.0,700.53,543.9
2018,10,12,15,0,878.0,61.0,2.2,22.5,467.0,648.73,507.97
2018,10,12,15,15,854.5,59.0,2.2,22.5,422.5,591.26,464.75
2018,10,12,15,30,831.0,57.0,2.2,22.5,378.0,533.7,420.07
2018,10,12,15,45,798.0,54.0,2.25,21.7,330.0,473.09,372.72
2018,10,12,16,0,765.0,51.0,2.3,20.9,282.0,411.02,322.18
2018,10,12,16,15,713.5,47.0,2.25,19.95,232.5,342.52,264.63
2018,10,12,16,30,662.0,43.0,2.2,19.0,183.0,278.53,208.8
2018,10,12,16,45,567.0,37.5,2.15,18.05,135.0,205.76,146.06
2018,10,12,17,0,472.0,32.0,2.1,17.1,87.0,143.43,91.94
2018,10,12,17,15,316.5,23.0,2.1,16.5,52.0,78.36,28.3
2018,10,12,17,30,161.0,14.0,2.1,15.9,17.0,28.85,0.0
2018,10,12,17,45,80.5,7.0,2.1,15.35,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,13,6,15,80.0,7.0,0.65,12.7,9.0,0.0,0.0
2018,10,13,6,30,160.0,14.0,0.6,13.1,18.0,29.81,0.0
2018,10,13,6,45,321.5,24.0,0.55,13.55,55.0,83.05,35.36
2018,10,13,7,0,483.0,34.0,0.5,14.0,92.0,152.84,100.75
2018,10,13,7,15,567.0,40.0,0.4,14.6,139.0,212.2,152.82
2018,10,13,7,30,651.0,46.0,0.3,15.2,186.0,282.27,212.98
2018,10,13,7,45,701.0,50.5,0.2,15.75,235.0,345.8,267.07
2018,10,13,8,0,751.0,55.0,0.1,16.3,284.0,413.62,322.19
2018,10,13,8,15,783.5,58.5,0.15,16.8,331.5,475.25,371.33
2018,10,13,8,30,816.0,62.0,0.2,17.3,379.0,538.43,419.68
2018,10,13,8,45,838.0,64.5,0.3,17.85,422.5,595.19,462.06
2018,10,13,9,0,860.0,67.0,0.4,18.4,466.0,647.63,500.24
2018,10,13,9,15,876.5,69.5,0.45,18.85,505.5,699.27,534.75
2018,10,13,9,30,893.0,72.0,0.5,19.3,545.0,749.51,567.04
2018,10,13,9,45,904.5,74.0,0.55,19.8,578.5,793.6,594.52
2018,10,13,10,0,916.0,76.0,0.6,20.3,612.0,835.35,620.16
2018,10,13,10,15,923.5,77.0,0.65,20.65,638.0,869.98,641.24
2018,10,13,10,30,931.0,78.0,0.7,21.0,664.0,901.58,660.33
2018,10,13,10,45,936.0,79.0,0.75,21.35,683.5,927.74,675.92
2018,10,13,11,0,941.0,80.0,0.8,21.7,703.0,950.4,689.36
2018,10,13,11,15,943.5,80.5,0.85,21.9,714.0,966.56,699.19
2018,10,13,11,30,946.0,81.0,0.9,22.1,725.0,978.94,706.83
2018,10,13,11,45,946.5,81.5,0.95,22.25,728.5,985.58,711.19
2018,10,13,12,0,947.0,82.0,1.0,22.4,732.0,988.31,713.3
2018,10,13,12,15,946.5,81.5,1.05,22.4,728.0,984.98,712.21
2018,10,13,12,30,946.0,81.0,1.1,22.4,724.0,977.74,708.84
2018,10,13,12,45,943.0,80.5,1.1,22.45,712.0,964.33,700.68
2018,10,13,13,0,940.0,80.0,1.1,22.5,700.0,947.15,690.31
2018,10,13,13,15,933.5,79.5,1.15,22.4,679.5,923.21,676.93
2018,10,13,13,30,927.0,79.0,1.2,22.3,659.0,895.87,661.32
2018,10,13,13,45,918.0,77.5,1.2,22.25,631.5,862.04,640.48
2018,10,13,14,0,909.0,76.0,1.2,22.2,604.0,825.29,617.62
2018,10,13,14,15,896.0,74.5,1.25,22.0,570.0,782.78,591.57
2018,10,13,14,30,883.0,73.0,1.3,21.8,536.0,738.1,563.56
2018,10,13,14,45,865.5,71.0,1.3,21.65,496.5,687.82,530.42
2018,10,13,15,0,848.0,69.0,1.3,21.5,457.0,640.33,497.47
2018,10,13,15,15,823.5,66.5,1.3,21.5,412.5,582.63,454.77
2018,10,13,15,30,799.0,64.0,1.3,21.5,368.0,524.99,410.71
2018,10,13,15,45,763.0,60.0,1.3,20.7,320.0,460.28,360.84
2018,10,13,16,0,727.0,56.0,1.3,19.9,272.0,397.59,310.36
2018,10,13,16,15,672.5,51.5,1.35,19.05,223.0,329.51,253.85
2018,10,13,16,30,618.0,47.0,1.4,18.2,174.0,266.29,199.25
2018,10,13,16,45,528.5,40.0,1.4,17.35,128.0,197.57,140.08
2018,10,13,17,0,439.0,33.0,1.4,16.5,82.0,137.72,87.9
2018,10,13,17,15,274.5,22.0,1.4,15.85,47.5,69.58,18.82
2018,10,13,17,30,110.0,11.0,1.4,15.2,13.0,20.84,0.0
2018,10,13,17,45,55.0,5.5,1.4,14.55,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,6,15,75.0,7.0,0.35,10.6,8.5,0.0,0.0
2018,10,14,6,30,150.0,14.0,0.3,11.0,17.0,28.73,0.0
2018,10,14,6,45,286.5,24.0,0.25,11.45,50.0,76.82,29.69
2018,10,14,7,0,423.0,34.0,0.2,11.9,83.0,139.26,92.29
2018,10,14,7,15,542.0,40.5,0.2,12.45,134.5,206.61,149.72
2018,10,14,7,30,661.0,47.0,0.2,13.0,186.0,286.24,217.13
2018,10,14,7,45,579.5,63.0,0.15,13.6,207.5,311.69,243.43
2018,10,14,8,0,498.0,79.0,0.1,14.2,229.0,325.61,258.23
2018,10,14,8,15,603.0,80.0,0.15,14.8,291.0,408.28,324.38
2018,10,14,8,30,708.0,81.0,0.2,15.4,353.0,500.24,394.72
2018,10,14,8,45,774.0,78.5,0.2,16.0,407.5,571.28,446.81
2018,10,14,9,0,840.0,76.0,0.2,16.6,462.0,648.03,501.17
2018,10,14,9,15,886.0,72.0,0.25,17.15,510.0,707.61,541.16
2018,10,14,9,30,932.0,68.0,0.3,17.7,558.0,772.22,582.65
2018,10,14,9,45,943.5,69.5,0.35,18.2,592.0,817.04,610.08
2018,10,14,10,0,955.0,71.0,0.4,18.7,626.0,859.39,635.81
2018,10,14,10,15,963.5,72.0,0.4,19.2,653.5,895.91,656.5
2018,10,14,10,30,972.0,73.0,0.4,19.7,681.0,929.3,675.0
2018,10,14,10,45,979.0,73.5,0.4,20.2,701.5,957.44,690.07
2018,10,14,11,0,986.0,74.0,0.4,20.7,722.0,982.01,702.9
2018,10,14,11,15,990.0,74.5,0.4,21.1,734.5,1000.1,712.04
2018,10,14,11,30,994.0,75.0,0.4,21.5,747.0,1014.25,718.93
2018,10,14,11,45,995.5,75.0,0.45,21.9,751.0,1021.44,722.96
2018,10,14,12,0,997.0,75.0,0.5,22.3,755.0,1024.53,724.75
2018,10,14,12,15,995.5,75.0,0.5,22.4,750.5,1020.69,722.17
2018,10,14,12,30,994.0,75.0,0.5,22.5,746.0,1012.74,717.36
2018,10,14,12,45,990.5,74.0,0.5,22.65,732.5,997.71,708.29
2018,10,14,13,0,987.0,73.0,0.5,22.8,719.0,978.75,697.01
2018,10,14,13,15,980.5,72.5,0.6,22.75,698.0,953.91,684.93
2018,10,14,13,30,974.0,72.0,0.7,22.7,677.0,925.5,670.46
2018,10,14,13,45,965.5,71.0,0.8,22.65,649.0,891.42,652.09
2018,10,14,14,0,957.0,70.0,0.9,22.6,621.0,854.25,631.32
2018,10,14,14,15,944.5,68.5,1.0,22.4,586.0,810.52,606.02
2018,10,14,14,30,932.0,67.0,1.1,22.2,551.0,764.43,578.45
2018,10,14,14,45,915.0,65.0,1.2,21.95,510.0,712.56,546.14
2018,10,14,15,0,898.0,63.0,1.3,21.7,469.0,659.28,510.93
2018,10,14,15,15,874.5,60.5,1.3,21.7,423.5,600.42,467.55
2018,10,14,15,30,851.0,58.0,1.3,21.7,378.0,541.44,422.54
2018,10,14,15,45,816.0,55.0,1.45,20.8,329.0,478.98,375.12
2018,10,14,16,0,781.0,52.0,1.6,19.9,280.0,415.22,324.14
2018,10,14,16,15,727.0,48.0,1.7,18.8,229.5,345.12,265.9
2018,10,14,16,30,673.0,44.0,1.8,17.7,179.0,279.74,209.15
2018,10,14,16,45,582.5,37.5,1.9,16.65,131.0,206.97,146.15
2018,10,14,17,0,492.0,31.0,2.0,15.6,83.0,144.09,90.47
2018,10,14,17,15,310.5,21.0,2.05,15.05,48.0,72.87,10.82
2018,10,14,17,30,129.0,11.0,2.1,14.5,13.0,22.37,0.0
2018,10,14,17,45,64.5,5.5,2.15,14.0,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,6,15,99.0,7.0,2.35,12.5,9.0,0.0,0.0
2018,10,15,6,30,198.0,14.0,2.4,12.8,18.0,33.58,0.0
2018,10,15,6,45,379.0,22.5,2.45,13.05,56.0,88.62,28.72
2018,10,15,7,0,560.0,31.0,2.5,13.3,94.0,164.82,107.34
2018,10,15,7,15,643.5,36.5,2.5,13.85,143.5,229.4,166.07
2018,10,15,7,30,727.0,42.0,2.5,14.4,193.0,302.89,231.78
2018,10,15,7,45,775.5,46.0,2.55,14.9,244.0,369.28,291.56
2018,10,15,8,0,824.0,50.0,2.6,15.4,295.0,437.41,350.9
2018,10,15,8,15,856.0,52.5,2.5,16.0,344.0,500.71,403.87
2018,10,15,8,30,888.0,55.0,2.4,16.6,393.0,565.39,455.56
2018,10,15,8,45,908.0,57.5,2.3,17.2,438.0,623.73,500.19
2018,10,15,9,0,928.0,60.0,2.2,17.8,483.0,681.46,542.47
2018,10,15,9,15,940.0,62.5,2.1,18.35,522.0,732.67,576.49
2018,10,15,9,30,952.0,65.0,2.0,18.9,561.0,781.93,607.86
2018,10,15,9,45,961.5,66.5,1.9,19.45,594.5,825.82,634.65
2018,10,15,10,0,971.0,68.0,1.8,20.0,628.0,867.06,658.96
2018,10,15,10,15,978.5,69.0,1.7,20.5,655.0,903.11,679.36
2018,10,15,10,30,986.0,70.0,1.6,21.0,682.0,935.93,697.21
2018,10,15,10,45,991.0,71.0,1.5,21.45,702.0,963.12,711.17
2018,10,15,11,0,996.0,72.0,1.4,21.9,722.0,986.61,722.56
2018,10,15,11,15,999.0,72.5,1.35,22.3,734.0,1003.84,730.79
2018,10,15,11,30,1002.0,73.0,1.3,22.7,746.0,1017.07,736.58
2018,10,15,11,45,1003.0,73.0,1.2,23.05,749.5,1023.78,737.61
2018,10,15,12,0,1004.0,73.0,1.1,23.4,753.0,1026.35,736.18
2018,10,15,12,15,1003.0,73.0,1.0,23.55,748.5,1022.89,731.7
2018,10,15,12,30,1002.0,73.0,0.9,23.7,744.0,1015.31,724.83
2018,10,15,12,45,999.0,72.0,0.85,23.85,731.0,1000.61,714.79
2018,10,15,13,0,996.0,71.0,0.8,24.0,718.0,981.93,702.52
2018,10,15,13,15,990.5,70.0,0.85,23.95,697.0,957.18,689.17
2018,10,15,13,30,985.0,69.0,0.9,23.9,676.0,928.78,673.49
2018,10,15,13,45,976.5,68.0,0.9,23.8,648.0,894.41,653.11
2018,10,15,14,0,968.0,67.0,0.9,23.7,620.0,856.9,630.59
2018,10,15,14,15,956.0,66.0,1.0,23.5,585.0,813.81,605.85
2018,10,15,14,30,944.0,65.0,1.1,23.3,550.0,768.28,578.81
2018,10,15,14,45,927.0,63.0,1.2,23.05,509.0,715.97,546.37
2018,10,15,15,0,910.0,61.0,1.3,22.8,468.0,662.22,510.96
2018,10,15,15,15,886.5,59.0,1.3,22.8,422.5,603.47,467.78
2018,10,15,15,30,863.0,57.0,1.3,22.8,377.0,544.57,422.94
2018,10,15,15,45,828.5,53.5,1.55,21.7,327.5,478.66,373.85
2018,10,15,16,0,794.0,50.0,1.8,20.6,278.0,416.65,324.58
2018,10,15,16,15,740.5,46.0,1.85,19.45,227.5,346.23,265.82
2018,10,15,16,30,687.0,42.0,1.9,18.3,177.0,280.48,208.57
2018,10,15,16,45,594.0,36.0,1.95,17.15,129.0,207.04,145.04
2018,10,15,17,0,501.0,30.0,2.0,16.0,81.0,143.71,88.53
2018,10,15,17,15,315.0,20.5,2.1,15.45,46.5,71.8,0.0
2018,10,15,17,30,129.0,11.0,2.2,14.9,12.0,22.12,0.0
2018,10,15,17,45,64.5,5.5,2.25,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,6,15,67.0,6.0,0.55,12.0,7.0,0.0,0.0
2018,10,16,6,30,134.0,12.0,0.5,12.4,14.0,25.08,0.0
2018,10,16,6,45,307.5,21.5,0.45,12.85,49.0,76.73,19.4
2018,10,16,7,0,481.0,31.0,0.4,13.3,84.0,146.87,94.8
2018,10,16,7,15,576.5,36.5,0.35,14.0,131.5,210.06,150.31
2018,10,16,7,30,672.0,42.0,0.3,14.7,179.0,283.58,213.33
2018,10,16,7,45,722.5,46.0,0.3,15.45,228.0,347.52,268.46
2018,10,16,8,0,773.0,50.0,0.3,16.2,277.0,415.75,324.81
2018,10,16,8,15,806.0,53.0,0.25,16.75,324.5,477.81,374.01
2018,10,16,8,30,839.0,56.0,0.2,17.3,372.0,538.22,419.74
2018,10,16,8,45,862.0,58.0,0.15,17.85,416.0,595.29,460.93
2018,10,16,9,0,885.0,60.0,0.1,18.4,460.0,652.16,500.2
2018,10,16,9,15,901.0,62.5,0.15,18.95,499.5,704.2,534.08
2018,10,16,9,30,917.0,65.0,0.2,19.5,539.0,754.74,565.82
2018,10,16,9,45,927.5,66.5,0.2,20.0,572.0,798.04,591.51
2018,10,16,10,0,938.0,68.0,0.2,20.5,605.0,838.85,615.2
2018,10,16,10,15,945.5,68.5,0.25,20.95,631.0,873.24,635.45
2018,10,16,10,30,953.0,69.0,0.3,21.4,657.0,904.52,653.71
2018,10,16,10,45,958.0,70.0,0.3,21.85,676.0,930.9,667.86
2018,10,16,11,0,963.0,71.0,0.3,22.3,695.0,953.72,679.8
2018,10,16,11,15,966.0,71.5,0.4,22.5,706.5,970.41,690.88
2018,10,16,11,30,969.0,72.0,0.5,22.7,718.0,983.25,699.9
2018,10,16,11,45,970.0,72.0,0.55,22.95,721.5,989.7,703.92
2018,10,16,12,0,971.0,72.0,0.6,23.2,725.0,992.15,705.73
2018,10,16,12,15,968.5,72.5,0.75,23.25,720.0,987.94,706.35
2018,10,16,12,30,966.0,73.0,0.9,23.3,715.0,979.75,704.52
2018,10,16,12,45,962.0,72.5,1.0,23.35,702.0,965.09,697.6
2018,10,16,13,0,958.0,72.0,1.1,23.4,689.0,946.63,688.28
2018,10,16,13,15,951.5,71.0,1.25,23.35,668.5,921.7,675.76
2018,10,16,13,30,945.0,70.0,1.4,23.3,648.0,893.32,660.68
2018,10,16,13,45,935.0,69.0,1.55,23.25,620.0,858.77,641.09
2018,10,16,14,0,925.0,68.0,1.7,23.2,592.0,821.33,619.09
2018,10,16,14,15,912.0,67.0,1.8,23.0,558.0,778.94,593.01
2018,10,16,14,30,899.0,66.0,1.9,22.8,524.0,734.35,564.82
2018,10,16,14,45,881.0,64.0,2.0,22.6,484.0,683.23,531.27
2018,10,16,15,0,863.0,62.0,2.1,22.4,444.0,630.89,494.76
2018,10,16,15,15,838.0,59.5,2.1,22.4,399.5,572.91,450.85
2018,10,16,15,30,813.0,57.0,2.1,22.4,355.0,518.16,407.84
2018,10,16,15,45,775.0,54.0,2.25,21.4,307.0,453.33,357.46
2018,10,16,16,0,737.0,51.0,2.4,20.4,259.0,390.69,306.35
2018,10,16,16,15,678.5,46.5,2.45,19.45,210.0,321.12,247.52
2018,10,16,16,30,620.0,42.0,2.5,18.5,161.0,256.89,191.24
2018,10,16,16,45,523.5,36.0,2.55,17.55,116.0,186.69,130.46
2018,10,16,17,0,427.0,30.0,2.6,16.6,71.0,129.13,78.55
2018,10,16,17,15,262.5,20.0,2.65,16.05,40.5,62.4,0.0
2018,10,16,17,30,98.0,10.0,2.7,15.5,10.0,18.19,0.0
2018,10,16,17,45,49.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,6,15,52.5,5.5,1.3,11.4,6.0,0.0,0.0
2018,10,17,6,30,105.0,11.0,1.3,11.8,12.0,21.14,0.0
2018,10,17,6,45,266.5,22.0,1.35,12.2,45.0,70.07,11.24
2018,10,17,7,0,428.0,33.0,1.4,12.6,78.0,138.72,90.17
2018,10,17,7,15,519.5,39.5,1.35,13.15,123.0,198.25,143.64
2018,10,17,7,30,611.0,46.0,1.3,13.7,168.0,266.52,203.7
2018,10,17,7,45,666.5,51.0,1.25,14.25,216.5,330.14,259.89
2018,10,17,8,0,722.0,56.0,1.2,14.8,265.0,398.68,318.15
2018,10,17,8,15,758.5,59.5,1.15,15.45,312.0,460.42,368.83
2018,10,17,8,30,795.0,63.0,1.1,16.1,359.0,524.14,418.79
2018,10,17,8,45,820.5,65.0,1.0,16.75,402.5,581.03,461.09
2018,10,17,9,0,846.0,67.0,0.9,17.4,446.0,633.88,498.59
2018,10,17,9,15,864.5,69.0,0.85,18.0,485.0,685.29,532.83
2018,10,17,9,30,883.0,71.0,0.8,18.6,524.0,735.52,564.25
2018,10,17,9,45,896.5,72.5,0.7,19.2,557.5,779.79,589.95
2018,10,17,10,0,910.0,74.0,0.6,19.8,591.0,821.9,613.4
2018,10,17,10,15,918.0,75.0,0.6,20.15,617.0,856.4,633.65
2018,10,17,10,30,926.0,76.0,0.6,20.5,643.0,887.92,651.85
2018,10,17,10,45,932.0,76.5,0.55,20.9,662.0,913.92,665.25
2018,10,17,11,0,938.0,77.0,0.5,21.3,681.0,936.48,676.43
2018,10,17,11,15,941.0,78.0,0.5,21.5,692.5,953.36,685.63
2018,10,17,11,30,944.0,79.0,0.5,21.7,704.0,966.47,692.67
2018,10,17,11,45,944.5,79.5,0.45,21.9,707.5,972.85,694.55
2018,10,17,12,0,945.0,80.0,0.4,22.1,711.0,975.34,694.26
2018,10,17,12,15,943.5,79.5,0.5,22.15,706.0,970.88,693.69
2018,10,17,12,30,942.0,79.0,0.6,22.2,701.0,962.54,690.91
2018,10,17,12,45,937.5,79.0,0.7,22.25,688.5,948.25,684.47
2018,10,17,13,0,933.0,79.0,0.8,22.3,676.0,930.28,675.72
2018,10,17,13,15,926.5,78.0,0.95,22.25,655.5,905.8,663.85
2018,10,17,13,30,920.0,77.0,1.1,22.2,635.0,877.98,649.46
2018,10,17,13,45,910.0,76.0,1.25,22.15,607.5,844.09,630.61
2018,10,17,14,0,900.0,75.0,1.4,22.1,580.0,807.41,609.35
2018,10,17,14,15,886.0,73.5,1.5,21.9,546.0,764.53,583.05
2018,10,17,14,30,872.0,72.0,1.6,21.7,512.0,719.61,554.7
2018,10,17,14,45,853.0,69.5,1.7,21.5,472.0,668.35,521.07
2018,10,17,15,0,834.0,67.0,1.8,21.3,432.0,620.06,486.96
2018,10,17,15,15,807.5,64.5,1.8,21.3,388.0,562.13,443.05
2018,10,17,15,30,781.0,62.0,1.8,21.3,344.0,504.51,397.95
2018,10,17,15,45,742.0,58.0,2.05,20.45,296.5,439.72,347.66
2018,10,17,16,0,703.0,54.0,2.3,19.6,249.0,377.31,296.63
2018,10,17,16,15,642.5,49.0,2.4,18.7,201.0,308.4,238.22
2018,10,17,16,30,582.0,44.0,2.5,17.8,153.0,245.09,182.68
2018,10,17,16,45,481.0,37.0,2.6,16.9,109.0,176.81,123.64
2018,10,17,17,0,380.0,30.0,2.7,16.0,65.0,118.54,70.82
2018,10,17,17,15,220.0,18.0,2.75,15.45,35.5,53.36,0.0
2018,10,17,17,30,60.0,6.0,2.8,14.9,6.0,10.92,0.0
2018,10,17,17,45,30.0,3.0,2.8,14.35,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,6,15,46.5,5.0,1.15,12.35,5.5,0.0,0.0
2018,10,18,6,30,93.0,10.0,1.1,12.5,11.0,18.93,0.0
2018,10,18,6,45,249.0,21.0,1.05,12.65,42.5,65.8,2.44
2018,10,18,7,0,405.0,32.0,1.0,12.8,74.0,132.42,85.17
2018,10,18,7,15,499.0,39.5,0.95,13.45,119.0,192.17,138.61
2018,10,18,7,30,593.0,47.0,0.9,14.1,164.0,262.49,199.69
2018,10,18,7,45,650.0,52.0,0.85,14.8,211.5,324.01,253.51
2018,10,18,8,0,707.0,57.0,0.8,15.5,259.0,392.23,310.73
2018,10,18,8,15,745.0,60.5,0.7,16.1,306.0,453.86,360.43
2018,10,18,8,30,783.0,64.0,0.6,16.7,353.0,517.63,409.28
2018,10,18,8,45,809.0,67.0,0.5,17.25,396.5,575.32,451.29
2018,10,18,9,0,835.0,70.0,0.4,17.8,440.0,633.19,491.39
2018,10,18,9,15,853.0,72.5,0.35,18.35,479.0,684.75,525.22
2018,10,18,9,30,871.0,75.0,0.3,18.9,518.0,730.03,552.53
2018,10,18,9,45,884.0,76.0,0.25,19.4,550.5,772.81,577.64
2018,10,18,10,0,897.0,77.0,0.2,19.9,583.0,813.41,600.79
2018,10,18,10,15,906.0,78.5,0.2,20.25,609.5,848.87,621.37
2018,10,18,10,30,915.0,80.0,0.2,20.6,636.0,881.45,639.94
2018,10,18,10,45,921.0,81.0,0.2,20.95,655.0,907.72,654.41
2018,10,18,11,0,927.0,82.0,0.2,21.3,674.0,930.61,666.8
2018,10,18,11,15,930.0,83.0,0.25,21.5,685.5,947.26,676.74
2018,10,18,11,30,933.0,84.0,0.3,21.7,697.0,960.2,684.66
2018,10,18,11,45,934.0,83.5,0.35,21.9,700.0,965.74,688.23
2018,10,18,12,0,935.0,83.0,0.4,22.1,703.0,967.43,689.71
2018,10,18,12,15,934.0,82.5,0.5,22.2,698.5,963.41,689.27
2018,10,18,12,30,933.0,82.0,0.6,22.3,694.0,955.56,686.62
2018,10,18,12,45,930.0,81.0,0.7,22.35,681.5,941.5,680.28
2018,10,18,13,0,927.0,80.0,0.8,22.4,669.0,923.76,671.63
2018,10,18,13,15,920.5,79.5,0.9,22.4,649.0,899.99,659.15
2018,10,18,13,30,914.0,79.0,1.0,22.4,629.0,872.89,644.36
2018,10,18,13,45,904.0,77.5,1.1,22.35,601.0,838.57,624.66
2018,10,18,14,0,894.0,76.0,1.2,22.3,573.0,801.5,602.75
2018,10,18,14,15,880.0,75.0,1.3,22.15,539.5,759.44,577.15
2018,10,18,14,30,866.0,74.0,1.4,22.0,506.0,715.37,549.54
2018,10,18,14,45,846.5,71.5,1.55,21.85,466.0,668.54,519.62
2018,10,18,15,0,827.0,69.0,1.7,21.7,426.0,615.79,482.4
2018,10,18,15,15,800.0,66.0,1.7,21.7,382.0,557.36,438.26
2018,10,18,15,30,773.0,63.0,1.7,21.7,338.0,499.32,392.92
2018,10,18,15,45,733.5,59.0,1.9,20.9,291.0,434.79,342.7
2018,10,18,16,0,694.0,55.0,2.1,20.1,244.0,372.71,291.89
2018,10,18,16,15,633.0,49.5,2.15,19.2,196.0,303.71,233.53
2018,10,18,16,30,572.0,44.0,2.2,18.3,148.0,242.02,179.44
2018,10,18,16,45,470.0,36.5,2.3,17.4,104.5,172.32,119.52
2018,10,18,17,0,368.0,29.0,2.4,16.5,61.0,114.3,66.01
2018,10,18,17,15,212.0,17.5,2.4,16.05,33.5,46.69,0.0
2018,10,18,17,30,56.0,6.0,2.4,15.6,6.0,5.72,0.0
2018,10,18,17,45,28.0,3.0,2.45,15.1,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
