Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,8,6,45,34.5,6.0,1.1,9.2,7.0,0.0,0.0
2018,11,8,7,0,69.0,12.0,1.1,9.4,14.0,24.68,0.0
2018,11,8,7,15,159.5,27.0,1.1,9.9,43.0,79.33,43.23
2018,11,8,7,30,250.0,42.0,1.1,10.4,72.0,135.47,99.89
2018,11,8,7,45,375.0,51.5,1.1,10.95,118.0,206.09,160.68
2018,11,8,8,0,500.0,61.0,1.1,11.5,164.0,289.68,231.91
2018,11,8,8,15,607.0,64.5,1.2,12.0,218.0,370.58,300.47
2018,11,8,8,30,714.0,68.0,1.3,12.5,272.0,460.5,374.55
2018,11,8,8,45,753.0,72.5,1.35,12.95,316.5,521.85,424.19
2018,11,8,9,0,792.0,77.0,1.4,13.4,361.0,581.66,471.22
2018,11,8,9,15,818.5,80.5,1.45,13.95,400.5,636.32,512.58
2018,11,8,9,30,845.0,84.0,1.5,14.5,440.0,690.48,552.32
2018,11,8,9,45,862.0,86.0,1.5,15.0,472.5,735.24,582.38
2018,11,8,10,0,879.0,88.0,1.5,15.5,505.0,778.14,610.45
2018,11,8,10,15,885.5,92.0,1.5,15.9,530.5,813.04,632.67
2018,11,8,10,30,892.0,96.0,1.5,16.3,556.0,845.01,652.68
2018,11,8,10,45,892.5,99.0,1.5,16.7,573.0,867.8,666.22
2018,11,8,11,0,893.0,102.0,1.5,17.1,590.0,887.11,677.48
2018,11,8,11,15,892.0,105.0,1.5,17.4,600.0,901.61,685.8
2018,11,8,11,30,891.0,108.0,1.5,17.7,610.0,912.48,691.82
2018,11,8,11,45,884.5,110.5,1.45,18.0,611.0,914.33,691.25
2018,11,8,12,0,878.0,113.0,1.4,18.3,612.0,912.48,688.46
2018,11,8,12,15,663.5,159.5,1.45,18.45,535.0,782.41,600.14
2018,11,8,12,30,449.0,206.0,1.5,18.6,458.0,641.17,498.22
2018,11,8,12,45,348.5,221.5,1.5,18.8,414.5,555.35,434.94
2018,11,8,13,0,248.0,237.0,1.5,19.0,371.0,484.91,380.81
2018,11,8,13,15,251.0,226.5,1.55,18.95,358.0,470.22,371.13
2018,11,8,13,30,254.0,216.0,1.6,18.9,345.0,454.5,360.16
2018,11,8,13,45,316.0,195.0,1.6,18.9,347.0,470.41,374.21
2018,11,8,14,0,378.0,174.0,1.6,18.9,349.0,481.8,384.4
2018,11,8,14,15,481.5,156.5,1.6,18.7,363.0,532.85,424.59
2018,11,8,14,30,585.0,139.0,1.6,18.5,377.0,563.46,448.58
2018,11,8,14,45,528.0,135.0,1.6,18.3,334.5,499.16,399.16
2018,11,8,15,0,471.0,131.0,1.6,18.1,292.0,437.91,351.59
2018,11,8,15,15,430.5,119.0,1.6,18.1,251.5,380.35,305.65
2018,11,8,15,30,390.0,107.0,1.6,18.1,211.0,325.54,260.64
2018,11,8,15,45,328.0,91.0,1.5,16.9,167.5,260.03,206.94
2018,11,8,16,0,266.0,75.0,1.4,15.7,124.0,194.93,152.47
2018,11,8,16,15,196.5,55.5,1.45,14.9,86.0,135.32,101.82
2018,11,8,16,30,127.0,36.0,1.5,14.1,48.0,82.89,55.94
2018,11,8,16,45,72.5,20.5,1.5,13.35,26.5,41.55,0.0
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,7.76,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,38.0,6.5,1.6,8.55,7.5,0.0,0.0
2018,11,9,7,0,76.0,13.0,1.6,8.7,15.0,26.86,0.0
2018,11,9,7,15,183.0,27.5,1.6,9.3,45.5,85.03,43.0
2018,11,9,7,30,290.0,42.0,1.6,9.9,76.0,147.42,108.33
2018,11,9,7,45,332.5,55.0,1.6,10.55,110.0,193.25,151.01
2018,11,9,8,0,375.0,68.0,1.6,11.2,144.0,243.49,196.11
2018,11,9,8,15,375.0,80.5,1.55,11.8,171.5,277.42,227.0
2018,11,9,8,30,375.0,93.0,1.5,12.4,199.0,310.67,255.95
2018,11,9,8,45,468.5,99.5,1.45,13.05,252.0,388.32,319.66
2018,11,9,9,0,562.0,106.0,1.4,13.7,305.0,476.67,389.44
2018,11,9,9,15,592.0,119.0,1.25,14.2,348.5,534.62,432.62
2018,11,9,9,30,622.0,132.0,1.1,14.7,392.0,593.05,474.56
2018,11,9,9,45,554.5,161.0,0.95,15.15,405.5,597.36,473.84
2018,11,9,10,0,487.0,190.0,0.8,15.6,419.0,597.79,470.21
2018,11,9,10,15,498.0,196.5,0.7,15.95,441.5,628.29,490.36
2018,11,9,10,30,509.0,203.0,0.6,16.3,464.0,657.46,508.64
2018,11,9,10,45,512.5,209.5,0.5,16.65,480.0,678.96,520.97
2018,11,9,11,0,516.0,216.0,0.4,17.0,496.0,698.51,531.73
2018,11,9,11,15,517.0,219.0,0.35,17.25,504.0,709.99,537.82
2018,11,9,11,30,518.0,222.0,0.3,17.5,512.0,719.28,542.52
2018,11,9,11,45,513.5,224.0,0.25,17.75,512.5,720.49,541.73
2018,11,9,12,0,509.0,226.0,0.2,18.0,513.0,719.42,539.61
2018,11,9,12,15,512.5,222.5,0.35,18.1,509.5,716.92,540.16
2018,11,9,12,30,516.0,219.0,0.5,18.2,506.0,712.15,539.3
2018,11,9,12,45,517.5,214.0,0.6,18.3,496.5,701.75,533.81
2018,11,9,13,0,519.0,209.0,0.7,18.4,487.0,689.12,526.75
2018,11,9,13,15,507.5,205.0,0.85,18.3,468.5,664.87,512.14
2018,11,9,13,30,496.0,201.0,1.0,18.2,450.0,639.04,496.05
2018,11,9,13,45,479.5,193.5,1.1,18.1,424.0,604.14,472.47
2018,11,9,14,0,463.0,186.0,1.2,18.0,398.0,568.36,447.73
2018,11,9,14,15,441.5,176.0,1.3,17.65,366.5,525.71,417.62
2018,11,9,14,30,420.0,166.0,1.4,17.3,335.0,483.07,386.64
2018,11,9,14,45,393.0,152.5,1.45,16.95,299.0,424.96,342.78
2018,11,9,15,0,366.0,139.0,1.5,16.6,263.0,377.12,305.58
2018,11,9,15,15,329.0,123.5,1.5,16.6,224.0,323.04,261.78
2018,11,9,15,30,292.0,108.0,1.5,16.6,185.0,271.73,219.23
2018,11,9,15,45,251.0,89.5,1.6,14.9,147.0,218.1,175.14
2018,11,9,16,0,210.0,71.0,1.7,13.2,109.0,168.24,132.85
2018,11,9,16,15,160.5,51.5,1.75,12.55,76.0,118.28,89.41
2018,11,9,16,30,111.0,32.0,1.8,11.9,43.0,73.2,48.69
2018,11,9,16,45,64.0,18.5,1.9,11.2,24.0,36.99,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,7.58,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,20.5,5.0,1.6,7.1,5.5,0.0,0.0
2018,11,10,7,0,41.0,10.0,1.6,7.2,11.0,17.27,0.0
2018,11,10,7,15,113.5,26.0,1.6,7.95,37.0,65.42,29.22
2018,11,10,7,30,186.0,42.0,1.6,8.7,63.0,115.93,85.24
2018,11,10,7,45,250.5,58.0,1.65,9.45,99.5,167.21,131.23
2018,11,10,8,0,315.0,74.0,1.7,10.2,136.0,225.33,182.26
2018,11,10,8,15,349.5,86.0,1.65,10.85,170.5,271.41,222.87
2018,11,10,8,30,384.0,98.0,1.6,11.5,205.0,320.33,264.65
2018,11,10,8,45,415.5,109.5,1.55,12.1,241.5,369.5,305.35
2018,11,10,9,0,447.0,121.0,1.5,12.7,278.0,420.49,346.19
2018,11,10,9,15,470.0,129.0,1.35,13.3,309.5,463.5,379.1
2018,11,10,9,30,493.0,137.0,1.2,13.9,341.0,506.93,411.14
2018,11,10,9,45,523.0,145.0,1.05,14.45,376.0,555.47,445.92
2018,11,10,10,0,553.0,153.0,0.9,15.0,411.0,604.23,479.46
2018,11,10,10,15,556.0,158.0,0.75,15.5,429.0,628.49,493.89
2018,11,10,10,30,559.0,163.0,0.6,16.0,447.0,650.85,506.59
2018,11,10,10,45,583.0,166.5,0.5,16.5,471.5,686.64,529.2
2018,11,10,11,0,607.0,170.0,0.4,17.0,496.0,721.03,550.01
2018,11,10,11,15,618.5,172.5,0.35,17.3,510.5,741.94,562.26
2018,11,10,11,30,630.0,175.0,0.3,17.6,525.0,764.63,575.65
2018,11,10,11,45,627.5,176.5,0.25,17.9,526.5,767.57,575.65
2018,11,10,12,0,625.0,178.0,0.2,18.2,528.0,763.83,571.68
2018,11,10,12,15,619.5,178.0,0.25,18.3,522.5,757.2,567.84
2018,11,10,12,30,614.0,178.0,0.3,18.4,517.0,748.04,562.4
2018,11,10,12,45,604.5,177.0,0.4,18.5,504.5,731.91,553.07
2018,11,10,13,0,595.0,176.0,0.5,18.6,492.0,713.54,542.21
2018,11,10,13,15,584.0,172.0,0.6,18.6,473.0,688.43,526.77
2018,11,10,13,30,573.0,168.0,0.7,18.6,454.0,661.48,509.76
2018,11,10,13,45,557.0,162.5,0.8,18.55,428.5,627.37,487.28
2018,11,10,14,0,541.0,157.0,0.9,18.5,403.0,592.12,463.42
2018,11,10,14,15,521.0,149.5,1.05,18.2,372.5,550.9,435.28
2018,11,10,14,30,501.0,142.0,1.2,17.9,342.0,509.34,405.83
2018,11,10,14,45,472.5,132.5,1.35,17.6,306.5,460.19,369.41
2018,11,10,15,0,444.0,123.0,1.5,17.3,271.0,412.0,332.44
2018,11,10,15,15,403.5,110.5,1.5,17.3,231.5,355.34,286.76
2018,11,10,15,30,363.0,98.0,1.5,17.3,192.0,301.5,242.21
2018,11,10,15,45,314.5,82.5,1.75,16.1,153.5,244.03,194.92
2018,11,10,16,0,266.0,67.0,2.0,14.9,115.0,191.0,149.79
2018,11,10,16,15,206.0,50.5,2.05,14.3,81.0,137.89,103.63
2018,11,10,16,30,146.0,34.0,2.1,13.7,47.0,91.35,60.52
2018,11,10,16,45,84.0,19.5,2.15,13.15,26.0,42.58,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.6,5.0,8.39,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.3,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,57.0,6.5,1.75,9.85,7.5,0.0,0.0
2018,11,11,7,0,114.0,13.0,1.8,9.9,15.0,33.73,0.0
2018,11,11,7,15,266.5,24.5,1.8,10.35,48.5,100.1,38.28
2018,11,11,7,30,419.0,36.0,1.8,10.8,82.0,178.71,128.29
2018,11,11,7,45,520.5,43.5,1.8,11.25,127.0,247.15,190.54
2018,11,11,8,0,622.0,51.0,1.8,11.7,172.0,325.6,259.34
2018,11,11,8,15,676.0,56.0,1.8,12.3,216.5,388.85,314.91
2018,11,11,8,30,730.0,61.0,1.8,12.9,261.0,453.22,369.55
2018,11,11,8,45,765.5,65.0,1.8,13.5,303.5,512.43,418.12
2018,11,11,9,0,801.0,69.0,1.8,14.1,346.0,572.69,465.63
2018,11,11,9,15,813.5,74.5,1.8,14.65,382.0,620.64,502.07
2018,11,11,9,30,826.0,80.0,1.8,15.2,418.0,667.07,536.19
2018,11,11,9,45,828.5,86.5,1.8,15.75,447.5,705.76,562.59
2018,11,11,10,0,831.0,93.0,1.8,16.3,477.0,741.78,586.23
2018,11,11,10,15,845.0,94.5,1.75,16.75,503.0,778.19,609.57
2018,11,11,10,30,859.0,96.0,1.7,17.2,529.0,812.2,630.8
2018,11,11,10,45,869.0,97.0,1.7,17.7,548.0,839.72,647.66
2018,11,11,11,0,879.0,98.0,1.7,18.2,567.0,864.22,662.4
2018,11,11,11,15,884.0,99.0,1.65,18.55,578.5,881.32,671.85
2018,11,11,11,30,889.0,100.0,1.6,18.9,590.0,894.97,679.06
2018,11,11,11,45,891.0,99.5,1.6,19.3,593.0,900.75,681.58
2018,11,11,12,0,893.0,99.0,1.6,19.7,596.0,902.92,681.88
2018,11,11,12,15,880.0,102.5,1.55,19.9,588.5,893.24,674.31
2018,11,11,12,30,867.0,106.0,1.5,20.1,581.0,880.04,664.66
2018,11,11,12,45,847.0,109.5,1.45,20.3,565.5,857.57,648.92
2018,11,11,13,0,827.0,113.0,1.4,20.5,550.0,832.07,631.31
2018,11,11,13,15,815.5,112.0,1.35,20.55,529.5,810.67,616.95
2018,11,11,13,30,804.0,111.0,1.3,20.6,509.0,781.7,597.36
2018,11,11,13,45,787.0,109.0,1.25,20.65,481.5,744.88,572.35
2018,11,11,14,0,770.0,107.0,1.2,20.7,454.0,706.11,545.85
2018,11,11,14,15,746.0,103.5,1.1,20.55,420.0,659.05,512.13
2018,11,11,14,30,722.0,100.0,1.0,20.4,386.0,611.11,476.92
2018,11,11,14,45,687.5,96.0,0.9,20.25,347.0,555.53,435.28
2018,11,11,15,0,653.0,92.0,0.8,20.1,308.0,500.57,393.1
2018,11,11,15,15,610.0,84.5,0.8,20.1,265.5,438.4,344.81
2018,11,11,15,30,567.0,77.0,0.8,20.1,223.0,378.56,296.72
2018,11,11,15,45,498.0,69.0,0.6,18.45,179.5,309.6,240.99
2018,11,11,16,0,429.0,61.0,0.4,16.8,136.0,246.31,188.22
2018,11,11,16,15,329.0,48.0,0.55,16.0,95.5,175.49,129.21
2018,11,11,16,30,229.0,35.0,0.7,15.2,55.0,115.59,74.67
2018,11,11,16,45,127.5,20.0,0.8,14.4,30.0,55.04,0.0
2018,11,11,17,0,26.0,5.0,0.9,13.6,5.0,9.04,0.0
2018,11,11,17,15,13.0,2.5,0.95,13.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,45,25.5,4.5,2.45,8.35,5.0,0.0,0.0
2018,11,12,7,0,51.0,9.0,2.4,8.4,10.0,18.05,0.0
2018,11,12,7,15,152.5,23.0,2.35,8.9,37.0,69.91,19.87
2018,11,12,7,30,254.0,37.0,2.3,9.4,64.0,129.89,93.34
2018,11,12,7,45,336.5,49.0,2.25,9.9,102.5,186.19,144.77
2018,11,12,8,0,419.0,61.0,2.2,10.4,141.0,252.55,203.38
2018,11,12,8,15,513.0,67.5,2.1,11.05,189.5,325.78,266.71
2018,11,12,8,30,607.0,74.0,2.0,11.7,238.0,407.03,334.97
2018,11,12,8,45,658.5,78.5,1.9,12.35,282.0,470.03,386.63
2018,11,12,9,0,710.0,83.0,1.8,13.0,326.0,535.8,438.56
2018,11,12,9,15,720.0,91.0,1.8,13.75,360.5,581.49,473.22
2018,11,12,9,30,730.0,99.0,1.8,14.5,395.0,625.78,505.72
2018,11,12,9,45,728.0,108.5,1.75,15.25,423.0,661.64,530.43
2018,11,12,10,0,726.0,118.0,1.7,16.0,451.0,694.85,552.43
2018,11,12,10,15,742.0,120.5,1.65,16.5,476.5,731.26,576.28
2018,11,12,10,30,758.0,123.0,1.6,17.0,502.0,765.72,598.15
2018,11,12,10,45,770.0,124.5,1.55,17.5,521.0,793.56,615.04
2018,11,12,11,0,782.0,126.0,1.5,18.0,540.0,818.81,630.0
2018,11,12,11,15,789.0,126.5,1.5,18.3,551.5,835.9,640.3
2018,11,12,11,30,796.0,127.0,1.5,18.6,563.0,849.91,648.65
2018,11,12,11,45,798.5,127.5,1.45,18.95,566.5,856.9,651.58
2018,11,12,12,0,801.0,128.0,1.4,19.3,570.0,860.59,652.47
2018,11,12,12,15,789.5,130.0,1.4,19.4,563.0,850.74,645.6
2018,11,12,12,30,778.0,132.0,1.4,19.5,556.0,837.7,636.86
2018,11,12,12,45,758.5,135.0,1.35,19.65,540.5,816.06,621.64
2018,11,12,13,0,739.0,138.0,1.3,19.8,525.0,791.71,604.75
2018,11,12,13,15,726.5,136.0,1.25,19.8,505.0,765.0,586.61
2018,11,12,13,30,714.0,134.0,1.2,19.8,485.0,735.9,566.82
2018,11,12,13,45,695.0,131.5,1.15,19.75,458.0,699.14,541.34
2018,11,12,14,0,676.0,129.0,1.1,19.7,431.0,660.79,514.0
2018,11,12,14,15,651.5,124.0,1.05,19.5,398.0,614.63,480.88
2018,11,12,14,30,627.0,119.0,1.0,19.3,365.0,567.86,446.67
2018,11,12,14,45,593.0,112.5,0.95,19.05,327.0,513.38,405.93
2018,11,12,15,0,559.0,106.0,0.9,18.8,289.0,457.77,363.33
2018,11,12,15,15,513.5,97.5,0.9,18.8,248.5,398.1,316.26
2018,11,12,15,30,468.0,89.0,0.9,18.8,208.0,341.42,270.12
2018,11,12,15,45,404.0,77.0,0.9,17.25,166.0,276.15,217.37
2018,11,12,16,0,340.0,65.0,0.9,15.7,124.0,216.76,167.72
2018,11,12,16,15,250.5,49.5,0.9,15.4,86.0,151.38,112.1
2018,11,12,16,30,161.0,34.0,0.9,15.1,48.0,95.63,60.66
2018,11,12,16,45,88.5,19.0,0.85,14.75,26.0,37.34,0.0
2018,11,12,17,0,16.0,4.0,0.8,14.4,4.0,6.43,0.0
2018,11,12,17,15,8.0,2.0,0.7,14.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,1.95,9.25,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,1.9,9.2,4.0,3.81,0.0
2018,11,13,7,15,0.0,12.0,1.9,9.55,12.0,11.12,0.0
2018,11,13,7,30,0.0,20.0,1.9,9.9,20.0,18.55,9.39
2018,11,13,7,45,0.0,29.5,1.9,10.25,29.5,27.39,17.61
2018,11,13,8,0,0.0,39.0,1.9,10.6,39.0,36.23,25.53
2018,11,13,8,15,0.0,42.5,1.9,11.1,42.5,39.48,28.5
2018,11,13,8,30,0.0,46.0,1.9,11.6,46.0,42.74,31.36
2018,11,13,8,45,18.5,76.5,1.9,12.05,83.0,86.46,69.06
2018,11,13,9,0,37.0,107.0,1.9,12.5,120.0,131.62,107.43
2018,11,13,9,15,60.5,136.5,1.9,12.9,160.0,181.02,148.82
2018,11,13,9,30,84.0,166.0,1.9,13.3,200.0,232.68,191.29
2018,11,13,9,45,65.0,165.0,1.9,13.75,192.5,219.3,179.28
2018,11,13,10,0,46.0,164.0,1.9,14.2,185.0,204.95,166.6
2018,11,13,10,15,65.0,189.5,1.85,14.3,221.0,249.8,203.16
2018,11,13,10,30,84.0,215.0,1.8,14.4,257.0,295.91,239.96
2018,11,13,10,45,127.0,223.5,1.75,14.55,289.0,354.21,286.53
2018,11,13,11,0,170.0,232.0,1.7,14.7,321.0,401.74,323.94
2018,11,13,11,15,253.5,228.0,1.65,14.75,364.0,482.44,387.34
2018,11,13,11,30,337.0,224.0,1.6,14.8,407.0,550.87,440.0
2018,11,13,11,45,380.5,215.5,1.5,14.85,423.0,579.62,461.28
2018,11,13,12,0,424.0,207.0,1.4,14.9,439.0,621.02,491.53
2018,11,13,12,15,424.0,205.5,1.4,14.95,436.0,618.03,488.93
2018,11,13,12,30,424.0,204.0,1.4,15.0,433.0,613.21,485.46
2018,11,13,12,45,353.5,212.5,1.4,15.1,400.5,546.24,434.65
2018,11,13,13,0,283.0,221.0,1.4,15.2,368.0,493.41,393.87
2018,11,13,13,15,210.0,217.5,1.4,15.15,324.5,412.8,331.66
2018,11,13,13,30,137.0,214.0,1.4,15.1,281.0,347.62,280.03
2018,11,13,13,45,183.5,199.5,1.35,15.1,284.0,362.38,293.43
2018,11,13,14,0,230.0,185.0,1.3,15.1,287.0,385.33,312.34
2018,11,13,14,15,173.5,173.0,1.2,14.8,247.0,314.0,255.42
2018,11,13,14,30,117.0,161.0,1.1,14.5,207.0,257.41,209.69
2018,11,13,14,45,175.5,142.0,1.05,14.2,203.0,267.29,219.2
2018,11,13,15,0,234.0,123.0,1.0,13.9,199.0,280.74,230.45
2018,11,13,15,15,210.5,109.0,1.0,13.9,170.5,241.82,197.81
2018,11,13,15,30,187.0,95.0,1.0,13.9,142.0,204.71,166.29
2018,11,13,15,45,154.5,79.0,0.9,13.2,113.0,163.24,130.91
2018,11,13,16,0,122.0,63.0,0.8,12.5,84.0,124.9,97.69
2018,11,13,16,15,78.0,46.5,0.8,12.3,58.5,80.34,59.24
2018,11,13,16,30,34.0,30.0,0.8,12.1,33.0,45.63,27.05
2018,11,13,16,45,22.0,16.5,0.8,11.9,18.0,20.49,0.0
2018,11,13,17,0,10.0,3.0,0.8,11.7,3.0,2.86,0.0
2018,11,13,17,15,5.0,1.5,0.8,11.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,6,45,24.5,4.0,1.25,8.3,4.5,0.0,0.0
2018,11,14,7,0,49.0,8.0,1.2,8.4,9.0,16.57,0.0
2018,11,14,7,15,168.5,22.0,1.15,9.05,36.5,71.17,1.7
2018,11,14,7,30,288.0,36.0,1.1,9.7,64.0,137.49,96.23
2018,11,14,7,45,369.5,46.5,1.05,10.4,102.0,194.38,149.2
2018,11,14,8,0,451.0,57.0,1.0,11.1,140.0,259.48,206.24
2018,11,14,8,15,518.0,65.0,0.95,11.75,183.5,323.12,261.11
2018,11,14,8,30,585.0,73.0,0.9,12.4,227.0,392.2,318.61
2018,11,14,8,45,625.0,78.5,0.9,13.1,267.0,448.74,364.48
2018,11,14,9,0,665.0,84.0,0.9,13.8,307.0,507.12,410.12
2018,11,14,9,15,683.5,90.5,0.8,14.45,341.5,554.53,444.94
2018,11,14,9,30,702.0,97.0,0.7,15.1,376.0,601.32,477.8
2018,11,14,9,45,710.5,103.5,0.65,15.7,405.0,640.15,504.14
2018,11,14,10,0,719.0,110.0,0.6,16.3,434.0,677.13,528.33
2018,11,14,10,15,730.0,113.5,0.5,16.85,457.5,710.51,547.97
2018,11,14,10,30,741.0,117.0,0.4,17.4,481.0,741.76,565.62
2018,11,14,10,45,710.5,123.5,0.35,17.95,483.0,740.65,561.72
2018,11,14,11,0,680.0,130.0,0.3,18.5,485.0,735.57,555.76
2018,11,14,11,15,724.5,126.5,0.35,18.75,511.5,778.13,584.44
2018,11,14,11,30,769.0,123.0,0.4,19.0,538.0,818.62,610.81
2018,11,14,11,45,770.0,123.5,0.45,19.3,541.0,824.22,613.93
2018,11,14,12,0,771.0,124.0,0.5,19.6,544.0,826.65,615.64
2018,11,14,12,15,767.0,124.0,0.6,19.65,539.0,821.06,613.68
2018,11,14,12,30,763.0,124.0,0.7,19.7,534.0,812.34,609.8
2018,11,14,12,45,755.0,123.5,0.8,19.75,521.5,796.65,601.25
2018,11,14,13,0,747.0,123.0,0.9,19.8,509.0,778.09,590.74
2018,11,14,13,15,732.5,121.0,1.0,19.7,488.0,749.88,573.78
2018,11,14,13,30,718.0,119.0,1.1,19.6,467.0,719.39,555.01
2018,11,14,13,45,707.0,114.5,1.25,19.55,442.0,686.63,534.65
2018,11,14,14,0,696.0,110.0,1.4,19.5,417.0,651.88,511.74
2018,11,14,14,15,645.5,109.0,1.45,19.2,377.5,592.01,468.62
2018,11,14,14,30,595.0,108.0,1.5,18.9,338.0,533.23,425.29
2018,11,14,14,45,551.5,103.0,1.55,18.65,299.5,476.13,382.03
2018,11,14,15,0,508.0,98.0,1.6,18.4,261.0,417.83,336.57
2018,11,14,15,15,460.0,89.0,1.6,18.4,221.5,358.81,288.76
2018,11,14,15,30,412.0,80.0,1.6,18.4,182.0,303.14,242.42
2018,11,14,15,45,402.5,68.0,1.7,16.65,152.0,264.4,209.79
2018,11,14,16,0,393.0,56.0,1.8,14.9,122.0,226.42,175.9
2018,11,14,16,15,304.5,43.5,1.95,14.2,85.0,161.8,119.7
2018,11,14,16,30,216.0,31.0,2.1,13.5,48.0,105.77,64.03
2018,11,14,16,45,120.5,17.5,2.2,12.8,26.0,42.69,0.0
2018,11,14,17,0,25.0,4.0,2.3,12.1,4.0,3.81,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,6,45,15.5,3.5,2.0,8.0,3.5,0.0,0.0
2018,11,15,7,0,31.0,7.0,2.0,8.1,7.0,12.28,0.0
2018,11,15,7,15,112.5,21.5,2.0,8.8,30.5,56.72,0.0
2018,11,15,7,30,194.0,36.0,2.0,9.5,54.0,110.77,76.74
2018,11,15,7,45,272.5,50.5,1.95,10.25,91.0,164.6,126.77
2018,11,15,8,0,351.0,65.0,1.9,11.0,128.0,226.87,181.43
2018,11,15,8,15,408.5,76.0,1.85,11.7,168.0,283.37,230.94
2018,11,15,8,30,466.0,87.0,1.8,12.4,208.0,344.91,283.33
2018,11,15,8,45,502.5,95.5,1.75,13.05,245.0,396.6,326.36
2018,11,15,9,0,539.0,104.0,1.7,13.7,282.0,450.36,369.58
2018,11,15,9,15,583.5,107.5,1.5,14.3,320.0,508.65,414.32
2018,11,15,9,30,628.0,111.0,1.3,14.9,358.0,565.88,456.39
2018,11,15,9,45,677.0,109.0,1.15,15.5,394.5,621.2,495.8
2018,11,15,10,0,726.0,107.0,1.0,16.1,431.0,677.07,533.94
2018,11,15,10,15,741.5,109.5,0.9,16.55,456.0,712.86,555.92
2018,11,15,10,30,757.0,112.0,0.8,17.0,481.0,746.7,576.16
2018,11,15,10,45,768.0,112.5,0.7,17.45,499.0,772.38,590.27
2018,11,15,11,0,779.0,113.0,0.6,17.9,517.0,795.46,602.4
2018,11,15,11,15,786.0,113.5,0.5,18.15,528.0,812.42,610.69
2018,11,15,11,30,793.0,114.0,0.4,18.4,539.0,826.38,616.98
2018,11,15,11,45,764.0,120.0,0.3,18.65,531.5,813.23,605.45
2018,11,15,12,0,735.0,126.0,0.2,18.9,524.0,796.66,592.38
2018,11,15,12,15,749.0,123.0,0.25,19.0,525.5,802.95,597.5
2018,11,15,12,30,763.0,120.0,0.3,19.1,527.0,806.0,600.3
2018,11,15,12,45,758.0,119.0,0.4,19.2,516.0,792.3,593.05
2018,11,15,13,0,753.0,118.0,0.5,19.3,505.0,775.66,584.11
2018,11,15,13,15,747.0,114.5,0.6,19.25,486.5,752.47,570.98
2018,11,15,13,30,741.0,111.0,0.7,19.2,468.0,726.64,555.88
2018,11,15,13,45,731.5,107.0,0.85,19.15,443.5,695.1,537.12
2018,11,15,14,0,722.0,103.0,1.0,19.1,419.0,661.43,516.09
2018,11,15,14,15,704.5,98.0,1.05,18.85,387.5,619.15,486.7
2018,11,15,14,30,687.0,93.0,1.1,18.6,356.0,575.71,455.61
2018,11,15,14,45,662.0,87.0,1.15,18.4,320.0,525.66,418.41
2018,11,15,15,0,637.0,81.0,1.2,18.2,284.0,475.64,379.96
2018,11,15,15,15,593.0,75.5,1.2,18.2,244.0,416.51,332.53
2018,11,15,15,30,549.0,70.0,1.2,18.2,204.0,359.77,285.55
2018,11,15,15,45,489.5,60.5,1.3,16.8,163.0,295.03,232.45
2018,11,15,16,0,430.0,51.0,1.4,15.4,122.0,235.29,181.49
2018,11,15,16,15,321.5,40.0,1.45,14.85,84.0,163.69,120.01
2018,11,15,16,30,213.0,29.0,1.5,14.3,46.0,101.92,59.3
2018,11,15,16,45,121.5,16.5,1.55,13.75,25.0,41.88,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.05,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,6,45,18.0,3.5,1.6,8.8,3.5,0.0,0.0
2018,11,16,7,0,36.0,7.0,1.6,8.9,7.0,13.13,0.0
2018,11,16,7,15,135.5,20.5,1.55,9.65,31.0,60.31,0.0
2018,11,16,7,30,235.0,34.0,1.5,10.4,55.0,120.04,81.2
2018,11,16,7,45,341.0,44.0,1.45,11.1,94.0,180.52,137.51
2018,11,16,8,0,447.0,54.0,1.4,11.8,133.0,252.82,200.25
2018,11,16,8,15,434.5,67.0,1.3,12.4,160.5,285.47,230.9
2018,11,16,8,30,422.0,80.0,1.2,13.0,188.0,314.0,256.6
2018,11,16,8,45,529.0,81.5,1.15,13.6,239.5,397.14,324.74
2018,11,16,9,0,636.0,83.0,1.1,14.2,291.0,485.93,394.77
2018,11,16,9,15,647.0,92.5,1.0,14.7,324.5,530.72,428.09
2018,11,16,9,30,658.0,102.0,0.9,15.2,358.0,574.4,459.51
2018,11,16,9,45,639.0,116.5,0.75,15.75,381.5,601.28,476.35
2018,11,16,10,0,620.0,131.0,0.6,16.3,405.0,624.52,489.79
2018,11,16,10,15,634.5,135.5,0.55,16.7,429.5,659.07,512.78
2018,11,16,10,30,649.0,140.0,0.5,17.1,454.0,691.94,533.88
2018,11,16,10,45,657.0,143.5,0.45,17.5,471.5,716.63,548.77
2018,11,16,11,0,665.0,147.0,0.4,17.9,489.0,738.96,561.61
2018,11,16,11,15,670.5,148.5,0.4,18.25,499.5,754.55,570.72
2018,11,16,11,30,676.0,150.0,0.4,18.6,510.0,767.46,578.16
2018,11,16,11,45,676.5,150.5,0.4,18.95,512.5,772.26,580.26
2018,11,16,12,0,677.0,151.0,0.4,19.3,515.0,774.19,580.68
2018,11,16,12,15,690.0,146.0,0.4,19.45,514.0,777.76,582.8
2018,11,16,12,30,703.0,141.0,0.4,19.6,513.0,778.26,582.98
2018,11,16,12,45,717.5,133.0,0.4,19.7,505.5,773.44,579.88
2018,11,16,13,0,732.0,125.0,0.4,19.8,498.0,765.24,574.73
2018,11,16,13,15,720.0,123.0,0.4,19.75,478.5,739.44,558.11
2018,11,16,13,30,708.0,121.0,0.4,19.7,459.0,711.31,540.07
2018,11,16,13,45,690.0,118.0,0.45,19.65,433.0,675.4,517.14
2018,11,16,14,0,672.0,115.0,0.5,19.6,407.0,637.92,492.01
2018,11,16,14,15,648.0,111.0,0.55,19.35,375.5,593.89,461.86
2018,11,16,14,30,624.0,107.0,0.6,19.1,344.0,549.24,430.36
2018,11,16,14,45,590.0,101.5,0.7,18.8,307.5,496.55,392.29
2018,11,16,15,0,556.0,96.0,0.8,18.5,271.0,444.69,353.36
2018,11,16,15,15,511.5,87.5,0.8,18.5,231.5,385.49,306.38
2018,11,16,15,30,467.0,79.0,0.8,18.5,192.0,327.68,259.13
2018,11,16,15,45,402.5,68.0,1.1,17.15,152.0,263.92,207.69
2018,11,16,16,0,338.0,57.0,1.4,15.8,112.0,206.07,158.95
2018,11,16,16,15,251.5,43.0,1.45,15.2,77.0,143.99,105.38
2018,11,16,16,30,165.0,29.0,1.5,14.6,42.0,88.52,49.46
2018,11,16,16,45,90.0,16.0,1.6,14.05,22.5,34.58,0.0
2018,11,16,17,0,15.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,6,45,11.0,2.5,1.7,7.5,2.5,0.0,0.0
2018,11,17,7,0,22.0,5.0,1.7,7.5,5.0,8.68,0.0
2018,11,17,7,15,109.5,19.5,1.7,8.15,28.0,52.52,0.0
2018,11,17,7,30,197.0,34.0,1.7,8.8,51.0,109.09,72.72
2018,11,17,7,45,273.0,48.0,1.7,9.5,86.5,161.12,123.39
2018,11,17,8,0,349.0,62.0,1.7,10.2,122.0,221.41,176.77
2018,11,17,8,15,376.5,73.5,1.6,10.75,154.5,264.75,215.91
2018,11,17,8,30,404.0,85.0,1.5,11.3,187.0,310.21,255.57
2018,11,17,8,45,462.0,93.5,1.45,11.9,228.5,370.38,305.84
2018,11,17,9,0,520.0,102.0,1.4,12.5,270.0,434.66,357.74
2018,11,17,9,15,588.5,102.5,1.35,13.1,313.5,503.61,411.74
2018,11,17,9,30,657.0,103.0,1.3,13.7,357.0,573.26,464.5
2018,11,17,9,45,699.0,101.5,1.25,14.3,391.0,624.75,501.88
2018,11,17,10,0,741.0,100.0,1.2,14.9,425.0,676.35,538.08
2018,11,17,10,15,756.0,102.5,1.15,15.3,450.0,712.03,561.14
2018,11,17,10,30,771.0,105.0,1.1,15.7,475.0,745.73,582.53
2018,11,17,10,45,781.0,106.0,1.05,16.15,493.0,771.4,597.84
2018,11,17,11,0,791.0,107.0,1.0,16.6,511.0,794.42,611.22
2018,11,17,11,15,796.0,108.0,1.0,16.8,521.5,810.47,621.04
2018,11,17,11,30,801.0,109.0,1.0,17.0,532.0,818.77,625.71
2018,11,17,11,45,803.0,109.0,0.95,17.25,535.5,824.87,628.23
2018,11,17,12,0,805.0,109.0,0.9,17.5,539.0,827.71,628.65
2018,11,17,12,15,771.0,119.0,0.95,17.5,528.0,813.6,619.88
2018,11,17,12,30,737.0,129.0,1.0,17.5,517.0,791.63,605.98
2018,11,17,12,45,688.0,141.0,1.0,17.55,497.0,756.6,582.27
2018,11,17,13,0,639.0,153.0,1.0,17.6,477.0,719.23,556.65
2018,11,17,13,15,628.5,150.0,1.05,17.5,458.5,695.09,541.0
2018,11,17,13,30,618.0,147.0,1.1,17.4,440.0,668.82,523.4
2018,11,17,13,45,602.5,142.0,1.1,17.35,415.0,631.2,496.83
2018,11,17,14,0,587.0,137.0,1.1,17.3,390.0,596.18,471.7
2018,11,17,14,15,564.0,130.5,1.15,17.05,359.0,553.22,440.81
2018,11,17,14,30,541.0,124.0,1.2,16.8,328.0,509.99,408.92
2018,11,17,14,45,510.0,116.0,1.25,16.55,293.0,460.18,371.0
2018,11,17,15,0,479.0,108.0,1.3,16.3,258.0,411.42,332.75
2018,11,17,15,15,434.5,98.0,1.3,16.3,219.5,354.7,286.57
2018,11,17,15,30,390.0,88.0,1.3,16.3,181.0,301.06,241.68
2018,11,17,15,45,332.0,74.5,1.4,14.75,143.0,241.14,192.08
2018,11,17,16,0,274.0,61.0,1.5,13.2,105.0,186.59,145.49
2018,11,17,16,15,197.5,44.5,1.45,12.65,71.0,128.43,94.76
2018,11,17,16,30,121.0,28.0,1.4,12.1,37.0,75.04,40.27
2018,11,17,16,45,64.0,15.0,1.4,11.55,19.5,28.01,0.0
2018,11,17,17,0,7.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
