Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,6,45,12.5,2.5,1.15,7.4,2.5,0.0,0.0
2018,11,18,7,0,25.0,5.0,1.2,7.3,5.0,9.17,0.0
2018,11,18,7,15,118.0,19.0,1.2,7.9,28.0,45.1,0.0
2018,11,18,7,30,211.0,33.0,1.2,8.5,51.0,110.97,71.94
2018,11,18,7,45,299.5,46.0,1.25,9.05,88.0,167.31,127.55
2018,11,18,8,0,388.0,59.0,1.3,9.6,125.0,232.5,185.14
2018,11,18,8,15,373.0,71.5,1.35,10.25,149.0,260.17,211.98
2018,11,18,8,30,358.0,84.0,1.4,10.9,173.0,285.73,235.67
2018,11,18,8,45,399.0,94.5,1.5,11.55,209.5,336.84,279.09
2018,11,18,9,0,440.0,105.0,1.6,12.2,246.0,390.69,323.47
2018,11,18,9,15,517.5,107.5,1.65,12.75,292.0,460.11,379.41
2018,11,18,9,30,595.0,110.0,1.7,13.3,338.0,538.43,440.55
2018,11,18,9,45,644.0,110.5,1.7,13.85,375.5,595.06,483.14
2018,11,18,10,0,693.0,111.0,1.7,14.4,413.0,652.49,525.39
2018,11,18,10,15,715.5,112.5,1.7,14.85,439.5,691.45,552.53
2018,11,18,10,30,738.0,114.0,1.7,15.3,466.0,728.89,577.75
2018,11,18,10,45,746.5,116.5,1.65,15.8,484.0,754.52,593.61
2018,11,18,11,0,755.0,119.0,1.6,16.3,502.0,777.57,607.57
2018,11,18,11,15,759.5,120.5,1.6,16.6,512.5,793.4,617.34
2018,11,18,11,30,764.0,122.0,1.6,16.9,523.0,806.27,625.17
2018,11,18,11,45,764.0,123.0,1.55,17.2,526.0,811.72,627.4
2018,11,18,12,0,764.0,124.0,1.5,17.5,529.0,814.03,627.63
2018,11,18,12,15,744.5,129.0,1.5,17.6,521.0,801.44,618.7
2018,11,18,12,30,725.0,134.0,1.5,17.7,513.0,785.85,607.95
2018,11,18,12,45,696.0,139.0,1.5,17.8,496.5,759.62,589.82
2018,11,18,13,0,667.0,144.0,1.5,17.9,480.0,731.04,570.11
2018,11,18,13,15,654.0,142.0,1.5,17.85,461.0,705.62,552.76
2018,11,18,13,30,641.0,140.0,1.5,17.8,442.0,678.08,533.37
2018,11,18,13,45,622.0,136.0,1.55,17.8,416.0,642.03,507.82
2018,11,18,14,0,603.0,132.0,1.6,17.8,390.0,604.62,480.84
2018,11,18,14,15,578.5,126.5,1.6,17.5,359.0,557.75,446.5
2018,11,18,14,30,554.0,121.0,1.6,17.2,328.0,514.31,413.87
2018,11,18,14,45,521.5,113.0,1.65,16.9,292.5,463.19,374.65
2018,11,18,15,0,489.0,105.0,1.7,16.6,257.0,413.21,335.15
2018,11,18,15,15,434.0,95.0,1.7,16.6,216.0,350.66,284.01
2018,11,18,15,30,379.0,85.0,1.7,16.6,175.0,292.14,234.97
2018,11,18,15,45,281.5,70.5,1.75,15.2,130.0,214.8,171.06
2018,11,18,16,0,184.0,56.0,1.8,13.8,85.0,140.18,108.6
2018,11,18,16,15,125.5,41.0,1.75,13.35,58.0,94.86,68.93
2018,11,18,16,30,67.0,26.0,1.7,12.9,31.0,52.93,25.75
2018,11,18,16,45,37.0,14.0,1.65,12.45,16.5,21.26,0.0
2018,11,18,17,0,7.0,2.0,1.6,12.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.55,11.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,2.0,1.2,8.65,2.0,0.0,0.0
2018,11,19,7,0,12.0,4.0,1.2,8.7,4.0,3.81,0.0
2018,11,19,7,15,43.0,17.0,1.2,9.2,20.0,25.96,0.0
2018,11,19,7,30,74.0,30.0,1.2,9.7,36.0,62.19,37.64
2018,11,19,7,45,121.0,45.0,1.25,10.25,62.0,99.68,74.9
2018,11,19,8,0,168.0,60.0,1.3,10.8,88.0,140.94,111.51
2018,11,19,8,15,187.0,76.0,1.3,11.4,115.0,175.91,142.72
2018,11,19,8,30,206.0,92.0,1.3,12.0,142.0,212.48,174.58
2018,11,19,8,45,280.0,101.0,1.25,12.6,182.0,271.18,224.08
2018,11,19,9,0,354.0,110.0,1.2,13.2,222.0,345.93,285.15
2018,11,19,9,15,401.5,116.5,1.2,13.85,257.5,397.85,326.48
2018,11,19,9,30,449.0,123.0,1.2,14.5,293.0,452.33,368.85
2018,11,19,9,45,471.5,130.5,1.25,15.1,322.0,492.77,399.39
2018,11,19,10,0,494.0,138.0,1.3,15.7,351.0,533.16,429.31
2018,11,19,10,15,568.5,131.0,1.3,16.2,389.5,600.05,479.11
2018,11,19,10,30,643.0,124.0,1.3,16.7,428.0,665.0,526.09
2018,11,19,10,45,688.5,119.0,1.3,17.15,455.5,709.58,556.03
2018,11,19,11,0,734.0,114.0,1.3,17.6,483.0,752.9,584.78
2018,11,19,11,15,671.0,130.5,1.3,17.9,473.5,730.23,567.17
2018,11,19,11,30,608.0,147.0,1.3,18.2,464.0,702.76,546.98
2018,11,19,11,45,687.5,129.5,1.35,18.45,490.0,753.38,582.89
2018,11,19,12,0,767.0,112.0,1.4,18.7,516.0,800.66,615.24
2018,11,19,12,15,759.5,112.0,1.35,18.8,509.5,792.42,608.27
2018,11,19,12,30,752.0,112.0,1.3,18.9,503.0,781.16,599.98
2018,11,19,12,45,697.5,120.5,1.3,19.0,476.5,738.41,570.38
2018,11,19,13,0,643.0,129.0,1.3,19.1,450.0,693.79,539.52
2018,11,19,13,15,610.0,132.5,1.25,19.1,428.0,659.34,515.14
2018,11,19,13,30,577.0,136.0,1.2,19.1,406.0,623.54,488.9
2018,11,19,13,45,573.5,131.0,1.15,19.05,387.0,599.69,471.78
2018,11,19,14,0,570.0,126.0,1.1,19.0,368.0,573.85,452.86
2018,11,19,14,15,551.5,119.0,1.05,18.8,339.0,529.81,420.39
2018,11,19,14,30,533.0,112.0,1.0,18.6,310.0,489.56,390.12
2018,11,19,14,45,548.0,101.0,0.95,18.45,286.5,468.23,373.58
2018,11,19,15,0,563.0,90.0,0.9,18.3,263.0,440.49,351.28
2018,11,19,15,15,518.0,82.5,0.9,18.3,224.5,382.17,304.37
2018,11,19,15,30,473.0,75.0,0.9,18.3,186.0,326.45,258.37
2018,11,19,15,45,410.5,64.5,0.8,16.85,147.0,262.65,205.81
2018,11,19,16,0,348.0,54.0,0.7,15.4,108.0,206.06,157.69
2018,11,19,16,15,260.0,40.5,0.65,15.1,73.5,143.91,103.76
2018,11,19,16,30,172.0,27.0,0.6,14.8,39.0,86.83,41.35
2018,11,19,16,45,91.0,14.5,0.5,14.5,20.5,33.26,0.0
2018,11,19,17,0,10.0,2.0,0.4,14.2,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.45,14.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,2.0,1.8,7.45,2.0,0.0,0.0
2018,11,20,7,0,29.0,4.0,1.8,7.5,4.0,0.0,0.0
2018,11,20,7,15,126.0,17.0,1.8,8.25,25.5,44.53,0.0
2018,11,20,7,30,223.0,30.0,1.8,9.0,47.0,108.48,64.56
2018,11,20,7,45,304.0,41.0,1.85,9.75,80.5,161.84,121.87
2018,11,20,8,0,385.0,52.0,1.9,10.5,114.0,222.6,176.27
2018,11,20,8,15,371.0,66.5,1.9,11.1,140.5,251.98,204.79
2018,11,20,8,30,357.0,81.0,1.9,11.7,167.0,280.37,230.96
2018,11,20,8,45,476.5,82.0,1.9,12.3,218.0,361.58,299.32
2018,11,20,9,0,596.0,83.0,1.9,12.9,269.0,456.89,376.93
2018,11,20,9,15,500.0,104.5,1.95,13.35,273.5,443.54,365.91
2018,11,20,9,30,404.0,126.0,2.0,13.8,278.0,425.46,350.63
2018,11,20,9,45,393.0,140.0,2.05,14.3,297.5,448.76,368.48
2018,11,20,10,0,382.0,154.0,2.1,14.8,317.0,470.01,384.02
2018,11,20,10,15,472.5,146.5,2.15,15.0,360.0,540.34,439.63
2018,11,20,10,30,563.0,139.0,2.2,15.2,403.0,613.38,495.89
2018,11,20,10,45,590.5,135.5,2.2,15.4,422.0,648.89,521.74
2018,11,20,11,0,618.0,132.0,2.2,15.6,441.0,678.09,542.81
2018,11,20,11,15,598.0,141.5,2.25,15.65,445.5,680.98,544.39
2018,11,20,11,30,578.0,151.0,2.3,15.7,450.0,680.77,543.7
2018,11,20,11,45,563.0,156.0,2.35,15.8,449.0,672.02,537.01
2018,11,20,12,0,548.0,161.0,2.4,15.9,448.0,666.26,532.47
2018,11,20,12,15,526.0,166.5,2.4,15.85,440.0,652.95,522.26
2018,11,20,12,30,504.0,172.0,2.4,15.8,432.0,637.62,510.59
2018,11,20,12,45,535.0,159.0,2.4,15.8,429.5,642.41,515.31
2018,11,20,13,0,566.0,146.0,2.4,15.8,427.0,644.19,517.63
2018,11,20,13,15,530.5,149.0,2.4,15.75,404.5,609.28,491.07
2018,11,20,13,30,495.0,152.0,2.4,15.7,382.0,573.66,463.97
2018,11,20,13,45,556.5,129.0,2.35,15.65,374.5,579.2,469.9
2018,11,20,14,0,618.0,106.0,2.3,15.6,367.0,585.33,475.54
2018,11,20,14,15,586.5,102.5,2.25,15.5,335.0,539.0,439.46
2018,11,20,14,30,555.0,99.0,2.2,15.4,303.0,492.76,403.13
2018,11,20,14,45,362.5,109.5,2.15,15.3,237.5,361.67,297.25
2018,11,20,15,0,170.0,120.0,2.1,15.2,172.0,232.16,190.28
2018,11,20,15,15,158.0,104.5,2.1,15.2,147.5,201.27,164.42
2018,11,20,15,30,146.0,89.0,2.1,15.2,123.0,171.24,138.42
2018,11,20,15,45,135.0,72.5,1.9,14.5,99.0,147.8,117.61
2018,11,20,16,0,124.0,56.0,1.7,13.8,75.0,118.07,91.08
2018,11,20,16,15,89.0,40.0,1.7,13.45,51.5,82.27,59.1
2018,11,20,16,30,54.0,24.0,1.7,13.1,28.0,42.91,17.17
2018,11,20,16,45,37.5,13.5,1.7,12.7,15.0,20.87,0.0
2018,11,20,17,0,21.0,3.0,1.7,12.3,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,1.7,12.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,21,6,45,10.0,1.5,3.05,12.65,1.5,0.0,0.0
2018,11,21,7,0,20.0,3.0,3.1,12.7,3.0,0.0,0.0
2018,11,21,7,15,15.5,9.0,3.1,12.75,9.5,12.03,0.0
2018,11,21,7,30,11.0,15.0,3.1,12.8,16.0,17.15,5.35
2018,11,21,7,45,5.5,18.5,3.1,12.8,19.0,19.21,10.06
2018,11,21,8,0,0.0,22.0,3.1,12.8,22.0,20.4,11.62
2018,11,21,8,15,1.0,32.0,3.0,12.85,32.0,30.13,20.14
2018,11,21,8,30,2.0,42.0,2.9,12.9,42.0,39.98,28.75
2018,11,21,8,45,5.5,43.0,2.85,12.95,44.5,42.84,31.34
2018,11,21,9,0,9.0,44.0,2.8,13.0,47.0,47.0,35.02
2018,11,21,9,15,4.5,36.5,2.8,13.1,38.0,36.64,26.03
2018,11,21,9,30,0.0,29.0,2.8,13.2,29.0,26.91,17.52
2018,11,21,9,45,1.0,52.0,2.8,13.25,52.5,49.02,36.43
2018,11,21,10,0,2.0,75.0,2.8,13.3,76.0,71.24,55.25
2018,11,21,10,15,1.0,76.0,2.85,13.4,76.5,71.49,55.29
2018,11,21,10,30,0.0,77.0,2.9,13.5,77.0,71.68,55.31
2018,11,21,10,45,0.0,75.5,2.95,13.65,75.5,70.28,54.03
2018,11,21,11,0,0.0,74.0,3.0,13.8,74.0,68.88,52.76
2018,11,21,11,15,0.0,64.5,3.0,13.85,64.5,60.02,45.24
2018,11,21,11,30,0.0,55.0,3.0,13.9,55.0,51.16,37.75
2018,11,21,11,45,1.0,67.5,3.0,14.0,68.0,63.66,48.29
2018,11,21,12,0,2.0,80.0,3.0,14.1,81.0,76.17,58.8
2018,11,21,12,15,2.0,89.0,2.9,14.1,90.0,84.67,65.91
2018,11,21,12,30,2.0,98.0,2.8,14.1,99.0,93.6,73.38
2018,11,21,12,45,1.0,91.0,2.7,14.1,91.5,85.85,66.9
2018,11,21,13,0,0.0,84.0,2.6,14.1,84.0,78.23,60.54
2018,11,21,13,15,2.5,87.5,2.5,14.1,88.5,83.67,65.27
2018,11,21,13,30,5.0,91.0,2.4,14.1,93.0,89.12,70.02
2018,11,21,13,45,121.0,77.0,2.25,14.1,127.5,180.48,150.09
2018,11,21,14,0,237.0,63.0,2.1,14.1,162.0,253.26,212.62
2018,11,21,14,15,304.5,53.5,2.0,14.0,171.0,286.1,240.26
2018,11,21,14,30,372.0,44.0,1.9,13.9,180.0,305.86,256.84
2018,11,21,14,45,412.5,42.0,1.75,13.8,178.5,313.49,262.31
2018,11,21,15,0,453.0,40.0,1.6,13.7,177.0,316.0,262.92
2018,11,21,15,15,265.0,29.5,1.6,13.7,107.0,184.44,152.25
2018,11,21,15,30,77.0,19.0,1.6,13.7,37.0,63.99,49.31
2018,11,21,15,45,38.5,13.5,1.3,13.15,22.5,32.72,22.2
2018,11,21,16,0,0.0,8.0,1.0,12.6,8.0,7.4,0.61
2018,11,21,16,15,0.0,5.5,1.0,12.1,5.5,5.09,0.0
2018,11,21,16,30,0.0,3.0,1.0,11.6,3.0,2.77,0.0
2018,11,21,16,45,0.0,1.5,1.05,11.1,1.5,1.43,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,45,13.0,2.0,1.55,10.5,1.5,0.0,0.0
2018,11,22,7,0,26.0,4.0,1.5,10.5,3.0,0.0,0.0
2018,11,22,7,15,146.5,12.0,1.55,10.75,21.0,43.79,0.0
2018,11,22,7,30,267.0,20.0,1.6,11.0,39.0,107.53,54.67
2018,11,22,7,45,302.0,25.5,1.65,11.25,61.0,143.28,105.16
2018,11,22,8,0,337.0,31.0,1.7,11.5,83.0,178.91,139.93
2018,11,22,8,15,205.5,33.5,1.8,11.65,68.0,137.04,110.01
2018,11,22,8,30,74.0,36.0,1.9,11.8,53.0,78.93,62.54
2018,11,22,8,45,55.0,44.5,2.05,12.0,58.5,76.43,60.87
2018,11,22,9,0,36.0,53.0,2.2,12.2,64.0,71.66,56.75
2018,11,22,9,15,23.0,54.0,2.3,12.4,61.5,66.02,51.73
2018,11,22,9,30,10.0,55.0,2.4,12.6,59.0,59.37,45.68
2018,11,22,9,45,9.0,80.5,2.55,12.85,84.0,81.49,64.36
2018,11,22,10,0,8.0,106.0,2.7,13.1,109.0,106.8,85.49
2018,11,22,10,15,10.0,113.5,2.85,13.3,118.0,115.9,92.98
2018,11,22,10,30,12.0,121.0,3.0,13.5,127.0,125.13,100.56
2018,11,22,10,45,7.0,119.5,3.1,13.65,123.0,119.6,95.59
2018,11,22,11,0,2.0,118.0,3.2,13.8,119.0,113.96,90.55
2018,11,22,11,15,12.5,138.5,3.3,13.8,145.0,143.66,115.58
2018,11,22,11,30,23.0,159.0,3.4,13.8,171.0,183.2,148.48
2018,11,22,11,45,19.5,152.0,3.5,13.8,162.0,163.65,132.18
2018,11,22,12,0,16.0,145.0,3.6,13.8,153.0,153.35,123.59
2018,11,22,12,15,8.0,122.0,3.65,13.8,126.0,122.83,98.02
2018,11,22,12,30,0.0,99.0,3.7,13.8,99.0,92.96,72.85
2018,11,22,12,45,0.0,103.0,3.8,13.75,103.0,97.02,76.34
2018,11,22,13,0,0.0,107.0,3.9,13.7,107.0,101.16,79.89
2018,11,22,13,15,0.0,81.0,3.95,13.6,81.0,75.42,58.38
2018,11,22,13,30,0.0,55.0,4.0,13.5,55.0,51.14,37.96
2018,11,22,13,45,0.0,62.5,4.05,13.4,62.5,58.13,43.98
2018,11,22,14,0,0.0,70.0,4.1,13.3,70.0,65.13,50.02
2018,11,22,14,15,0.0,59.0,4.15,13.2,59.0,54.86,41.38
2018,11,22,14,30,0.0,48.0,4.2,13.1,48.0,44.6,32.69
2018,11,22,14,45,0.5,56.5,4.25,12.95,56.5,52.83,39.82
2018,11,22,15,0,1.0,65.0,4.3,12.8,65.0,61.35,47.17
2018,11,22,15,15,1.0,69.0,4.3,12.8,69.0,66.21,51.27
2018,11,22,15,30,1.0,73.0,4.3,12.8,73.0,72.03,56.03
2018,11,22,15,45,0.5,57.0,4.3,12.6,57.0,55.62,41.74
2018,11,22,16,0,0.0,41.0,4.3,12.4,41.0,39.22,27.37
2018,11,22,16,15,4.0,29.0,4.3,12.4,29.5,28.76,17.59
2018,11,22,16,30,8.0,17.0,4.3,12.4,18.0,18.6,3.18
2018,11,22,16,45,8.0,9.5,4.3,12.4,10.0,10.76,0.0
2018,11,22,17,0,8.0,2.0,4.3,12.4,2.0,0.0,0.0
2018,11,22,17,15,4.0,1.0,4.3,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.5,2.35,11.35,2.5,2.38,0.0
2018,11,23,7,30,0.0,5.0,2.4,11.5,5.0,4.62,0.0
2018,11,23,7,45,0.0,6.0,2.5,11.6,6.0,5.55,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,6.48,0.0
2018,11,23,8,15,0.0,8.0,2.65,11.9,8.0,7.4,0.7
2018,11,23,8,30,0.0,9.0,2.7,12.1,9.0,8.33,1.55
2018,11,23,8,45,0.0,11.0,2.8,12.25,11.0,10.19,3.17
2018,11,23,9,0,0.0,13.0,2.9,12.4,13.0,12.04,4.78
2018,11,23,9,15,0.0,14.0,2.95,12.6,14.0,12.98,5.58
2018,11,23,9,30,0.0,15.0,3.0,12.8,15.0,13.91,6.36
2018,11,23,9,45,0.0,21.5,3.1,12.95,21.5,19.95,11.53
2018,11,23,10,0,0.0,28.0,3.2,13.1,28.0,25.99,16.68
2018,11,23,10,15,0.0,40.0,3.25,13.25,40.0,37.16,26.18
2018,11,23,10,30,0.0,52.0,3.3,13.4,52.0,48.34,35.62
2018,11,23,10,45,0.0,48.0,3.4,13.5,48.0,44.62,32.39
2018,11,23,11,0,0.0,44.0,3.5,13.6,44.0,40.9,29.18
2018,11,23,11,15,0.0,53.5,3.6,13.65,53.5,49.75,36.65
2018,11,23,11,30,0.0,63.0,3.7,13.7,63.0,58.62,44.1
2018,11,23,11,45,0.0,60.0,3.75,13.8,60.0,55.82,41.7
2018,11,23,12,0,0.0,57.0,3.8,13.9,57.0,53.02,39.32
2018,11,23,12,15,0.0,67.5,3.85,13.95,67.5,62.82,47.57
2018,11,23,12,30,0.0,78.0,3.9,14.0,78.0,72.62,55.82
2018,11,23,12,45,34.0,81.0,3.9,14.0,97.5,107.07,86.16
2018,11,23,13,0,68.0,84.0,3.9,14.0,117.0,144.92,119.04
2018,11,23,13,15,98.0,122.0,3.9,14.05,167.5,210.38,174.01
2018,11,23,13,30,128.0,160.0,3.9,14.1,218.0,276.1,228.32
2018,11,23,13,45,94.5,129.0,3.9,14.1,170.5,211.96,174.97
2018,11,23,14,0,61.0,98.0,3.9,14.1,123.0,149.92,122.87
2018,11,23,14,15,32.5,78.5,3.9,14.1,91.5,99.34,79.78
2018,11,23,14,30,4.0,59.0,3.9,14.1,60.0,57.42,43.57
2018,11,23,14,45,23.5,49.5,3.9,14.1,56.5,61.58,47.61
2018,11,23,15,0,43.0,40.0,3.9,14.1,53.0,66.54,52.09
2018,11,23,15,15,92.0,44.5,3.9,14.1,67.0,101.17,81.67
2018,11,23,15,30,141.0,49.0,3.9,14.1,81.0,126.24,101.99
2018,11,23,15,45,107.0,40.0,3.9,14.0,61.5,94.77,74.03
2018,11,23,16,0,73.0,31.0,3.9,13.9,42.0,66.53,49.08
2018,11,23,16,15,43.5,21.5,3.9,13.85,27.5,37.99,24.02
2018,11,23,16,30,14.0,12.0,3.9,13.8,13.0,16.68,1.42
2018,11,23,16,45,12.5,7.0,3.85,13.8,7.5,9.34,0.0
2018,11,23,17,0,11.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.75,13.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,2.05,10.65,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,11,24,7,15,191.0,12.5,2.15,10.8,23.5,53.35,0.0
2018,11,24,7,30,353.0,22.0,2.2,11.0,45.0,127.44,50.87
2018,11,24,7,45,411.5,30.5,2.3,11.25,77.0,183.71,133.58
2018,11,24,8,0,470.0,39.0,2.4,11.5,109.0,237.49,185.25
2018,11,24,8,15,578.0,41.0,2.4,11.7,154.0,307.68,247.7
2018,11,24,8,30,686.0,43.0,2.4,11.9,199.0,390.07,319.14
2018,11,24,8,45,724.5,46.0,2.45,12.1,238.0,445.81,367.91
2018,11,24,9,0,763.0,49.0,2.5,12.3,277.0,503.09,416.45
2018,11,24,9,15,787.0,51.5,2.5,12.65,312.0,552.1,456.54
2018,11,24,9,30,811.0,54.0,2.5,13.0,347.0,595.83,491.43
2018,11,24,9,45,799.5,62.0,2.5,13.35,371.5,631.31,517.97
2018,11,24,10,0,788.0,70.0,2.5,13.7,396.0,658.46,536.92
2018,11,24,10,15,722.0,90.5,2.5,14.05,403.0,660.27,536.58
2018,11,24,10,30,656.0,111.0,2.5,14.4,410.0,652.69,529.41
2018,11,24,10,45,751.5,92.0,2.45,14.75,447.5,715.15,574.61
2018,11,24,11,0,847.0,73.0,2.4,15.1,485.0,781.96,621.42
2018,11,24,11,15,870.0,69.0,2.4,15.3,500.5,800.39,633.2
2018,11,24,11,30,893.0,65.0,2.4,15.5,516.0,822.61,648.16
2018,11,24,11,45,854.0,75.5,2.4,15.7,509.0,808.55,637.17
2018,11,24,12,0,815.0,86.0,2.4,15.9,502.0,797.68,628.95
2018,11,24,12,15,742.0,103.5,2.4,15.95,480.0,760.44,602.08
2018,11,24,12,30,669.0,121.0,2.4,16.0,458.0,716.76,570.59
2018,11,24,12,45,651.5,122.0,2.45,16.05,444.5,696.75,556.72
2018,11,24,13,0,634.0,123.0,2.5,16.1,431.0,674.49,540.96
2018,11,24,13,15,720.0,99.0,2.55,16.05,436.0,701.8,562.38
2018,11,24,13,30,806.0,75.0,2.6,16.0,441.0,719.08,576.04
2018,11,24,13,45,612.0,107.5,2.6,15.9,376.5,598.1,485.19
2018,11,24,14,0,418.0,140.0,2.6,15.8,312.0,475.3,388.22
2018,11,24,14,15,275.0,143.0,2.65,15.65,252.5,357.11,293.61
2018,11,24,14,30,132.0,146.0,2.7,15.5,193.0,250.33,205.35
2018,11,24,14,45,185.0,128.0,2.75,15.35,186.5,256.62,211.71
2018,11,24,15,0,238.0,110.0,2.8,15.2,180.0,266.99,220.27
2018,11,24,15,15,302.0,90.0,2.8,15.2,166.0,275.2,225.97
2018,11,24,15,30,366.0,70.0,2.8,15.2,152.0,267.59,217.39
2018,11,24,15,45,414.5,55.5,2.95,14.3,130.0,255.19,203.82
2018,11,24,16,0,463.0,41.0,3.1,13.4,108.0,235.32,181.83
2018,11,24,16,15,351.5,32.0,3.15,13.0,73.0,164.46,117.67
2018,11,24,16,30,240.0,23.0,3.2,12.6,38.0,98.96,29.87
2018,11,24,16,45,129.0,13.0,3.25,12.2,20.0,39.91,0.0
2018,11,24,17,0,18.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,3.3,11.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.2,9.45,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,11,25,7,15,183.5,13.0,1.1,9.75,23.0,51.84,0.0
2018,11,25,7,30,340.0,23.0,1.0,10.1,44.0,126.36,41.0
2018,11,25,7,45,422.0,30.0,0.95,10.4,77.0,185.67,133.7
2018,11,25,8,0,504.0,37.0,0.9,10.7,110.0,246.88,191.07
2018,11,25,8,15,584.5,41.0,0.8,11.15,152.0,309.07,246.17
2018,11,25,8,30,665.0,45.0,0.7,11.6,194.0,380.87,307.15
2018,11,25,8,45,660.0,54.5,0.65,12.05,225.5,420.55,341.15
2018,11,25,9,0,655.0,64.0,0.6,12.5,257.0,461.14,374.12
2018,11,25,9,15,704.0,65.0,0.55,13.05,296.0,516.4,417.01
2018,11,25,9,30,753.0,66.0,0.5,13.6,335.0,576.29,461.43
2018,11,25,9,45,801.0,62.5,0.45,14.1,371.5,631.1,500.5
2018,11,25,10,0,849.0,59.0,0.4,14.6,408.0,680.6,532.89
2018,11,25,10,15,861.5,60.5,0.5,14.85,433.0,715.43,557.01
2018,11,25,10,30,874.0,62.0,0.6,15.1,458.0,747.93,579.54
2018,11,25,10,45,866.0,66.0,0.65,15.4,471.5,765.02,590.41
2018,11,25,11,0,858.0,70.0,0.7,15.7,485.0,778.58,599.09
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.0,802.45,615.55
2018,11,25,11,30,893.0,67.0,0.8,15.8,515.0,823.37,629.88
2018,11,25,11,45,897.5,66.5,0.85,15.9,519.5,831.62,635.58
2018,11,25,12,0,902.0,66.0,0.9,16.0,524.0,836.41,639.24
2018,11,25,12,15,897.0,66.5,0.9,16.05,519.0,831.09,635.51
2018,11,25,12,30,892.0,67.0,0.9,16.1,514.0,822.33,629.7
2018,11,25,12,45,816.5,81.5,0.85,16.2,484.0,777.22,598.12
2018,11,25,13,0,741.0,96.0,0.8,16.3,454.0,726.77,563.07
2018,11,25,13,15,776.0,84.0,0.85,16.35,446.5,722.8,562.07
2018,11,25,13,30,811.0,72.0,0.9,16.4,439.0,718.16,560.07
2018,11,25,13,45,758.5,79.5,0.95,16.5,407.5,668.25,525.61
2018,11,25,14,0,706.0,87.0,1.0,16.6,376.0,621.6,493.19
2018,11,25,14,15,652.5,87.0,1.05,16.5,338.5,562.58,449.87
2018,11,25,14,30,599.0,87.0,1.1,16.4,301.0,504.78,406.34
2018,11,25,14,45,512.5,89.5,1.15,16.35,259.0,431.6,349.32
2018,11,25,15,0,426.0,92.0,1.2,16.3,217.0,360.49,292.54
2018,11,25,15,15,316.5,87.0,1.2,16.3,172.5,279.15,226.03
2018,11,25,15,30,207.0,82.0,1.2,16.3,128.0,199.1,159.63
2018,11,25,15,45,187.5,67.0,1.15,15.5,102.0,163.8,129.28
2018,11,25,16,0,168.0,52.0,1.1,14.7,76.0,130.2,99.45
2018,11,25,16,15,140.0,37.0,1.2,14.3,52.5,95.74,67.28
2018,11,25,16,30,112.0,22.0,1.3,13.9,29.0,63.27,14.87
2018,11,25,16,45,67.5,12.5,1.4,13.5,15.5,26.32,0.0
2018,11,25,17,0,23.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,11,25,17,15,11.5,1.5,1.55,13.0,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,7,15,8.5,9.5,1.65,10.1,10.0,10.87,0.0
2018,11,26,7,30,17.0,19.0,1.7,10.4,20.0,23.78,1.42
2018,11,26,7,45,34.0,35.0,1.7,10.7,39.0,49.05,33.12
2018,11,26,8,0,51.0,51.0,1.7,11.0,58.0,79.54,60.62
2018,11,26,8,15,68.5,67.5,1.7,11.35,80.5,107.74,85.61
2018,11,26,8,30,86.0,84.0,1.7,11.7,103.0,137.54,111.77
2018,11,26,8,45,64.0,96.0,1.7,12.05,111.5,135.4,110.51
2018,11,26,9,0,42.0,108.0,1.7,12.4,120.0,138.06,112.74
2018,11,26,9,15,44.0,121.5,1.6,12.75,135.5,155.24,127.1
2018,11,26,9,30,46.0,135.0,1.5,13.1,151.0,172.62,141.33
2018,11,26,9,45,65.0,150.5,1.4,13.5,175.5,204.09,167.28
2018,11,26,10,0,84.0,166.0,1.3,13.9,200.0,236.81,193.77
2018,11,26,10,15,189.0,172.5,1.25,14.35,255.5,333.63,273.12
2018,11,26,10,30,294.0,179.0,1.2,14.8,311.0,437.12,354.5
2018,11,26,10,45,264.0,190.5,1.1,15.3,312.5,433.72,349.0
2018,11,26,11,0,234.0,202.0,1.0,15.8,314.0,428.25,342.69
2018,11,26,11,15,187.0,199.5,0.95,16.05,290.5,377.03,302.03
2018,11,26,11,30,140.0,197.0,0.9,16.3,267.0,337.02,269.77
2018,11,26,11,45,80.5,188.5,0.85,16.5,229.0,265.59,212.36
2018,11,26,12,0,21.0,180.0,0.8,16.7,191.0,195.47,155.0
2018,11,26,12,15,199.5,172.5,0.75,16.65,272.5,370.63,298.04
2018,11,26,12,30,378.0,165.0,0.7,16.6,354.0,521.42,413.71
2018,11,26,12,45,432.0,161.0,0.65,16.5,372.0,556.55,438.67
2018,11,26,13,0,486.0,157.0,0.6,16.4,390.0,588.68,462.32
2018,11,26,13,15,570.5,132.0,0.6,16.2,396.0,621.55,487.9
2018,11,26,13,30,655.0,107.0,0.6,16.0,402.0,644.57,505.92
2018,11,26,13,45,512.0,124.0,0.55,15.85,346.5,536.88,425.38
2018,11,26,14,0,369.0,141.0,0.5,15.7,291.0,441.25,352.52
2018,11,26,14,15,294.0,141.0,0.55,15.45,255.0,367.32,296.48
2018,11,26,14,30,219.0,141.0,0.6,15.2,219.0,309.92,251.3
2018,11,26,14,45,182.5,119.5,0.6,15.0,180.0,254.09,206.91
2018,11,26,15,0,146.0,98.0,0.6,14.8,141.0,191.97,156.4
2018,11,26,15,15,139.0,86.0,0.6,14.8,122.0,168.96,137.01
2018,11,26,15,30,132.0,74.0,0.6,14.8,103.0,153.7,123.26
2018,11,26,15,45,171.0,61.0,0.8,14.3,90.5,149.14,117.9
2018,11,26,16,0,210.0,48.0,1.0,13.8,78.0,147.72,113.37
2018,11,26,16,15,158.5,34.5,1.0,13.55,52.5,104.87,73.9
2018,11,26,16,30,107.0,21.0,1.0,13.3,27.0,60.55,11.38
2018,11,26,16,45,53.5,10.5,1.05,13.1,13.5,21.44,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.3,11.05,1.5,1.43,0.0
2018,11,27,7,30,0.0,3.0,2.4,11.3,3.0,2.77,0.0
2018,11,27,7,45,0.0,4.5,2.5,11.55,4.5,4.16,0.0
2018,11,27,8,0,0.0,6.0,2.6,11.8,6.0,5.55,0.0
2018,11,27,8,15,0.0,8.0,2.75,11.95,8.0,7.4,0.68
2018,11,27,8,30,0.0,10.0,2.9,12.1,10.0,9.26,2.33
2018,11,27,8,45,0.0,15.5,3.0,12.3,15.5,14.36,6.77
2018,11,27,9,0,0.0,21.0,3.1,12.5,21.0,19.47,11.2
2018,11,27,9,15,0.0,25.0,3.15,12.6,25.0,23.19,14.4
2018,11,27,9,30,0.0,29.0,3.2,12.7,29.0,26.91,17.58
2018,11,27,9,45,0.0,26.0,3.25,12.8,26.0,24.12,15.15
2018,11,27,10,0,0.0,23.0,3.3,12.9,23.0,21.34,12.72
2018,11,27,10,15,0.0,21.5,3.3,13.0,21.5,19.95,11.49
2018,11,27,10,30,0.0,20.0,3.3,13.1,20.0,18.56,10.27
2018,11,27,10,45,0.0,31.0,3.35,13.15,31.0,28.79,19.0
2018,11,27,11,0,0.0,42.0,3.4,13.2,42.0,39.03,27.69
2018,11,27,11,15,0.0,59.0,3.35,13.25,59.0,54.88,41.1
2018,11,27,11,30,0.0,76.0,3.3,13.3,76.0,70.75,54.46
2018,11,27,11,45,0.5,65.5,3.3,13.35,66.0,61.36,46.51
2018,11,27,12,0,1.0,55.0,3.3,13.4,56.0,51.98,38.6
2018,11,27,12,15,0.5,56.0,3.1,13.5,56.5,52.5,39.01
2018,11,27,12,30,0.0,57.0,2.9,13.6,57.0,53.02,39.43
2018,11,27,12,45,0.0,51.0,2.7,13.7,51.0,47.42,34.7
2018,11,27,13,0,0.0,45.0,2.5,13.8,45.0,41.82,29.99
2018,11,27,13,15,0.0,45.5,2.35,13.8,45.5,42.29,30.42
2018,11,27,13,30,0.0,46.0,2.2,13.8,46.0,42.75,30.86
2018,11,27,13,45,6.5,72.5,2.05,13.8,75.0,72.23,56.13
2018,11,27,14,0,13.0,99.0,1.9,13.8,104.0,103.3,82.54
2018,11,27,14,15,26.0,107.0,1.8,13.7,116.5,126.52,102.44
2018,11,27,14,30,39.0,115.0,1.7,13.6,129.0,144.25,117.57
2018,11,27,14,45,21.0,93.5,1.6,13.55,101.0,108.14,86.91
2018,11,27,15,0,3.0,72.0,1.5,13.5,73.0,69.95,54.32
2018,11,27,15,15,1.5,45.0,1.5,13.5,45.5,42.58,30.95
2018,11,27,15,30,0.0,18.0,1.5,13.5,18.0,16.68,8.67
2018,11,27,15,45,0.0,16.0,1.35,13.25,16.0,14.82,7.0
2018,11,27,16,0,0.0,14.0,1.2,13.0,14.0,12.97,5.25
2018,11,27,16,15,0.0,10.0,1.1,12.85,10.0,9.26,1.74
2018,11,27,16,30,0.0,6.0,1.0,12.7,6.0,5.55,0.0
2018,11,27,16,45,0.0,3.0,0.95,12.5,3.0,2.86,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
