Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,7,15,22.0,7.0,1.3,11.25,8.0,11.27,0.0
2018,11,28,7,30,44.0,14.0,1.3,11.5,16.0,29.64,0.0
2018,11,28,7,45,119.0,25.5,1.3,11.75,39.5,79.77,54.39
2018,11,28,8,0,194.0,37.0,1.3,12.0,63.0,126.95,97.17
2018,11,28,8,15,137.5,50.5,1.35,12.2,72.0,121.09,95.8
2018,11,28,8,30,81.0,64.0,1.4,12.4,81.0,109.87,88.09
2018,11,28,8,45,45.5,79.5,1.5,12.55,89.5,105.77,85.18
2018,11,28,9,0,10.0,95.0,1.6,12.7,98.0,99.14,79.37
2018,11,28,9,15,13.0,108.5,1.6,12.8,113.0,114.88,92.74
2018,11,28,9,30,16.0,122.0,1.6,12.9,128.0,130.92,106.16
2018,11,28,9,45,68.0,145.5,1.6,13.05,172.5,200.27,164.83
2018,11,28,10,0,120.0,169.0,1.6,13.2,217.0,276.54,227.73
2018,11,28,10,15,161.0,176.0,1.65,13.35,245.0,317.28,260.96
2018,11,28,10,30,202.0,183.0,1.7,13.5,273.0,359.83,295.41
2018,11,28,10,45,106.0,156.0,1.7,13.65,203.5,256.35,210.01
2018,11,28,11,0,10.0,129.0,1.7,13.8,134.0,132.09,105.6
2018,11,28,11,15,88.5,132.5,1.75,13.95,176.0,217.34,178.6
2018,11,28,11,30,167.0,136.0,1.8,14.1,218.0,298.4,246.01
2018,11,28,11,45,267.5,163.5,1.85,14.25,296.5,415.17,340.06
2018,11,28,12,0,368.0,191.0,1.9,14.4,375.0,531.87,430.75
2018,11,28,12,15,307.5,197.0,1.95,14.45,350.0,488.82,395.69
2018,11,28,12,30,247.0,203.0,2.0,14.5,325.0,445.06,360.83
2018,11,28,12,45,270.5,196.5,2.1,14.6,327.5,453.83,368.83
2018,11,28,13,0,294.0,190.0,2.2,14.7,330.0,461.07,375.3
2018,11,28,13,15,412.0,161.0,2.3,14.7,349.0,526.05,428.64
2018,11,28,13,30,530.0,132.0,2.4,14.7,368.0,572.04,466.57
2018,11,28,13,45,659.5,102.5,2.5,14.65,379.5,624.52,509.0
2018,11,28,14,0,789.0,73.0,2.6,14.6,391.0,658.03,535.7
2018,11,28,14,15,764.5,71.0,2.6,14.45,360.0,614.01,502.38
2018,11,28,14,30,740.0,69.0,2.6,14.3,329.0,569.04,467.2
2018,11,28,14,45,677.0,69.5,2.6,14.1,288.0,506.44,417.01
2018,11,28,15,0,614.0,70.0,2.6,13.9,247.0,443.66,365.54
2018,11,28,15,15,381.5,67.0,2.6,13.9,171.5,288.41,237.59
2018,11,28,15,30,149.0,64.0,2.6,13.9,96.0,149.23,120.57
2018,11,28,15,45,91.5,42.0,2.55,13.4,60.5,91.22,71.01
2018,11,28,16,0,34.0,20.0,2.5,12.9,25.0,34.11,22.52
2018,11,28,16,15,17.0,12.0,2.45,12.75,14.5,18.26,8.53
2018,11,28,16,30,0.0,4.0,2.4,12.6,4.0,3.7,0.0
2018,11,28,16,45,0.0,2.0,2.4,12.45,2.0,1.91,0.0
2018,11,28,17,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.6,12.0,1.5,1.43,0.0
2018,11,29,7,30,0.0,3.0,4.4,12.0,3.0,2.77,0.0
2018,11,29,7,45,0.0,5.0,4.15,12.0,5.0,4.62,0.0
2018,11,29,8,0,0.0,7.0,3.9,12.0,7.0,6.48,0.0
2018,11,29,8,15,0.0,9.0,4.1,12.05,9.0,8.33,1.45
2018,11,29,8,30,0.0,11.0,4.3,12.1,11.0,10.18,3.11
2018,11,29,8,45,2.5,27.0,4.45,12.15,27.5,26.31,17.11
2018,11,29,9,0,5.0,43.0,4.6,12.2,44.0,42.7,31.32
2018,11,29,9,15,5.0,35.0,4.75,12.2,36.5,35.45,25.11
2018,11,29,9,30,5.0,27.0,4.9,12.2,29.0,28.21,18.86
2018,11,29,9,45,2.5,29.5,5.1,12.25,30.5,29.04,19.49
2018,11,29,10,0,0.0,32.0,5.3,12.3,32.0,29.71,19.94
2018,11,29,10,15,4.5,67.5,5.3,12.3,69.5,66.06,51.18
2018,11,29,10,30,9.0,103.0,5.3,12.3,107.0,104.49,83.87
2018,11,29,10,45,42.5,139.0,5.25,12.3,159.0,176.1,145.12
2018,11,29,11,0,76.0,175.0,5.2,12.3,211.0,244.91,203.12
2018,11,29,11,15,114.5,192.5,5.1,12.3,248.0,309.86,257.33
2018,11,29,11,30,153.0,210.0,5.0,12.3,285.0,363.51,301.72
2018,11,29,11,45,84.0,143.5,4.85,12.3,184.5,227.69,188.72
2018,11,29,12,0,15.0,77.0,4.7,12.3,84.0,87.63,69.49
2018,11,29,12,15,50.0,121.5,4.6,12.25,146.0,163.82,134.92
2018,11,29,12,30,85.0,166.0,4.5,12.2,208.0,242.63,201.29
2018,11,29,12,45,113.5,179.5,4.45,12.15,234.0,293.39,243.66
2018,11,29,13,0,142.0,193.0,4.4,12.1,260.0,331.31,275.3
2018,11,29,13,15,104.0,168.0,4.4,12.1,216.0,269.46,223.83
2018,11,29,13,30,66.0,143.0,4.4,12.1,172.0,198.19,164.11
2018,11,29,13,45,163.0,133.5,4.4,12.05,200.0,267.48,224.79
2018,11,29,14,0,260.0,124.0,4.4,12.0,228.0,331.19,279.46
2018,11,29,14,15,264.0,109.0,4.4,11.95,208.0,307.89,260.21
2018,11,29,14,30,268.0,94.0,4.4,11.9,188.0,295.45,249.71
2018,11,29,14,45,214.5,73.0,4.4,11.85,143.0,227.29,191.7
2018,11,29,15,0,161.0,52.0,4.4,11.8,98.0,162.04,135.48
2018,11,29,15,15,196.5,35.5,4.4,11.8,83.5,151.89,126.3
2018,11,29,15,30,232.0,19.0,4.4,11.8,69.0,141.26,115.72
2018,11,29,15,45,300.0,26.5,4.45,11.55,77.0,171.2,137.78
2018,11,29,16,0,368.0,34.0,4.5,11.3,85.0,192.28,149.45
2018,11,29,16,15,258.5,24.5,4.55,11.2,54.0,126.85,89.24
2018,11,29,16,30,149.0,15.0,4.6,11.1,23.0,65.61,4.2
2018,11,29,16,45,74.5,7.5,4.7,11.0,11.5,23.15,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.9,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,11,30,7,15,30.0,8.5,3.55,9.55,10.0,14.26,0.0
2018,11,30,7,30,60.0,17.0,3.6,9.7,20.0,37.52,0.0
2018,11,30,7,45,86.5,32.0,3.6,9.85,41.0,72.59,48.19
2018,11,30,8,0,113.0,47.0,3.6,10.0,62.0,103.49,79.26
2018,11,30,8,15,139.5,62.5,3.6,10.25,87.5,137.68,110.35
2018,11,30,8,30,166.0,78.0,3.6,10.5,113.0,174.31,143.18
2018,11,30,8,45,261.0,86.5,3.6,10.75,153.5,238.98,199.55
2018,11,30,9,0,356.0,95.0,3.6,11.0,194.0,321.64,270.26
2018,11,30,9,15,422.5,98.5,3.55,11.25,231.5,379.91,319.73
2018,11,30,9,30,489.0,102.0,3.5,11.5,269.0,442.21,371.59
2018,11,30,9,45,587.5,95.5,3.45,11.75,314.5,522.62,437.25
2018,11,30,10,0,686.0,89.0,3.4,12.0,360.0,603.04,501.37
2018,11,30,10,15,639.5,103.0,3.35,12.2,368.5,605.99,502.06
2018,11,30,10,30,593.0,117.0,3.3,12.4,377.0,603.85,498.98
2018,11,30,10,45,497.5,143.0,3.3,12.55,367.0,568.44,469.18
2018,11,30,11,0,402.0,169.0,3.3,12.7,357.0,532.79,438.88
2018,11,30,11,15,413.0,173.0,3.3,12.75,370.5,552.2,454.13
2018,11,30,11,30,424.0,177.0,3.3,12.8,384.0,570.2,467.9
2018,11,30,11,45,349.5,169.0,3.35,12.85,340.5,488.28,402.98
2018,11,30,12,0,275.0,161.0,3.4,12.9,297.0,418.27,346.49
2018,11,30,12,15,303.5,157.0,3.4,12.9,306.0,436.33,361.96
2018,11,30,12,30,332.0,153.0,3.4,12.9,315.0,468.0,387.45
2018,11,30,12,45,598.0,111.5,3.4,12.9,396.0,635.98,523.46
2018,11,30,13,0,864.0,70.0,3.4,12.9,477.0,777.41,630.28
2018,11,30,13,15,864.5,67.5,3.4,12.85,461.5,760.12,617.0
2018,11,30,13,30,865.0,65.0,3.4,12.8,446.0,739.64,602.53
2018,11,30,13,45,661.0,89.5,3.35,12.75,371.5,609.04,503.13
2018,11,30,14,0,457.0,114.0,3.3,12.7,297.0,470.22,391.67
2018,11,30,14,15,583.5,90.0,3.3,12.55,305.0,517.61,431.8
2018,11,30,14,30,710.0,66.0,3.3,12.4,313.0,545.73,454.88
2018,11,30,14,45,616.0,64.5,3.25,12.3,262.5,463.32,387.0
2018,11,30,15,0,522.0,63.0,3.2,12.2,212.0,383.72,320.59
2018,11,30,15,15,529.5,52.5,3.2,12.2,184.5,351.8,292.25
2018,11,30,15,30,537.0,42.0,3.2,12.2,157.0,315.77,259.02
2018,11,30,15,45,531.0,39.0,2.95,11.65,132.5,283.27,227.36
2018,11,30,16,0,525.0,36.0,2.7,11.1,108.0,249.68,193.01
2018,11,30,16,15,398.5,29.0,2.65,10.65,72.5,177.06,124.82
2018,11,30,16,30,272.0,22.0,2.6,10.2,37.0,105.59,5.87
2018,11,30,16,45,136.0,11.0,2.5,9.8,18.5,39.77,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,7,15,33.5,6.0,3.6,10.55,7.5,12.54,0.0
2018,12,1,7,30,67.0,12.0,3.7,10.5,15.0,35.64,0.0
2018,12,1,7,45,159.5,23.0,3.75,10.45,40.5,88.44,57.37
2018,12,1,8,0,252.0,34.0,3.8,10.4,66.0,143.15,109.55
2018,12,1,8,15,390.5,46.5,3.9,10.45,117.0,230.5,185.43
2018,12,1,8,30,529.0,59.0,4.0,10.5,168.0,327.84,269.95
2018,12,1,8,45,354.0,44.5,4.1,10.55,124.0,247.25,207.14
2018,12,1,9,0,179.0,30.0,4.2,10.6,80.0,146.11,122.59
2018,12,1,9,15,315.5,62.5,4.25,10.7,164.0,271.4,231.12
2018,12,1,9,30,452.0,95.0,4.3,10.8,248.0,409.54,347.28
2018,12,1,9,45,507.5,98.0,4.4,10.85,285.0,471.19,398.5
2018,12,1,10,0,563.0,101.0,4.5,10.9,322.0,530.26,447.22
2018,12,1,10,15,661.0,95.5,4.5,11.0,371.0,611.4,513.08
2018,12,1,10,30,759.0,90.0,4.5,11.1,420.0,694.92,577.83
2018,12,1,10,45,732.0,97.5,4.55,11.2,427.0,699.96,580.62
2018,12,1,11,0,705.0,105.0,4.6,11.3,434.0,701.14,580.93
2018,12,1,11,15,558.5,133.0,4.6,11.4,397.5,626.49,521.16
2018,12,1,11,30,412.0,161.0,4.6,11.5,361.0,541.2,450.8
2018,12,1,11,45,605.5,126.5,4.6,11.55,423.0,667.43,553.97
2018,12,1,12,0,799.0,92.0,4.6,11.6,485.0,782.11,641.58
2018,12,1,12,15,610.5,105.5,4.6,11.6,404.5,647.36,536.87
2018,12,1,12,30,422.0,119.0,4.6,11.6,324.0,499.53,418.87
2018,12,1,12,45,504.0,117.0,4.6,11.65,357.0,566.31,473.93
2018,12,1,13,0,586.0,115.0,4.6,11.7,390.0,621.75,518.48
2018,12,1,13,15,622.0,109.5,4.6,11.65,391.5,632.81,527.54
2018,12,1,13,30,658.0,104.0,4.6,11.6,393.0,640.14,533.97
2018,12,1,13,45,735.5,87.0,4.55,11.6,393.5,659.77,549.89
2018,12,1,14,0,813.0,70.0,4.5,11.6,394.0,669.59,558.04
2018,12,1,14,15,794.5,67.0,4.5,11.5,363.5,628.03,525.84
2018,12,1,14,30,776.0,64.0,4.5,11.4,333.0,585.05,490.97
2018,12,1,14,45,749.0,61.0,4.45,11.3,298.0,535.86,449.97
2018,12,1,15,0,722.0,58.0,4.4,11.2,263.0,486.49,407.72
2018,12,1,15,15,676.5,54.0,4.4,11.2,224.0,426.59,355.59
2018,12,1,15,30,631.0,50.0,4.4,11.2,185.0,368.81,303.81
2018,12,1,15,45,398.5,46.5,4.25,10.8,125.5,238.92,193.08
2018,12,1,16,0,166.0,43.0,4.1,10.4,66.0,118.33,91.27
2018,12,1,16,15,138.5,30.0,4.05,10.2,44.5,93.45,65.33
2018,12,1,16,30,111.0,17.0,4.0,10.0,23.0,56.21,0.0
2018,12,1,16,45,55.5,8.5,3.9,9.75,11.5,20.08,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,2,7,15,56.5,7.5,2.1,6.05,10.0,18.55,0.0
2018,12,2,7,30,113.0,15.0,2.1,6.3,20.0,42.84,0.0
2018,12,2,7,45,235.5,27.5,2.1,6.55,52.0,118.32,77.09
2018,12,2,8,0,358.0,40.0,2.1,6.8,84.0,189.68,146.89
2018,12,2,8,15,510.5,41.5,2.05,7.1,130.5,272.94,220.39
2018,12,2,8,30,663.0,43.0,2.0,7.4,177.0,366.79,302.05
2018,12,2,8,45,676.0,49.0,1.95,7.75,210.5,411.54,342.75
2018,12,2,9,0,689.0,55.0,1.9,8.1,244.0,455.77,381.45
2018,12,2,9,15,612.5,74.0,1.8,8.35,258.5,465.17,389.87
2018,12,2,9,30,536.0,93.0,1.7,8.6,273.0,463.27,388.19
2018,12,2,9,45,536.0,102.5,1.6,8.9,297.0,493.8,412.28
2018,12,2,10,0,536.0,112.0,1.5,9.2,321.0,517.92,430.43
2018,12,2,10,15,670.0,94.5,1.45,9.35,373.0,615.36,506.97
2018,12,2,10,30,804.0,77.0,1.4,9.5,425.0,707.79,574.47
2018,12,2,10,45,772.0,85.0,1.3,9.65,430.5,710.34,573.32
2018,12,2,11,0,740.0,93.0,1.2,9.8,436.0,712.67,573.04
2018,12,2,11,15,759.0,92.0,1.15,10.05,451.5,733.33,586.55
2018,12,2,11,30,778.0,91.0,1.1,10.3,467.0,755.5,600.83
2018,12,2,11,45,704.5,108.5,1.05,10.55,451.0,726.02,577.89
2018,12,2,12,0,631.0,126.0,1.0,10.8,435.0,688.36,549.69
2018,12,2,12,15,638.0,124.5,0.95,10.85,435.5,691.44,551.76
2018,12,2,12,30,645.0,123.0,0.9,10.9,436.0,691.86,551.49
2018,12,2,12,45,573.0,137.0,0.85,10.95,410.5,643.57,515.12
2018,12,2,13,0,501.0,151.0,0.8,11.0,385.0,590.42,474.63
2018,12,2,13,15,439.5,157.0,0.7,10.9,356.5,541.28,436.71
2018,12,2,13,30,378.0,163.0,0.6,10.8,328.0,480.08,389.45
2018,12,2,13,45,453.5,138.5,0.5,10.65,326.0,509.4,413.25
2018,12,2,14,0,529.0,114.0,0.4,10.5,324.0,520.24,421.81
2018,12,2,14,15,560.5,99.0,0.4,10.35,306.0,511.99,415.83
2018,12,2,14,30,592.0,84.0,0.4,10.2,288.0,494.8,402.94
2018,12,2,14,45,606.0,74.5,0.35,10.1,264.5,469.24,382.21
2018,12,2,15,0,620.0,65.0,0.3,10.0,241.0,440.78,358.41
2018,12,2,15,15,507.5,64.5,0.3,10.0,194.5,354.81,288.52
2018,12,2,15,30,395.0,64.0,0.3,10.0,148.0,274.4,221.99
2018,12,2,15,45,349.5,54.0,0.35,9.75,116.5,224.56,178.98
2018,12,2,16,0,304.0,44.0,0.4,9.5,85.0,178.75,137.85
2018,12,2,16,15,204.0,31.5,0.5,9.35,55.0,116.78,81.66
2018,12,2,16,30,104.0,19.0,0.6,9.2,25.0,57.06,0.0
2018,12,2,16,45,52.0,9.5,0.7,9.0,12.5,20.32,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,3,7,15,46.5,7.5,2.85,4.8,9.5,7.15,0.0
2018,12,3,7,30,93.0,15.0,2.9,5.1,19.0,37.59,0.0
2018,12,3,7,45,194.5,27.0,3.0,5.45,47.0,103.32,65.22
2018,12,3,8,0,296.0,39.0,3.1,5.8,75.0,165.81,128.53
2018,12,3,8,15,322.5,51.0,3.05,6.15,104.0,204.36,166.08
2018,12,3,8,30,349.0,63.0,3.0,6.5,133.0,246.14,205.06
2018,12,3,8,45,350.0,77.0,3.0,6.8,159.5,279.47,235.98
2018,12,3,9,0,351.0,91.0,3.0,7.1,186.0,312.07,265.17
2018,12,3,9,15,371.5,102.0,3.05,7.4,215.0,351.7,299.51
2018,12,3,9,30,392.0,113.0,3.1,7.7,244.0,391.94,333.54
2018,12,3,9,45,547.5,98.5,3.15,7.95,300.0,495.81,420.74
2018,12,3,10,0,703.0,84.0,3.2,8.2,356.0,604.46,509.33
2018,12,3,10,15,729.5,84.5,3.2,8.4,383.0,644.61,539.99
2018,12,3,10,30,756.0,85.0,3.2,8.6,410.0,679.95,566.19
2018,12,3,10,45,700.0,101.0,3.2,8.75,412.0,677.0,562.67
2018,12,3,11,0,644.0,117.0,3.2,8.9,414.0,664.97,552.48
2018,12,3,11,15,491.0,154.5,3.2,9.0,384.0,590.75,491.65
2018,12,3,11,30,338.0,192.0,3.2,9.1,354.0,503.62,419.54
2018,12,3,11,45,270.5,203.0,3.2,9.25,333.5,464.34,386.67
2018,12,3,12,0,203.0,214.0,3.2,9.4,313.0,410.26,341.56
2018,12,3,12,15,178.0,214.5,3.2,9.45,301.0,390.32,324.98
2018,12,3,12,30,153.0,215.0,3.2,9.5,289.0,370.02,307.9
2018,12,3,12,45,192.0,207.5,3.15,9.6,298.0,390.86,325.97
2018,12,3,13,0,231.0,200.0,3.1,9.7,307.0,410.29,342.61
2018,12,3,13,15,246.0,190.5,3.15,9.7,301.0,419.28,350.29
2018,12,3,13,30,261.0,181.0,3.2,9.7,295.0,414.21,346.85
2018,12,3,13,45,199.0,170.0,3.25,9.7,254.0,338.2,284.12
2018,12,3,14,0,137.0,159.0,3.3,9.7,213.0,276.86,232.54
2018,12,3,14,15,80.0,136.0,3.35,9.6,167.0,197.42,165.3
2018,12,3,14,30,23.0,113.0,3.4,9.5,121.0,132.35,109.07
2018,12,3,14,45,23.5,100.5,3.45,9.4,108.0,118.43,97.34
2018,12,3,15,0,24.0,88.0,3.5,9.3,95.0,104.53,85.37
2018,12,3,15,15,44.0,83.0,3.5,9.3,93.5,109.84,89.87
2018,12,3,15,30,64.0,78.0,3.5,9.3,92.0,113.99,92.77
2018,12,3,15,45,51.5,62.5,3.45,8.85,72.0,89.2,70.62
2018,12,3,16,0,39.0,47.0,3.4,8.4,52.0,65.51,49.29
2018,12,3,16,15,34.0,31.0,3.35,8.2,34.5,49.17,32.7
2018,12,3,16,30,29.0,15.0,3.3,8.0,17.0,24.67,0.0
2018,12,3,16,45,14.5,7.5,3.25,7.75,8.5,10.3,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.35,7.15,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.4,7.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.4,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.45,6.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,4,7,15,3.5,2.0,4.5,6.95,2.0,1.91,0.0
2018,12,4,7,30,7.0,4.0,4.5,7.1,4.0,5.55,0.0
2018,12,4,7,45,14.0,11.0,4.55,7.3,12.0,16.06,5.31
2018,12,4,8,0,21.0,18.0,4.6,7.5,20.0,26.98,16.69
2018,12,4,8,15,31.0,24.5,4.55,7.9,29.5,38.94,27.63
2018,12,4,8,30,41.0,31.0,4.5,8.3,39.0,51.85,39.4
2018,12,4,8,45,42.0,48.0,4.5,8.65,58.0,73.29,58.47
2018,12,4,9,0,43.0,65.0,4.5,9.0,77.0,88.21,71.7
2018,12,4,9,15,36.5,94.5,4.45,9.45,105.5,119.19,98.31
2018,12,4,9,30,30.0,124.0,4.4,9.9,134.0,150.55,124.77
2018,12,4,9,45,20.0,113.0,4.35,10.3,120.0,123.54,101.31
2018,12,4,10,0,10.0,102.0,4.3,10.7,106.0,104.66,84.74
2018,12,4,10,15,5.0,95.0,4.25,10.95,97.0,93.61,75.0
2018,12,4,10,30,0.0,88.0,4.2,11.2,88.0,82.62,65.31
2018,12,4,10,45,0.0,93.5,4.1,11.45,93.5,88.01,69.75
2018,12,4,11,0,0.0,99.0,4.0,11.7,99.0,93.44,74.2
2018,12,4,11,15,0.0,102.5,3.85,11.85,102.5,96.88,76.98
2018,12,4,11,30,0.0,106.0,3.7,12.0,106.0,100.35,79.81
2018,12,4,11,45,0.0,103.0,3.6,12.15,103.0,97.25,77.11
2018,12,4,12,0,0.0,100.0,3.5,12.3,100.0,94.19,74.48
2018,12,4,12,15,0.0,88.5,3.4,12.3,88.5,82.68,64.77
2018,12,4,12,30,0.0,77.0,3.3,12.3,77.0,71.68,55.51
2018,12,4,12,45,0.0,75.0,3.2,12.3,75.0,69.81,53.96
2018,12,4,13,0,0.0,73.0,3.1,12.3,73.0,67.94,52.42
2018,12,4,13,15,0.0,69.0,3.1,12.1,69.0,64.2,49.34
2018,12,4,13,30,0.0,65.0,3.1,11.9,65.0,60.46,46.26
2018,12,4,13,45,0.0,69.0,3.1,11.7,69.0,64.2,49.55
2018,12,4,14,0,0.0,73.0,3.1,11.5,73.0,67.93,52.86
2018,12,4,14,15,0.0,70.0,3.05,11.25,70.0,65.13,50.58
2018,12,4,14,30,0.0,67.0,3.0,11.0,67.0,62.33,48.29
2018,12,4,14,45,2.0,56.0,3.0,10.75,56.5,53.25,40.6
2018,12,4,15,0,4.0,45.0,3.0,10.5,46.0,44.03,32.69
2018,12,4,15,15,2.0,37.5,3.0,10.5,38.0,35.84,25.5
2018,12,4,15,30,0.0,30.0,3.0,10.5,30.0,27.83,18.44
2018,12,4,15,45,0.0,24.5,3.0,10.0,24.5,22.72,13.88
2018,12,4,16,0,0.0,19.0,3.0,9.5,19.0,17.61,9.25
2018,12,4,16,15,1.0,13.5,3.0,9.3,13.5,12.83,4.47
2018,12,4,16,30,2.0,8.0,3.0,9.1,8.0,7.95,0.0
2018,12,4,16,45,1.0,4.0,2.95,8.95,4.0,4.03,0.0
2018,12,4,17,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.5,3.7,8.1,6.0,0.0,0.0
2018,12,5,7,30,15.0,11.0,3.7,8.1,12.0,14.18,0.0
2018,12,5,7,45,11.0,25.0,3.75,8.1,26.0,29.9,14.15
2018,12,5,8,0,7.0,39.0,3.8,8.1,40.0,41.75,29.06
2018,12,5,8,15,8.5,51.0,3.75,8.15,52.5,54.15,40.68
2018,12,5,8,30,10.0,63.0,3.7,8.2,65.0,66.79,52.19
2018,12,5,8,45,12.0,75.5,3.7,8.25,78.5,80.5,64.46
2018,12,5,9,0,14.0,88.0,3.7,8.3,92.0,94.44,76.78
2018,12,5,9,15,8.0,87.0,3.7,8.4,89.5,88.89,71.97
2018,12,5,9,30,2.0,86.0,3.7,8.5,87.0,83.45,67.12
2018,12,5,9,45,1.0,87.5,3.65,8.6,88.0,83.8,67.31
2018,12,5,10,0,0.0,89.0,3.6,8.7,89.0,84.24,67.54
2018,12,5,10,15,0.0,79.0,3.55,8.85,79.0,73.76,58.38
2018,12,5,10,30,0.0,69.0,3.5,9.0,69.0,64.2,50.04
2018,12,5,10,45,2.0,90.5,3.45,9.1,91.5,86.52,69.2
2018,12,5,11,0,4.0,112.0,3.4,9.2,114.0,109.95,89.14
2018,12,5,11,15,30.5,152.5,3.3,9.3,167.0,183.02,151.64
2018,12,5,11,30,57.0,193.0,3.2,9.4,220.0,252.68,210.04
2018,12,5,11,45,45.0,175.0,3.15,9.5,196.5,221.26,183.37
2018,12,5,12,0,33.0,157.0,3.1,9.6,173.0,190.33,157.24
2018,12,5,12,15,46.5,177.0,3.05,9.7,199.5,224.88,186.39
2018,12,5,12,30,60.0,197.0,3.0,9.8,226.0,260.03,215.62
2018,12,5,12,45,60.5,193.5,2.95,9.9,222.0,256.07,212.26
2018,12,5,13,0,61.0,190.0,2.9,10.0,218.0,252.07,209.02
2018,12,5,13,15,67.5,173.0,2.9,10.1,203.0,236.1,196.23
2018,12,5,13,30,74.0,156.0,2.9,10.2,188.0,219.99,183.3
2018,12,5,13,45,160.0,157.0,2.85,10.3,221.5,293.91,246.81
2018,12,5,14,0,246.0,158.0,2.8,10.4,255.0,363.09,304.72
2018,12,5,14,15,198.5,144.0,2.8,10.45,218.5,296.62,249.23
2018,12,5,14,30,151.0,130.0,2.8,10.5,182.0,243.83,204.66
2018,12,5,14,45,81.5,92.5,2.75,10.5,120.0,151.93,126.31
2018,12,5,15,0,12.0,55.0,2.7,10.5,58.0,60.35,46.86
2018,12,5,15,15,6.0,43.5,2.7,10.5,45.0,43.5,32.16
2018,12,5,15,30,0.0,32.0,2.7,10.5,32.0,29.7,20.04
2018,12,5,15,45,0.0,26.0,2.5,10.1,26.0,24.12,15.07
2018,12,5,16,0,0.0,20.0,2.3,9.7,20.0,18.54,10.03
2018,12,5,16,15,2.0,14.0,2.3,9.35,14.0,13.62,5.06
2018,12,5,16,30,4.0,8.0,2.3,9.0,8.0,8.59,0.0
2018,12,5,16,45,2.0,4.0,2.25,8.7,4.0,4.25,0.0
2018,12,5,17,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,15,89.0,7.5,1.9,7.2,10.5,0.0,0.0
2018,12,6,7,30,178.0,15.0,1.9,7.5,21.0,57.75,0.0
2018,12,6,7,45,316.5,24.5,1.9,7.85,53.0,134.33,73.12
2018,12,6,8,0,455.0,34.0,1.9,8.2,85.0,214.09,161.52
2018,12,6,8,15,533.0,39.0,1.85,8.65,123.0,274.51,218.22
2018,12,6,8,30,611.0,44.0,1.8,9.1,161.0,338.5,275.76
2018,12,6,8,45,660.0,48.0,1.75,9.6,199.5,396.4,326.9
2018,12,6,9,0,709.0,52.0,1.7,10.1,238.0,456.93,378.34
2018,12,6,9,15,744.0,54.0,1.6,10.65,274.0,509.19,421.12
2018,12,6,9,30,779.0,56.0,1.5,11.2,310.0,562.01,462.61
2018,12,6,9,45,805.5,57.0,1.4,11.7,342.0,608.2,497.5
2018,12,6,10,0,832.0,58.0,1.3,12.2,374.0,648.21,525.64
2018,12,6,10,15,846.5,59.0,1.2,12.65,399.0,683.53,548.87
2018,12,6,10,30,861.0,60.0,1.1,13.1,424.0,716.75,570.0
2018,12,6,10,45,870.0,61.5,1.0,13.55,443.0,744.09,586.4
2018,12,6,11,0,879.0,63.0,0.9,14.0,462.0,768.66,600.52
2018,12,6,11,15,885.0,63.0,0.85,14.2,474.0,785.97,610.64
2018,12,6,11,30,891.0,63.0,0.8,14.4,486.0,800.12,618.62
2018,12,6,11,45,893.5,63.5,0.7,14.6,491.0,808.79,622.04
2018,12,6,12,0,896.0,64.0,0.6,14.8,496.0,814.06,623.21
2018,12,6,12,15,896.0,63.5,0.6,14.85,493.5,812.59,622.04
2018,12,6,12,30,896.0,63.0,0.6,14.9,491.0,807.67,618.77
2018,12,6,12,45,892.0,62.5,0.55,15.0,481.0,796.15,610.15
2018,12,6,13,0,888.0,62.0,0.5,15.1,471.0,781.33,599.49
2018,12,6,13,15,880.0,61.0,0.5,15.05,454.0,759.61,585.38
2018,12,6,13,30,872.0,60.0,0.5,15.0,437.0,734.96,569.29
2018,12,6,13,45,859.0,59.0,0.55,15.0,413.0,703.93,549.29
2018,12,6,14,0,846.0,58.0,0.6,15.0,389.0,670.58,527.38
2018,12,6,14,15,826.5,56.0,0.6,14.9,359.0,629.52,499.0
2018,12,6,14,30,807.0,54.0,0.6,14.8,329.0,591.88,471.18
2018,12,6,14,45,778.5,52.0,0.6,14.65,294.5,542.52,433.51
2018,12,6,15,0,750.0,50.0,0.6,14.5,260.0,493.0,394.5
2018,12,6,15,15,708.0,47.0,0.6,14.5,222.0,435.51,347.71
2018,12,6,15,30,666.0,44.0,0.6,14.5,184.0,379.75,300.62
2018,12,6,15,45,598.5,39.0,0.55,13.75,144.5,313.11,244.1
2018,12,6,16,0,531.0,34.0,0.5,13.0,105.0,251.52,189.85
2018,12,6,16,15,405.5,27.5,0.65,12.8,70.0,179.44,122.9
2018,12,6,16,30,280.0,21.0,0.8,12.6,35.0,107.53,0.0
2018,12,6,16,45,140.0,10.5,0.9,12.4,17.5,40.75,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,7,7,15,41.0,6.0,2.0,6.95,7.0,0.0,0.0
2018,12,7,7,30,82.0,12.0,2.0,7.2,14.0,31.29,0.0
2018,12,7,7,45,166.0,24.5,2.0,7.5,39.5,88.14,43.89
2018,12,7,8,0,250.0,37.0,2.0,7.8,65.0,144.54,108.81
2018,12,7,8,15,299.0,48.0,1.95,8.1,95.0,189.0,150.9
2018,12,7,8,30,348.0,59.0,1.9,8.4,125.0,238.13,195.49
2018,12,7,8,45,363.5,71.5,1.85,8.7,154.0,276.74,230.53
2018,12,7,9,0,379.0,84.0,1.8,9.0,183.0,315.95,264.97
2018,12,7,9,15,395.5,95.0,1.75,9.4,211.0,354.32,297.55
2018,12,7,9,30,412.0,106.0,1.7,9.8,239.0,392.94,329.34
2018,12,7,9,45,555.5,93.5,1.65,10.2,292.0,490.9,409.09
2018,12,7,10,0,699.0,81.0,1.6,10.6,345.0,592.62,488.84
2018,12,7,10,15,776.0,72.0,1.55,11.1,383.5,653.73,533.46
2018,12,7,10,30,853.0,63.0,1.5,11.6,422.0,713.23,575.08
2018,12,7,10,45,864.0,63.5,1.5,12.1,441.0,740.69,592.82
2018,12,7,11,0,875.0,64.0,1.5,12.6,460.0,765.48,608.8
2018,12,7,11,15,881.0,64.5,1.5,12.85,472.0,783.45,620.39
2018,12,7,11,30,887.0,65.0,1.5,13.1,484.0,798.27,629.82
2018,12,7,11,45,889.5,65.5,1.5,13.3,489.0,807.01,635.15
2018,12,7,12,0,892.0,66.0,1.5,13.5,494.0,812.36,638.27
2018,12,7,12,15,891.5,65.5,1.45,13.55,491.5,810.59,636.28
2018,12,7,12,30,891.0,65.0,1.4,13.6,489.0,805.39,632.09
2018,12,7,12,45,887.0,64.5,1.35,13.65,479.0,794.02,623.69
2018,12,7,13,0,883.0,64.0,1.3,13.7,469.0,779.38,613.15
2018,12,7,13,15,873.5,63.5,1.2,13.65,452.0,757.34,597.08
2018,12,7,13,30,864.0,63.0,1.1,13.6,435.0,732.45,579.06
2018,12,7,13,45,849.5,62.0,1.05,13.6,411.0,700.62,556.5
2018,12,7,14,0,835.0,61.0,1.0,13.6,387.0,672.09,536.25
2018,12,7,14,15,815.0,59.0,0.95,13.45,357.0,630.77,506.62
2018,12,7,14,30,795.0,57.0,0.9,13.3,327.0,588.07,473.94
2018,12,7,14,45,755.0,56.0,0.85,13.15,291.0,533.51,431.27
2018,12,7,15,0,715.0,55.0,0.8,13.0,255.0,479.62,387.97
2018,12,7,15,15,583.5,57.5,0.8,13.0,205.0,386.78,312.96
2018,12,7,15,30,452.0,60.0,0.8,13.0,155.0,300.37,241.63
2018,12,7,15,45,430.0,49.5,0.8,12.05,124.0,256.87,203.65
2018,12,7,16,0,408.0,39.0,0.8,11.1,93.0,214.76,164.75
2018,12,7,16,15,316.0,29.5,0.85,10.85,62.5,152.87,105.86
2018,12,7,16,30,224.0,20.0,0.9,10.6,32.0,91.73,0.0
2018,12,7,16,45,112.0,10.0,0.9,10.4,16.0,34.24,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,76.0,7.0,2.25,7.15,9.0,0.0,0.0
2018,12,8,7,30,152.0,14.0,2.3,7.4,18.0,49.83,0.0
2018,12,8,7,45,299.0,23.0,2.3,7.6,49.0,125.08,57.84
2018,12,8,8,0,446.0,32.0,2.3,7.8,80.0,206.88,154.71
2018,12,8,8,15,524.0,38.0,2.35,8.2,118.0,267.51,212.57
2018,12,8,8,30,602.0,44.0,2.4,8.6,156.0,331.73,270.99
2018,12,8,8,45,650.5,48.5,2.4,9.0,194.5,389.41,322.81
2018,12,8,9,0,699.0,53.0,2.4,9.4,233.0,449.72,375.13
2018,12,8,9,15,734.5,55.5,2.4,9.9,269.0,502.45,419.59
2018,12,8,9,30,770.0,58.0,2.4,10.4,305.0,555.81,463.07
2018,12,8,9,45,796.5,59.0,2.4,10.85,337.0,601.74,499.5
2018,12,8,10,0,823.0,60.0,2.4,11.3,369.0,646.87,533.75
