Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,15,838.0,61.5,2.4,11.65,394.5,683.34,559.85
2018,12,8,10,30,853.0,63.0,2.4,12.0,420.0,711.81,579.6
2018,12,8,10,45,864.0,64.0,2.4,12.35,439.5,739.96,598.98
2018,12,8,11,0,875.0,65.0,2.4,12.7,459.0,765.45,616.23
2018,12,8,11,15,880.5,65.5,2.35,12.9,471.0,783.11,627.65
2018,12,8,11,30,886.0,66.0,2.3,13.1,483.0,797.61,636.83
2018,12,8,11,45,887.5,66.5,2.25,13.3,487.5,805.62,641.39
2018,12,8,12,0,889.0,67.0,2.2,13.5,492.0,810.25,643.66
2018,12,8,12,15,887.0,67.0,2.15,13.6,489.5,808.01,641.37
2018,12,8,12,30,885.0,67.0,2.1,13.7,487.0,802.37,636.84
2018,12,8,12,45,878.5,67.0,2.05,13.75,476.5,789.81,627.58
2018,12,8,13,0,872.0,67.0,2.0,13.8,466.0,774.06,616.19
2018,12,8,13,15,863.0,66.0,1.95,13.75,449.0,752.05,600.57
2018,12,8,13,30,854.0,65.0,1.9,13.7,432.0,727.22,582.93
2018,12,8,13,45,841.0,63.5,1.9,13.65,408.5,702.0,565.35
2018,12,8,14,0,828.0,62.0,1.9,13.6,385.0,668.37,541.33
2018,12,8,14,15,808.0,60.5,1.85,13.4,355.5,627.99,511.82
2018,12,8,14,30,788.0,59.0,1.8,13.2,326.0,586.2,479.22
2018,12,8,14,45,758.5,56.5,1.8,13.05,291.5,536.41,439.67
2018,12,8,15,0,729.0,54.0,1.8,12.9,257.0,486.55,398.84
2018,12,8,15,15,686.5,50.0,1.8,12.9,219.0,428.54,349.97
2018,12,8,15,30,644.0,46.0,1.8,12.9,181.0,372.35,301.01
2018,12,8,15,45,575.5,41.5,1.8,12.05,142.5,306.75,244.0
2018,12,8,16,0,507.0,37.0,1.8,11.2,104.0,250.18,192.57
2018,12,8,16,15,365.5,28.5,1.85,10.95,68.0,168.29,116.91
2018,12,8,16,30,224.0,20.0,1.9,10.7,32.0,91.99,0.0
2018,12,8,16,45,112.0,10.0,1.95,10.45,16.0,34.35,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,15,5.0,2.0,2.7,6.6,2.0,0.0,0.0
2018,12,9,7,30,10.0,4.0,2.7,6.7,4.0,6.19,0.0
2018,12,9,7,45,5.0,10.0,2.65,6.75,10.0,10.84,0.0
2018,12,9,8,0,0.0,16.0,2.6,6.8,16.0,14.83,6.6
2018,12,9,8,15,0.0,22.0,2.65,6.95,22.0,20.4,11.88
2018,12,9,8,30,0.0,28.0,2.7,7.1,28.0,25.98,16.98
2018,12,9,8,45,10.0,47.5,2.7,7.25,50.0,49.02,37.31
2018,12,9,9,0,20.0,67.0,2.7,7.4,72.0,78.33,63.14
2018,12,9,9,15,54.5,96.5,2.7,7.55,113.0,132.39,110.52
2018,12,9,9,30,89.0,126.0,2.7,7.7,154.0,198.94,167.9
2018,12,9,9,45,85.5,139.0,2.7,7.9,168.5,204.86,172.68
2018,12,9,10,0,82.0,152.0,2.7,8.1,183.0,219.44,184.7
2018,12,9,10,15,89.5,152.5,2.65,8.3,188.0,225.97,190.16
2018,12,9,10,30,97.0,153.0,2.6,8.5,193.0,244.07,205.19
2018,12,9,10,45,86.5,167.5,2.55,8.7,204.5,243.84,204.29
2018,12,9,11,0,76.0,182.0,2.5,8.9,216.0,254.17,212.1
2018,12,9,11,15,51.0,178.5,2.55,9.1,201.5,230.55,191.47
2018,12,9,11,30,26.0,175.0,2.6,9.3,187.0,195.37,161.26
2018,12,9,11,45,25.0,178.5,2.6,9.55,190.0,198.4,163.61
2018,12,9,12,0,24.0,182.0,2.6,9.8,193.0,201.49,165.94
2018,12,9,12,15,109.5,188.0,2.6,10.0,239.5,302.05,251.44
2018,12,9,12,30,195.0,194.0,2.6,10.2,286.0,377.79,314.71
2018,12,9,12,45,210.5,194.5,2.6,10.45,292.0,389.42,323.86
2018,12,9,13,0,226.0,195.0,2.6,10.7,298.0,400.12,332.53
2018,12,9,13,15,200.0,186.5,2.6,10.8,275.5,366.65,305.05
2018,12,9,13,30,174.0,178.0,2.6,10.9,253.0,333.53,277.85
2018,12,9,13,45,162.0,158.5,2.6,11.05,225.0,297.49,248.51
2018,12,9,14,0,150.0,139.0,2.6,11.2,197.0,261.73,219.08
2018,12,9,14,15,185.0,135.5,2.6,11.2,201.5,277.41,232.82
2018,12,9,14,30,220.0,132.0,2.6,11.2,206.0,300.62,252.09
2018,12,9,14,45,197.5,118.5,2.55,11.2,180.0,263.35,220.47
2018,12,9,15,0,175.0,105.0,2.5,11.2,154.0,227.33,189.66
2018,12,9,15,15,117.0,90.5,2.5,11.2,121.0,165.07,136.21
2018,12,9,15,30,59.0,76.0,2.5,11.2,88.0,109.68,88.27
2018,12,9,15,45,42.5,60.0,2.45,10.7,67.5,82.63,64.55
2018,12,9,16,0,26.0,44.0,2.4,10.2,47.0,56.98,41.93
2018,12,9,16,15,22.5,28.5,2.35,10.0,30.5,37.49,23.36
2018,12,9,16,30,19.0,13.0,2.3,9.8,14.0,19.6,0.0
2018,12,9,16,45,9.5,6.5,2.3,9.6,7.0,8.31,0.0
2018,12,9,17,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,7,15,15.0,4.0,1.55,9.0,4.5,0.0,0.0
2018,12,10,7,30,30.0,8.0,1.6,9.3,9.0,14.7,0.0
2018,12,10,7,45,41.5,21.5,1.65,9.55,24.5,37.65,10.09
2018,12,10,8,0,53.0,35.0,1.7,9.8,40.0,61.23,43.09
2018,12,10,8,15,85.0,48.5,1.75,10.15,61.5,90.93,70.21
2018,12,10,8,30,117.0,62.0,1.8,10.5,83.0,123.7,99.39
2018,12,10,8,45,347.0,62.0,1.85,10.8,145.5,254.94,210.92
2018,12,10,9,0,577.0,62.0,1.9,11.1,208.0,396.05,328.65
2018,12,10,9,15,545.5,74.5,1.9,11.4,229.0,417.25,346.88
2018,12,10,9,30,514.0,87.0,1.9,11.7,250.0,434.25,361.28
2018,12,10,9,45,540.0,93.5,1.9,12.0,280.0,477.69,396.4
2018,12,10,10,0,566.0,100.0,1.9,12.3,310.0,521.13,430.48
2018,12,10,10,15,685.0,86.0,1.9,12.55,357.5,605.89,497.11
2018,12,10,10,30,804.0,72.0,1.9,12.8,405.0,690.39,559.51
2018,12,10,10,45,850.0,66.0,1.85,13.05,432.5,735.55,590.59
2018,12,10,11,0,896.0,60.0,1.8,13.3,460.0,772.79,615.72
2018,12,10,11,15,903.0,60.0,1.85,13.45,472.5,791.45,628.42
2018,12,10,11,30,910.0,60.0,1.9,13.6,485.0,806.92,639.07
2018,12,10,11,45,913.0,60.0,1.9,13.8,490.5,815.86,644.57
2018,12,10,12,0,916.0,60.0,1.9,14.0,496.0,821.35,647.8
2018,12,10,12,15,915.5,60.0,2.05,14.05,494.0,820.51,648.44
2018,12,10,12,30,915.0,60.0,2.2,14.1,492.0,816.18,646.68
2018,12,10,12,45,911.0,60.0,2.3,14.15,482.5,805.58,640.07
2018,12,10,13,0,907.0,60.0,2.4,14.2,473.0,791.63,631.11
2018,12,10,13,15,899.0,59.0,2.45,14.15,456.0,770.05,616.49
2018,12,10,13,30,891.0,58.0,2.5,14.1,439.0,745.48,599.66
2018,12,10,13,45,878.5,57.0,2.6,14.05,415.5,714.81,578.45
2018,12,10,14,0,866.0,56.0,2.7,14.0,392.0,681.72,555.15
2018,12,10,14,15,849.0,54.5,2.7,13.85,363.0,642.79,526.73
2018,12,10,14,30,832.0,53.0,2.7,13.7,334.0,602.22,495.33
2018,12,10,14,45,805.5,50.5,2.7,13.55,299.5,553.32,455.96
2018,12,10,15,0,779.0,48.0,2.7,13.4,265.0,508.04,418.11
2018,12,10,15,15,738.0,45.0,2.7,13.4,226.5,450.16,368.77
2018,12,10,15,30,697.0,42.0,2.7,13.4,188.0,393.86,319.15
2018,12,10,15,45,630.0,37.5,2.8,12.55,148.0,326.73,260.45
2018,12,10,16,0,563.0,33.0,2.9,11.7,108.0,264.49,203.85
2018,12,10,16,15,435.0,26.5,3.0,11.35,72.0,185.74,129.17
2018,12,10,16,30,307.0,20.0,3.1,11.0,36.0,115.45,0.0
2018,12,10,16,45,153.5,10.0,3.15,10.65,18.0,43.87,0.0
2018,12,10,17,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,40.5,5.0,2.35,7.25,6.0,0.0,0.0
2018,12,11,7,30,81.0,10.0,2.3,7.6,12.0,28.49,0.0
2018,12,11,7,45,133.5,22.5,2.25,7.95,33.0,73.37,19.43
2018,12,11,8,0,186.0,35.0,2.2,8.3,54.0,119.01,86.95
2018,12,11,8,15,242.5,47.5,2.2,8.75,84.0,164.49,129.95
2018,12,11,8,30,299.0,60.0,2.2,9.2,114.0,215.5,175.75
2018,12,11,8,45,345.0,69.5,2.2,9.65,145.5,262.69,217.86
2018,12,11,9,0,391.0,79.0,2.2,10.1,177.0,313.41,262.04
2018,12,11,9,15,432.5,86.5,2.25,10.45,210.0,362.17,303.79
2018,12,11,9,30,474.0,94.0,2.3,10.8,243.0,413.14,346.36
2018,12,11,9,45,553.0,91.5,2.3,11.15,282.5,482.82,403.22
2018,12,11,10,0,632.0,89.0,2.3,11.5,322.0,552.08,458.38
2018,12,11,10,15,740.5,74.5,2.45,11.85,366.0,626.43,517.08
2018,12,11,10,30,849.0,60.0,2.6,12.2,410.0,701.07,572.9
2018,12,11,10,45,857.0,61.0,2.7,12.55,428.5,727.08,591.01
2018,12,11,11,0,865.0,62.0,2.8,12.9,447.0,750.34,607.39
2018,12,11,11,15,870.0,63.0,2.85,13.1,459.0,768.34,619.91
2018,12,11,11,30,875.0,64.0,2.9,13.3,471.0,783.23,630.22
2018,12,11,11,45,877.0,63.5,2.95,13.5,475.5,790.57,635.07
2018,12,11,12,0,879.0,63.0,3.0,13.7,480.0,794.59,637.67
2018,12,11,12,15,877.0,62.5,3.05,13.8,477.0,792.03,635.81
2018,12,11,12,30,875.0,62.0,3.1,13.9,474.0,786.11,631.68
2018,12,11,12,45,850.0,66.5,3.15,14.0,460.0,765.05,616.44
2018,12,11,13,0,825.0,71.0,3.2,14.1,446.0,747.72,604.13
2018,12,11,13,15,828.0,67.0,3.2,14.05,432.0,732.0,593.12
2018,12,11,13,30,831.0,63.0,3.2,14.0,418.0,706.97,575.1
2018,12,11,13,45,749.0,74.5,3.15,13.95,381.5,648.69,531.43
2018,12,11,14,0,667.0,86.0,3.1,13.9,345.0,588.64,485.24
2018,12,11,14,15,651.0,81.5,2.95,13.65,318.0,552.13,456.57
2018,12,11,14,30,635.0,77.0,2.8,13.4,291.0,514.48,426.25
2018,12,11,14,45,628.5,70.0,2.65,13.15,263.5,478.64,396.76
2018,12,11,15,0,622.0,63.0,2.5,12.9,236.0,441.44,365.23
2018,12,11,15,15,516.5,62.5,2.5,12.9,192.0,359.41,296.27
2018,12,11,15,30,411.0,62.0,2.5,12.9,148.0,284.46,232.13
2018,12,11,15,45,363.0,52.5,2.45,12.1,116.5,230.99,185.24
2018,12,11,16,0,315.0,43.0,2.4,11.3,85.0,184.24,142.74
2018,12,11,16,15,232.5,31.5,2.4,11.2,56.5,128.36,89.54
2018,12,11,16,30,150.0,20.0,2.4,11.1,28.0,72.2,0.0
2018,12,11,16,45,75.0,10.0,2.45,11.0,14.0,26.4,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,12,7,15,58.0,5.5,2.0,7.2,6.5,0.0,0.0
2018,12,12,7,30,116.0,11.0,2.0,7.4,13.0,37.41,0.0
2018,12,12,7,45,201.5,22.5,2.0,7.6,37.5,91.96,18.32
2018,12,12,8,0,287.0,34.0,2.0,7.8,62.0,151.4,110.16
2018,12,12,8,15,451.5,38.0,1.95,8.1,106.5,235.16,185.42
2018,12,12,8,30,616.0,42.0,1.9,8.4,151.0,330.46,268.16
2018,12,12,8,45,575.0,54.0,1.8,8.75,175.0,357.3,294.89
2018,12,12,9,0,534.0,66.0,1.7,9.1,199.0,375.78,313.06
2018,12,12,9,15,677.0,58.0,1.65,9.55,252.5,467.04,389.17
2018,12,12,9,30,820.0,50.0,1.6,10.0,306.0,565.85,468.42
2018,12,12,9,45,842.5,51.5,1.55,10.45,338.0,611.07,503.12
2018,12,12,10,0,865.0,53.0,1.5,10.9,370.0,655.24,535.39
2018,12,12,10,15,879.5,54.0,1.6,11.25,396.0,691.75,561.77
2018,12,12,10,30,894.0,55.0,1.7,11.6,422.0,726.11,586.31
2018,12,12,10,45,904.5,55.0,1.8,11.95,441.5,753.76,605.72
2018,12,12,11,0,915.0,55.0,1.9,12.3,461.0,778.61,623.07
2018,12,12,11,15,920.5,55.5,2.05,12.55,473.5,797.2,636.53
2018,12,12,11,30,926.0,56.0,2.2,12.8,486.0,812.51,647.72
2018,12,12,11,45,927.0,56.5,2.4,13.0,491.0,820.82,654.44
2018,12,12,12,0,928.0,57.0,2.6,13.2,496.0,825.6,658.73
2018,12,12,12,15,916.0,58.5,2.65,13.3,490.5,817.67,653.04
2018,12,12,12,30,904.0,60.0,2.7,13.4,485.0,806.28,645.06
2018,12,12,12,45,874.0,64.5,2.8,13.45,468.5,781.17,627.53
2018,12,12,13,0,844.0,69.0,2.9,13.5,452.0,759.8,612.82
2018,12,12,13,15,790.5,76.5,2.8,13.5,425.0,714.92,579.44
2018,12,12,13,30,737.0,84.0,2.7,13.5,398.0,668.38,544.74
2018,12,12,13,45,678.0,89.0,2.65,13.5,366.0,618.39,507.28
2018,12,12,14,0,619.0,94.0,2.6,13.5,334.0,564.8,465.24
2018,12,12,14,15,700.5,75.0,2.55,13.35,327.0,577.48,476.24
2018,12,12,14,30,782.0,56.0,2.5,13.2,320.0,579.74,478.09
2018,12,12,14,45,729.0,56.5,2.45,13.1,282.5,520.09,429.5
2018,12,12,15,0,676.0,57.0,2.4,13.0,245.0,461.95,381.32
2018,12,12,15,15,669.0,49.5,2.4,13.0,213.0,420.76,345.55
2018,12,12,15,30,662.0,42.0,2.4,13.0,181.0,378.44,307.23
2018,12,12,15,45,548.5,40.0,2.5,12.05,138.5,295.74,236.52
2018,12,12,16,0,435.0,38.0,2.6,11.1,96.0,226.07,175.2
2018,12,12,16,15,314.0,29.0,2.65,10.75,63.0,153.59,107.69
2018,12,12,16,30,193.0,20.0,2.7,10.4,30.0,84.8,0.0
2018,12,12,16,45,96.5,10.0,2.75,10.0,15.0,31.35,0.0
2018,12,12,17,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,13,7,15,71.0,5.5,2.5,7.0,6.5,0.0,0.0
2018,12,13,7,30,142.0,11.0,2.5,7.3,13.0,43.18,0.0
2018,12,13,7,45,318.0,18.5,2.5,7.6,43.5,117.72,14.34
2018,12,13,8,0,494.0,26.0,2.5,7.9,74.0,208.08,149.57
2018,12,13,8,15,574.5,31.0,2.55,8.35,112.5,270.42,212.18
2018,12,13,8,30,655.0,36.0,2.6,8.8,151.0,339.51,275.3
2018,12,13,8,45,703.5,39.0,2.6,9.2,189.5,397.12,327.75
2018,12,13,9,0,752.0,42.0,2.6,9.6,228.0,453.67,377.76
2018,12,13,9,15,783.0,44.5,2.6,10.15,264.0,505.08,421.65
2018,12,13,9,30,814.0,47.0,2.6,10.7,300.0,556.89,464.27
2018,12,13,9,45,834.5,49.0,2.6,11.2,331.5,601.3,499.74
2018,12,13,10,0,855.0,51.0,2.6,11.7,363.0,644.56,532.41
2018,12,13,10,15,869.5,52.0,2.65,12.1,389.0,680.84,558.67
2018,12,13,10,30,884.0,53.0,2.7,12.5,415.0,715.0,583.0
2018,12,13,10,45,893.5,54.5,2.7,12.95,435.0,743.71,602.61
2018,12,13,11,0,903.0,56.0,2.7,13.4,455.0,769.63,619.99
2018,12,13,11,15,908.5,56.5,2.7,13.65,467.5,788.13,632.3
2018,12,13,11,30,914.0,57.0,2.7,13.9,480.0,803.4,642.33
2018,12,13,11,45,916.0,57.5,2.7,14.15,485.5,812.52,647.97
2018,12,13,12,0,918.0,58.0,2.7,14.4,491.0,818.18,651.26
2018,12,13,12,15,915.0,58.5,2.7,14.45,489.0,816.31,649.74
2018,12,13,12,30,912.0,59.0,2.7,14.5,487.0,810.96,645.89
2018,12,13,12,45,905.0,60.0,2.7,14.55,477.5,799.65,637.86
2018,12,13,13,0,898.0,61.0,2.7,14.6,468.0,785.05,627.59
2018,12,13,13,15,889.0,60.5,2.65,14.55,451.5,763.84,612.46
2018,12,13,13,30,880.0,60.0,2.6,14.5,435.0,739.69,595.23
2018,12,13,13,45,866.0,59.0,2.6,14.4,411.5,708.52,573.1
2018,12,13,14,0,852.0,58.0,2.6,14.3,388.0,675.03,549.05
2018,12,13,14,15,832.5,56.5,2.55,14.1,358.5,635.14,519.78
2018,12,13,14,30,813.0,55.0,2.5,13.9,329.0,598.61,491.19
2018,12,13,14,45,784.0,52.5,2.5,13.65,294.5,548.69,451.36
2018,12,13,15,0,755.0,50.0,2.5,13.4,260.0,498.59,410.17
2018,12,13,15,15,713.0,47.0,2.5,13.4,222.5,441.3,361.49
2018,12,13,15,30,671.0,44.0,2.5,13.4,185.0,385.65,312.61
2018,12,13,15,45,605.0,39.5,2.45,12.35,146.0,320.06,255.41
2018,12,13,16,0,539.0,35.0,2.4,11.3,107.0,259.15,200.25
2018,12,13,16,15,415.0,28.0,2.4,10.85,71.5,186.32,130.89
2018,12,13,16,30,291.0,21.0,2.4,10.4,36.0,113.36,0.0
2018,12,13,16,45,145.5,10.5,2.45,9.95,18.0,43.09,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,3.8,10.3,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,3.9,10.6,3.0,2.86,0.0
2018,12,14,7,45,7.5,13.0,4.0,10.85,13.5,14.32,0.0
2018,12,14,8,0,15.0,23.0,4.1,11.1,24.0,27.62,15.84
2018,12,14,8,15,27.5,29.0,4.15,11.3,33.0,43.13,30.27
2018,12,14,8,30,40.0,35.0,4.2,11.5,42.0,55.86,41.87
2018,12,14,8,45,20.0,22.5,4.25,11.7,26.0,33.28,23.11
2018,12,14,9,0,0.0,10.0,4.3,11.9,10.0,9.26,2.36
2018,12,14,9,15,0.0,21.5,4.35,12.05,21.5,19.93,11.61
2018,12,14,9,30,0.0,33.0,4.4,12.2,33.0,30.62,20.84
2018,12,14,9,45,62.5,82.5,4.45,12.3,105.0,130.63,107.87
2018,12,14,10,0,125.0,132.0,4.5,12.4,177.0,233.45,195.46
2018,12,14,10,15,75.0,99.5,4.5,12.45,127.0,162.2,134.61
2018,12,14,10,30,25.0,67.0,4.5,12.5,77.0,83.38,66.57
2018,12,14,10,45,12.5,55.0,4.55,12.55,60.0,62.22,48.12
2018,12,14,11,0,0.0,43.0,4.6,12.6,43.0,39.95,28.61
2018,12,14,11,15,0.0,54.0,4.55,12.55,54.0,50.21,37.34
2018,12,14,11,30,0.0,65.0,4.5,12.5,65.0,60.47,46.05
2018,12,14,11,45,0.0,65.0,4.5,12.45,65.0,60.47,46.04
2018,12,14,12,0,0.0,65.0,4.5,12.4,65.0,60.47,46.03
2018,12,14,12,15,0.0,64.5,4.4,12.4,64.5,60.01,45.64
2018,12,14,12,30,0.0,64.0,4.3,12.4,64.0,59.54,45.25
2018,12,14,12,45,0.0,62.0,4.2,12.35,62.0,57.67,43.7
2018,12,14,13,0,0.0,60.0,4.1,12.3,60.0,55.8,42.15
2018,12,14,13,15,25.5,89.0,3.95,12.3,100.0,107.89,87.36
2018,12,14,13,30,51.0,118.0,3.8,12.3,140.0,158.78,130.99
2018,12,14,13,45,42.5,109.5,3.65,12.3,127.0,142.31,116.88
2018,12,14,14,0,34.0,101.0,3.5,12.3,114.0,126.2,103.13
2018,12,14,14,15,18.0,83.5,3.35,12.3,90.5,95.48,76.73
2018,12,14,14,30,2.0,66.0,3.2,12.3,67.0,62.67,48.37
2018,12,14,14,45,1.5,60.5,3.0,12.3,61.0,57.16,43.69
2018,12,14,15,0,1.0,55.0,2.8,12.3,55.0,51.7,38.97
2018,12,14,15,15,1.5,39.0,2.8,12.3,39.0,36.99,26.28
2018,12,14,15,30,2.0,23.0,2.8,12.3,23.0,22.28,13.52
2018,12,14,15,45,10.0,18.0,2.4,12.1,19.0,21.21,12.44
2018,12,14,16,0,18.0,13.0,2.0,11.9,15.0,20.55,11.44
2018,12,14,16,15,34.5,9.5,1.85,11.75,12.0,24.39,12.97
2018,12,14,16,30,51.0,6.0,1.7,11.6,9.0,26.63,0.0
2018,12,14,16,45,25.5,3.0,1.55,11.45,4.5,8.69,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.8,11.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,2.9,11.6,1.0,0.95,0.0
2018,12,15,7,45,0.0,3.0,3.05,11.7,3.0,2.77,0.0
2018,12,15,8,0,0.0,5.0,3.2,11.8,5.0,4.62,0.0
2018,12,15,8,15,0.0,6.0,3.3,11.85,6.0,5.55,0.0
2018,12,15,8,30,0.0,7.0,3.4,11.9,7.0,6.48,0.0
2018,12,15,8,45,0.0,8.5,3.5,11.95,8.5,7.87,1.12
2018,12,15,9,0,0.0,10.0,3.6,12.0,10.0,9.26,2.36
2018,12,15,9,15,0.0,18.0,3.55,12.05,18.0,16.68,8.81
2018,12,15,9,30,0.0,26.0,3.5,12.1,26.0,24.11,15.24
2018,12,15,9,45,0.0,34.5,3.45,12.15,34.5,32.02,22.05
2018,12,15,10,0,0.0,43.0,3.4,12.2,43.0,39.94,28.83
2018,12,15,10,15,0.0,58.5,3.4,12.25,58.5,54.39,41.17
2018,12,15,10,30,0.0,74.0,3.4,12.3,74.0,68.87,53.45
2018,12,15,10,45,0.0,73.0,3.35,12.4,73.0,67.93,52.56
2018,12,15,11,0,0.0,72.0,3.3,12.5,72.0,67.0,51.68
2018,12,15,11,15,0.0,49.0,3.3,12.5,49.0,45.54,33.38
2018,12,15,11,30,0.0,26.0,3.3,12.5,26.0,24.14,15.07
2018,12,15,11,45,0.0,31.5,3.3,12.55,31.5,29.26,19.44
2018,12,15,12,0,0.0,37.0,3.3,12.6,37.0,34.37,23.8
2018,12,15,12,15,0.0,44.0,3.2,12.65,44.0,40.89,29.36
2018,12,15,12,30,0.0,51.0,3.1,12.7,51.0,47.41,34.91
2018,12,15,12,45,0.0,59.5,3.0,12.75,59.5,55.34,41.66
2018,12,15,13,0,0.0,68.0,2.9,12.8,68.0,63.27,48.41
2018,12,15,13,15,3.5,95.0,2.9,12.8,96.5,92.29,73.15
2018,12,15,13,30,7.0,122.0,2.9,12.8,125.0,123.35,99.45
2018,12,15,13,45,3.5,95.5,2.9,12.8,97.0,93.12,73.94
2018,12,15,14,0,0.0,69.0,2.9,12.8,69.0,64.2,49.4
2018,12,15,14,15,19.0,63.0,2.95,12.75,69.5,74.06,58.49
2018,12,15,14,30,38.0,57.0,3.0,12.7,70.0,79.43,63.57
2018,12,15,14,45,33.5,48.0,3.1,12.7,58.5,66.16,52.03
2018,12,15,15,0,29.0,39.0,3.2,12.7,47.0,58.0,44.81
2018,12,15,15,15,30.0,31.0,3.2,12.7,38.5,48.62,36.55
2018,12,15,15,30,31.0,23.0,3.2,12.7,30.0,39.11,28.07
2018,12,15,15,45,55.5,30.5,3.25,12.55,39.5,57.22,42.85
2018,12,15,16,0,80.0,38.0,3.3,12.4,49.0,81.03,61.09
2018,12,15,16,15,64.5,26.0,3.3,12.35,33.0,58.11,38.83
2018,12,15,16,30,49.0,14.0,3.3,12.3,17.0,32.37,0.0
2018,12,15,16,45,24.5,7.0,3.3,12.25,8.5,12.31,0.0
2018,12,15,17,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.3,13.0,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.3,13.0,1.0,0.95,0.0
2018,12,16,7,45,0.0,3.0,4.3,13.05,3.0,2.77,0.0
2018,12,16,8,0,0.0,5.0,4.3,13.1,5.0,4.62,0.0
2018,12,16,8,15,0.0,6.0,4.45,13.15,6.0,5.55,0.0
2018,12,16,8,30,0.0,7.0,4.6,13.2,7.0,6.48,0.0
2018,12,16,8,45,0.0,8.0,4.7,13.25,8.0,7.4,0.68
2018,12,16,9,0,0.0,9.0,4.8,13.3,9.0,8.33,1.51
2018,12,16,9,15,0.0,11.5,4.85,13.35,11.5,10.65,3.53
2018,12,16,9,30,0.0,14.0,4.9,13.4,14.0,12.97,5.53
2018,12,16,9,45,0.0,15.0,4.95,13.45,15.0,13.9,6.33
2018,12,16,10,0,0.0,16.0,5.0,13.5,16.0,14.83,7.11
2018,12,16,10,15,0.0,21.5,5.0,13.5,21.5,19.94,11.49
2018,12,16,10,30,0.0,27.0,5.0,13.5,27.0,25.06,15.85
2018,12,16,10,45,0.0,33.5,5.0,13.5,33.5,31.11,20.99
2018,12,16,11,0,0.0,40.0,5.0,13.5,40.0,37.16,26.13
2018,12,16,11,15,0.0,34.5,4.95,13.5,34.5,32.04,21.74
2018,12,16,11,30,0.0,29.0,4.9,13.5,29.0,26.93,17.36
2018,12,16,11,45,0.0,26.5,4.8,13.55,26.5,24.61,15.37
2018,12,16,12,0,0.0,24.0,4.7,13.6,24.0,22.28,13.38
2018,12,16,12,15,0.0,24.0,4.5,13.55,24.0,22.28,13.39
2018,12,16,12,30,0.0,24.0,4.3,13.5,24.0,22.28,13.39
2018,12,16,12,45,0.0,27.0,4.1,13.5,27.0,25.07,15.78
2018,12,16,13,0,0.0,30.0,3.9,13.5,30.0,27.86,18.18
2018,12,16,13,15,0.5,43.0,3.75,13.5,43.0,40.34,28.87
2018,12,16,13,30,1.0,56.0,3.6,13.5,56.0,52.81,39.54
2018,12,16,13,45,0.5,44.5,3.45,13.5,44.5,41.7,30.1
2018,12,16,14,0,0.0,33.0,3.3,13.5,33.0,30.63,20.66
2018,12,16,14,15,0.0,27.0,3.3,13.45,27.0,25.05,15.91
2018,12,16,14,30,0.0,21.0,3.3,13.4,21.0,19.47,11.14
2018,12,16,14,45,0.0,23.5,3.25,13.35,23.5,21.79,13.15
2018,12,16,15,0,0.0,26.0,3.2,13.3,26.0,24.11,15.14
2018,12,16,15,15,0.0,25.0,3.2,13.3,25.0,23.18,14.31
2018,12,16,15,30,0.0,24.0,3.2,13.3,24.0,22.25,13.42
2018,12,16,15,45,0.0,20.0,2.7,13.1,20.0,18.54,10.12
2018,12,16,16,0,0.0,16.0,2.2,12.9,16.0,14.82,6.76
2018,12,16,16,15,0.0,11.5,2.05,12.8,11.5,10.65,2.75
2018,12,16,16,30,0.0,7.0,1.9,12.7,7.0,6.48,0.0
2018,12,16,16,45,0.0,3.5,1.8,12.6,3.5,3.34,0.0
2018,12,16,17,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,7,15,36.0,3.5,1.45,9.2,4.0,0.0,0.0
2018,12,17,7,30,72.0,7.0,1.4,9.5,8.0,22.72,0.0
2018,12,17,7,45,131.5,19.5,1.35,9.75,28.5,65.68,0.0
2018,12,17,8,0,191.0,32.0,1.3,10.0,49.0,115.53,79.05
2018,12,17,8,15,213.0,45.0,1.35,10.3,73.0,148.06,114.46
2018,12,17,8,30,235.0,58.0,1.4,10.6,97.0,182.88,146.87
2018,12,17,8,45,447.5,54.0,1.45,10.85,152.5,291.81,239.13
2018,12,17,9,0,660.0,50.0,1.5,11.1,208.0,414.13,340.97
2018,12,17,9,15,717.0,50.5,1.5,11.25,247.0,474.64,391.49
2018,12,17,9,30,774.0,51.0,1.5,11.4,286.0,537.49,442.7
2018,12,17,9,45,787.0,55.5,1.55,11.55,316.5,579.44,476.34
2018,12,17,10,0,800.0,60.0,1.6,11.7,347.0,619.84,508.01
2018,12,17,10,15,739.5,75.5,1.6,11.85,356.0,620.55,507.53
2018,12,17,10,30,679.0,91.0,1.6,12.0,365.0,619.23,505.59
2018,12,17,10,45,634.5,105.5,1.6,12.2,371.5,619.35,504.52
2018,12,17,11,0,590.0,120.0,1.6,12.4,378.0,614.76,499.72
2018,12,17,11,15,482.5,143.0,1.6,12.5,358.0,562.44,457.89
2018,12,17,11,30,375.0,166.0,1.6,12.6,338.0,510.55,415.98
2018,12,17,11,45,258.0,183.0,1.6,12.7,302.0,427.38,349.22
2018,12,17,12,0,141.0,200.0,1.6,12.8,266.0,342.42,279.6
2018,12,17,12,15,91.0,188.0,1.6,12.75,230.5,274.8,224.85
2018,12,17,12,30,41.0,176.0,1.6,12.7,195.0,220.04,179.27
2018,12,17,12,45,77.0,176.0,1.6,12.6,211.0,248.59,204.06
2018,12,17,13,0,113.0,176.0,1.6,12.5,227.0,288.5,237.4
2018,12,17,13,15,113.0,164.0,1.6,12.45,213.5,272.53,224.59
2018,12,17,13,30,113.0,152.0,1.6,12.4,200.0,256.31,211.76
2018,12,17,13,45,62.5,122.0,1.55,12.35,148.5,171.22,140.84
2018,12,17,14,0,12.0,92.0,1.5,12.3,97.0,95.7,76.46
2018,12,17,14,15,21.0,99.5,1.5,12.2,107.0,115.52,93.69
2018,12,17,14,30,30.0,107.0,1.5,12.1,117.0,130.37,106.43
2018,12,17,14,45,180.0,100.5,1.45,12.0,151.5,231.54,193.41
2018,12,17,15,0,330.0,94.0,1.4,11.9,186.0,312.5,259.84
2018,12,17,15,15,370.0,77.5,1.4,11.9,167.0,299.94,247.68
2018,12,17,15,30,410.0,61.0,1.4,11.9,148.0,285.82,233.44
2018,12,17,15,45,405.0,50.5,1.4,11.35,121.5,251.86,202.14
2018,12,17,16,0,400.0,40.0,1.4,10.8,95.0,217.65,169.13
2018,12,17,16,15,299.5,30.5,1.5,10.55,63.5,152.56,108.72
2018,12,17,16,30,199.0,21.0,1.6,10.3,32.0,89.78,11.94
2018,12,17,16,45,99.5,10.5,1.65,10.1,16.0,33.18,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,18,7,15,8.5,1.0,2.0,10.45,1.0,0.0,0.0
2018,12,18,7,30,17.0,2.0,2.0,10.6,2.0,5.67,0.0
2018,12,18,7,45,8.5,3.5,2.05,10.75,3.5,6.76,0.0
2018,12,18,8,0,0.0,5.0,2.1,10.9,5.0,4.62,0.0
2018,12,18,8,15,0.0,7.0,2.15,11.05,7.0,6.48,0.0
2018,12,18,8,30,0.0,9.0,2.2,11.2,9.0,8.33,1.47
2018,12,18,8,45,0.0,11.5,2.3,11.35,11.5,10.65,3.54
2018,12,18,9,0,0.0,14.0,2.4,11.5,14.0,12.97,5.59
2018,12,18,9,15,0.0,16.0,2.4,11.65,16.0,14.83,7.22
2018,12,18,9,30,0.0,18.0,2.4,11.8,18.0,16.68,8.84
2018,12,18,9,45,0.0,43.5,2.45,11.95,43.5,40.4,29.32
2018,12,18,10,0,0.0,69.0,2.5,12.1,69.0,64.2,49.67
2018,12,18,10,15,0.0,67.5,2.5,12.25,67.5,62.79,48.35
2018,12,18,10,30,0.0,66.0,2.5,12.4,66.0,61.39,47.07
2018,12,18,10,45,0.0,66.5,2.5,12.55,66.5,61.86,47.38
2018,12,18,11,0,0.0,67.0,2.5,12.7,67.0,62.33,47.69
2018,12,18,11,15,0.0,80.5,2.45,12.75,80.5,74.95,58.33
2018,12,18,11,30,0.0,94.0,2.4,12.8,94.0,88.4,69.61
2018,12,18,11,45,0.0,82.5,2.4,12.9,82.5,76.83,59.78
2018,12,18,12,0,0.0,71.0,2.4,13.0,71.0,66.07,50.67
2018,12,18,12,15,0.5,80.5,2.35,13.0,80.5,75.35,58.53
2018,12,18,12,30,1.0,90.0,2.3,13.0,90.0,85.11,66.78
2018,12,18,12,45,0.5,93.0,2.3,13.05,93.0,87.77,69.0
2018,12,18,13,0,0.0,96.0,2.3,13.1,96.0,90.5,71.31
2018,12,18,13,15,0.0,99.0,2.25,13.1,99.0,93.71,74.07
2018,12,18,13,30,0.0,102.0,2.2,13.1,102.0,97.03,76.94
2018,12,18,13,45,0.0,93.5,2.15,13.05,93.5,88.51,69.86
2018,12,18,14,0,0.0,85.0,2.1,13.0,85.0,80.06,62.83
2018,12,18,14,15,105.5,79.0,2.1,12.95,115.0,157.21,130.92
2018,12,18,14,30,211.0,73.0,2.1,12.9,145.0,234.86,197.27
2018,12,18,14,45,253.5,66.0,2.05,12.9,143.5,244.3,204.87
2018,12,18,15,0,296.0,59.0,2.0,12.9,142.0,249.92,208.89
2018,12,18,15,15,167.5,52.5,2.0,12.9,98.0,152.53,125.53
2018,12,18,15,30,39.0,46.0,2.0,12.9,54.0,69.53,53.9
2018,12,18,15,45,71.0,37.5,1.9,12.7,48.5,72.52,55.74
2018,12,18,16,0,103.0,29.0,1.8,12.5,43.0,77.84,58.36
2018,12,18,16,15,112.5,22.5,1.75,12.4,33.0,76.65,53.03
2018,12,18,16,30,122.0,16.0,1.7,12.3,23.0,60.92,8.86
